DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 14/09/2018 19:45:00,32.56,32.7,2,-18.76
 14/09/2018 20:00:00,32.58,32.7,2,-18.76
 14/09/2018 20:15:00,32.6,32.7,2,-18.76
 14/09/2018 20:30:00,32.77,32.7,2,-18.46
 14/09/2018 20:45:00,32.71,32.7,2,-18.09
 14/09/2018 21:00:00,32.78,32.7,2,-18.06
 14/09/2018 21:15:00,32.94,32.81,2,-17.42
 14/09/2018 21:30:00,32.87,32.87,2,-17.32
 14/09/2018 21:45:00,32.88,32.87,2,-16.75
 14/09/2018 22:00:00,32.96,32.87,2,-16.46
 14/09/2018 22:15:00,33.11,32.87,2,-16.08
 14/09/2018 22:30:00,33.18,32.87,2,-15.58
 14/09/2018 22:45:00,33.0,32.87,2,-15.17
 14/09/2018 23:00:00,32.62,32.87,2,-14.49
 14/09/2018 23:15:00,32.56,32.87,2,-14.24
 14/09/2018 23:30:00,32.5,32.87,2,-13.89
 14/09/2018 23:45:00,32.57,32.87,2,-13.29
 15/09/2018 00:00:00,32.69,32.87,2,-12.9
 15/09/2018 00:15:00,32.72,32.46,2,-12.9
 15/09/2018 00:30:00,32.76,32.44,2,-12.9
 15/09/2018 00:45:00,32.77,32.44,2,-12.33
 15/09/2018 01:00:00,32.72,32.44,2,-11.76
 15/09/2018 01:15:00,32.66,32.44,2,-12.37
 15/09/2018 01:30:00,32.46,32.26,2,-12.4
 15/09/2018 01:45:00,32.2,32.04,2,-12.4
 15/09/2018 02:00:00,32.28,32.04,2,-12.4
 15/09/2018 02:15:00,32.28,32.04,2,-12.4
 15/09/2018 02:30:00,32.33,32.04,2,-12.27
 15/09/2018 02:45:00,31.8,31.76,2,-11.73
 15/09/2018 03:00:00,31.64,31.75,2,-11.73
 15/09/2018 03:15:00,31.61,31.87,2,-11.73
 15/09/2018 03:30:00,31.64,31.92,2,-11.73
 15/09/2018 03:45:00,31.65,31.68,2,-11.73
 15/09/2018 04:00:00,31.72,31.68,2,-11.73
 15/09/2018 04:15:00,31.69,31.68,2,-11.73
 15/09/2018 04:30:00,31.71,31.73,2,-11.73
 15/09/2018 04:45:00,32.78,32.74,2,-11.73
 15/09/2018 05:00:00,32.78,32.69,2,-11.73
 15/09/2018 05:15:00,32.72,32.6,2,-11.91
 15/09/2018 05:30:00,32.7,32.6,2,-12.23
 15/09/2018 05:45:00,32.7,32.42,2,-12.23
 15/09/2018 06:00:00,32.67,32.41,2,-12.59
 15/09/2018 06:15:00,32.66,32.41,2,-12.9
 15/09/2018 06:30:00,32.67,32.41,2,-13.25
 15/09/2018 06:45:00,32.71,32.41,2,-13.76
 15/09/2018 07:00:00,32.64,32.41,2,-14.36
 15/09/2018 07:15:00,32.52,32.4,2,-14.74
 15/09/2018 07:30:00,32.31,32.14,2,-14.97
 15/09/2018 07:45:00,32.16,32.14,2,-14.49
 15/09/2018 08:00:00,32.09,32.14,2,-14.91
 15/09/2018 08:15:00,32.14,32.14,2,-14.37
 15/09/2018 08:30:00,32.24,32.14,2,-13.0
 15/09/2018 08:45:00,32.27,32.2,2,-12.05
 15/09/2018 09:00:00,32.22,32.49,2,-10.89
 15/09/2018 09:15:00,32.17,32.64,2,-10.39
 15/09/2018 09:30:00,32.19,32.64,2,-9.61
 15/09/2018 09:45:00,32.15,32.64,2,-8.45
 15/09/2018 10:00:00,32.38,32.64,2,-7.9
 15/09/2018 10:15:00,32.34,32.64,2,-8.45
 15/09/2018 10:30:00,32.5,32.64,2,-8.33
 15/09/2018 10:45:00,32.59,32.64,2,-8.28
 15/09/2018 11:00:00,32.63,32.64,2,-6.83
 15/09/2018 11:15:00,32.6,32.81,1,-5.64
 15/09/2018 11:30:00,32.65,33.0,1,-3.81
 15/09/2018 11:45:00,32.62,33.0,1,-3.88
 15/09/2018 12:00:00,32.77,33.0,1,-4.94
 15/09/2018 12:15:00,32.87,33.0,1,-6.15
 15/09/2018 12:30:00,32.77,33.0,1,-5.41
 15/09/2018 12:45:00,32.99,33.0,1,-4.34
 15/09/2018 13:00:00,33.01,33.0,1,-5.23
 15/09/2018 13:15:00,33.11,33.0,1,-5.74
 15/09/2018 13:30:00,33.14,33.0,1,-4.73
 15/09/2018 13:45:00,33.19,33.0,1,-4.69
 15/09/2018 14:00:00,33.22,33.0,1,-5.16
 15/09/2018 14:15:00,33.25,33.0,1,-5.52
 15/09/2018 14:30:00,33.27,33.0,1,-6.5
 15/09/2018 14:45:00,33.27,33.0,1,-7.71
 15/09/2018 15:00:00,33.28,33.0,1,-7.45
 15/09/2018 15:15:00,33.32,33.0,1,-8.97
 15/09/2018 15:30:00,33.27,33.0,1,-9.88
 15/09/2018 15:45:00,33.12,33.0,1,-9.59
 15/09/2018 16:00:00,33.1,33.0,1,-9.65
 15/09/2018 16:15:00,33.07,33.0,1,-9.78
 15/09/2018 16:30:00,33.05,33.0,1,-9.72
 15/09/2018 16:45:00,33.05,33.0,1,-11.08
 15/09/2018 17:00:00,32.98,33.0,1,-12.1
 15/09/2018 17:15:00,32.92,33.0,1,-11.28
 15/09/2018 17:30:00,32.81,33.0,1,-12.03
 15/09/2018 17:45:00,32.88,33.0,1,-13.47
 15/09/2018 18:00:00,32.87,33.0,1,-14.24
 15/09/2018 18:15:00,32.89,33.0,1,-14.44
 15/09/2018 18:30:00,32.9,33.0,1,-15.07
 15/09/2018 18:45:00,32.85,33.0,1,-15.6
 15/09/2018 19:00:00,32.83,33.0,1,-16.08
 15/09/2018 19:15:00,32.81,33.0,1,-16.08
 15/09/2018 19:30:00,32.79,33.0,1,-16.5
 15/09/2018 19:45:00,32.78,33.0,1,-16.58
 15/09/2018 20:00:00,32.83,33.0,1,-16.58
 15/09/2018 20:15:00,32.86,33.0,1,-16.58
 15/09/2018 20:30:00,32.9,33.0,1,-16.58
 15/09/2018 20:45:00,32.88,33.0,1,-16.09
 15/09/2018 21:00:00,32.96,33.0,1,-15.91
 15/09/2018 21:15:00,33.01,33.0,1,-15.45
 15/09/2018 21:30:00,33.11,33.0,1,-15.24
 15/09/2018 21:45:00,33.13,33.0,1,-14.97
 15/09/2018 22:00:00,33.1,33.0,1,-14.74
 15/09/2018 22:15:00,33.18,33.0,1,-14.74
 15/09/2018 22:30:00,33.23,33.0,1,-14.33
 15/09/2018 22:45:00,33.14,33.0,1,-13.95
 15/09/2018 23:00:00,33.21,33.0,1,-13.74
 15/09/2018 23:15:00,33.23,33.0,1,-13.35
 15/09/2018 23:30:00,33.27,33.0,1,-12.82
 15/09/2018 23:45:00,33.36,33.0,1,-12.56
 16/09/2018 00:00:00,33.24,33.0,1,-12.56
 16/09/2018 00:15:00,33.14,33.0,1,-12.56
 16/09/2018 00:30:00,33.09,33.0,1,-12.56
 16/09/2018 00:45:00,32.91,33.0,1,-12.56
 16/09/2018 01:00:00,32.95,33.0,1,-12.56
 16/09/2018 01:15:00,32.85,33.0,1,-12.56
 16/09/2018 01:30:00,32.88,33.0,1,-12.56
 16/09/2018 01:45:00,32.93,33.0,1,-12.48
 16/09/2018 02:00:00,33.0,33.0,1,-11.89
 16/09/2018 02:15:00,32.91,33.0,1,-11.89
 16/09/2018 02:30:00,32.96,33.0,1,-11.89
 16/09/2018 02:45:00,33.01,33.0,1,-11.89
 16/09/2018 03:00:00,33.06,33.0,1,-11.89
 16/09/2018 03:15:00,33.01,33.0,1,-11.89
 16/09/2018 03:30:00,33.05,33.0,1,-11.66
 16/09/2018 03:45:00,33.07,33.0,1,-11.39
 16/09/2018 04:00:00,33.09,33.0,1,-11.39
 16/09/2018 04:15:00,33.04,33.0,1,-11.39
 16/09/2018 04:30:00,32.99,33.0,1,-11.39
 16/09/2018 04:45:00,32.99,33.0,1,-11.39
 16/09/2018 05:00:00,32.97,33.0,1,-11.39
 16/09/2018 05:15:00,33.06,33.0,1,-11.39
 16/09/2018 05:30:00,33.03,33.0,1,-11.39
 16/09/2018 05:45:00,32.98,33.0,1,-11.39
 16/09/2018 06:00:00,32.93,33.0,1,-11.39
 16/09/2018 06:15:00,32.86,33.0,1,-11.83
 16/09/2018 06:30:00,32.81,33.0,1,-12.06
 16/09/2018 06:45:00,32.67,33.0,1,-12.43
 16/09/2018 07:00:00,32.62,33.0,1,-12.56
 16/09/2018 07:15:00,32.66,33.0,1,-12.56
 16/09/2018 07:30:00,32.58,33.0,1,-12.56
 16/09/2018 07:45:00,32.57,33.0,1,-12.89
 16/09/2018 08:00:00,32.85,33.0,1,-13.74
 16/09/2018 08:15:00,32.91,33.0,1,-13.36
 16/09/2018 08:30:00,33.02,33.0,1,-13.71
 16/09/2018 08:45:00,32.92,33.0,1,-14.76
 16/09/2018 09:00:00,32.81,33.0,1,-15.11
 16/09/2018 09:15:00,32.97,33.0,1,-15.23
 16/09/2018 09:30:00,33.02,33.0,1,-14.45
 16/09/2018 09:45:00,32.96,33.0,1,-13.89
 16/09/2018 10:00:00,32.87,33.0,1,-14.57
 16/09/2018 10:15:00,32.89,33.0,1,-15.17
 16/09/2018 10:30:00,32.97,33.0,1,-13.99
 16/09/2018 10:45:00,33.12,33.0,1,-14.42
 16/09/2018 11:00:00,33.17,33.0,1,-13.51
 16/09/2018 11:15:00,33.24,33.0,1,-12.57
 16/09/2018 11:30:00,33.29,33.0,1,-11.96
 16/09/2018 11:45:00,33.25,33.0,1,-13.34
 16/09/2018 12:00:00,33.26,33.0,1,-13.35
 16/09/2018 12:15:00,33.31,33.0,1,-13.91
 16/09/2018 12:30:00,33.27,33.0,1,-14.41
 16/09/2018 12:45:00,33.27,33.0,1,-14.74
 16/09/2018 13:00:00,33.34,33.0,1,-14.6
 16/09/2018 13:15:00,33.31,33.0,1,-14.24
 16/09/2018 13:30:00,33.34,33.0,1,-14.27
 16/09/2018 13:45:00,33.37,33.0,1,-14.91
 16/09/2018 14:00:00,33.23,33.0,1,-14.91
 16/09/2018 14:15:00,33.11,33.0,1,-14.42
 16/09/2018 14:30:00,32.93,33.0,1,-13.64
 16/09/2018 14:45:00,32.96,33.0,1,-12.19
 16/09/2018 15:00:00,32.82,33.0,1,-11.22
 16/09/2018 15:15:00,32.75,33.0,1,-12.15
 16/09/2018 15:30:00,32.72,33.0,1,-11.58
 16/09/2018 15:45:00,32.67,33.0,1,-13.65
 16/09/2018 16:00:00,32.57,33.0,1,-14.59
 16/09/2018 16:15:00,32.64,33.0,1,-15.89
 16/09/2018 16:30:00,32.77,33.0,1,-16.21
 16/09/2018 16:45:00,32.97,33.0,1,-15.57
 16/09/2018 17:00:00,32.95,33.0,1,-15.26
 16/09/2018 17:15:00,32.89,33.0,1,-16.1
 16/09/2018 17:30:00,32.83,33.0,1,-17.17
 16/09/2018 17:45:00,32.79,33.0,1,-17.25
 16/09/2018 18:00:00,32.8,33.0,1,-17.25
 16/09/2018 18:15:00,32.77,33.0,1,-17.86
 16/09/2018 18:30:00,32.79,33.0,1,-17.92
 16/09/2018 18:45:00,32.79,33.0,1,-17.92
 16/09/2018 19:00:00,32.81,33.0,1,-17.92
 16/09/2018 19:15:00,32.82,33.0,1,-17.92
 16/09/2018 19:30:00,32.8,33.0,1,-17.68
 16/09/2018 19:45:00,32.72,33.0,1,-17.42
 16/09/2018 20:00:00,32.76,33.0,1,-17.42
 16/09/2018 20:15:00,32.77,33.0,1,-17.42
 16/09/2018 20:30:00,32.85,33.0,1,-17.42
 16/09/2018 20:45:00,32.79,33.0,1,-16.99
 16/09/2018 21:00:00,32.75,33.0,1,-16.56
 16/09/2018 21:15:00,32.7,33.0,1,-16.08
 16/09/2018 21:30:00,32.79,33.0,1,-16.08
 16/09/2018 21:45:00,32.9,33.0,1,-15.47
 16/09/2018 22:00:00,32.96,33.0,1,-15.06
 16/09/2018 22:15:00,32.97,33.0,1,-14.61
 16/09/2018 22:30:00,33.06,33.0,1,-14.05
 16/09/2018 22:45:00,33.14,33.0,1,-13.4
 16/09/2018 23:00:00,33.0,33.0,1,-13.14
 16/09/2018 23:15:00,32.93,33.0,1,-12.73
 16/09/2018 23:30:00,32.97,33.0,1,-12.73
 16/09/2018 23:45:00,33.05,33.0,1,-12.63
 17/09/2018 00:00:00,33.14,33.0,1,-12.06
 17/09/2018 00:00:00,33.14,33.0,1,-12.06
 17/09/2018 00:15:00,33.05,33.0,1,-12.06
 17/09/2018 00:30:00,33.1,33.0,1,-12.06
 17/09/2018 00:45:00,33.13,33.0,1,-12.06
 17/09/2018 01:00:00,33.13,33.0,1,-12.06
 17/09/2018 01:15:00,33.12,33.0,1,-12.06
 17/09/2018 01:30:00,33.15,33.0,1,-12.06
 17/09/2018 01:45:00,33.11,33.0,1,-12.06
 17/09/2018 02:00:00,33.17,33.0,1,-12.06
 17/09/2018 02:15:00,33.18,33.0,1,-12.06
 17/09/2018 02:30:00,33.21,33.0,1,-12.06
 17/09/2018 02:45:00,33.25,33.0,1,-12.06
 17/09/2018 03:00:00,33.23,33.0,1,-12.06
 17/09/2018 03:15:00,33.17,33.0,1,-12.06
 17/09/2018 03:30:00,33.05,33.0,1,-12.06
 17/09/2018 03:45:00,33.06,33.0,1,-12.06
 17/09/2018 04:00:00,33.04,33.0,1,-12.06
 17/09/2018 04:15:00,33.03,33.0,1,-12.06
 17/09/2018 04:30:00,33.09,33.0,1,-12.06
 17/09/2018 04:45:00,33.05,33.0,1,-12.06
 17/09/2018 05:00:00,33.06,33.0,1,-12.06
 17/09/2018 05:15:00,33.0,33.0,1,-12.06
 17/09/2018 05:30:00,32.97,33.0,1,-12.06
 17/09/2018 05:45:00,32.88,33.0,1,-12.73
 17/09/2018 06:00:00,32.8,33.0,1,-12.8
 17/09/2018 06:15:00,32.88,33.0,1,-14.09
 17/09/2018 06:30:00,33.07,33.0,1,-14.83
 17/09/2018 06:45:00,32.6,33.0,1,-15.74
 17/09/2018 07:00:00,32.74,33.0,1,-17.17
 17/09/2018 07:15:00,32.6,33.0,1,-18.05
 17/09/2018 07:30:00,32.6,33.0,1,-18.97
 17/09/2018 07:45:00,32.57,33.0,1,-19.2
 17/09/2018 08:00:00,32.56,33.0,1,-19.35
 17/09/2018 08:15:00,32.87,33.0,1,-19.27
 17/09/2018 08:30:00,32.98,33.0,1,-19.57
 17/09/2018 08:45:00,33.05,33.0,1,-19.26
 17/09/2018 09:00:00,33.01,33.0,1,-19.13
 17/09/2018 09:15:00,32.99,33.0,1,-18.76
 17/09/2018 09:30:00,33.04,33.0,1,-18.64
 17/09/2018 09:45:00,33.04,33.0,1,-18.76
 17/09/2018 10:00:00,33.02,33.0,1,-18.66
 17/09/2018 10:15:00,33.07,33.0,1,-18.01
 17/09/2018 10:30:00,33.07,32.97,2,-17.59
 17/09/2018 10:45:00,33.09,32.97,2,-17.59
 17/09/2018 11:00:00,33.09,32.97,2,-17.4
 17/09/2018 11:15:00,32.99,32.97,2,-17.42
 17/09/2018 11:30:00,32.99,32.97,2,-17.09
 17/09/2018 11:45:00,33.01,32.97,2,-16.72
 17/09/2018 12:00:00,33.02,32.97,2,-16.08
 17/09/2018 12:15:00,32.98,32.97,2,-15.85
 17/09/2018 12:30:00,33.04,32.97,2,-15.41
 17/09/2018 12:45:00,33.06,32.97,2,-14.89
 17/09/2018 13:00:00,33.08,32.97,2,-13.96
 17/09/2018 13:15:00,33.18,32.97,2,-13.89
 17/09/2018 13:30:00,33.24,32.97,2,-13.26
 17/09/2018 13:45:00,33.31,33.07,2,-14.49
 17/09/2018 14:00:00,33.21,33.01,1,-15.41
 17/09/2018 14:15:00,33.15,33.0,1,-15.76
 17/09/2018 14:30:00,33.24,33.0,1,-15.82
 17/09/2018 14:45:00,33.24,33.0,1,-15.4
 17/09/2018 15:00:00,33.28,33.0,1,-15.14
 17/09/2018 15:15:00,33.29,33.0,1,-14.79
 17/09/2018 15:30:00,33.2,33.0,1,-12.45
 17/09/2018 15:45:00,32.93,33.0,1,-10.01
 17/09/2018 16:00:00,32.94,33.0,1,-10.85
 17/09/2018 16:15:00,32.95,33.0,1,-11.13
 17/09/2018 16:30:00,32.97,33.0,1,-11.18
 17/09/2018 16:45:00,32.98,33.0,1,-10.47
 17/09/2018 17:00:00,33.0,33.0,1,-11.6
 17/09/2018 17:15:00,33.1,33.0,1,-12.1
 17/09/2018 17:30:00,33.06,33.0,1,-13.27
 17/09/2018 17:45:00,33.03,33.0,1,-14.58
 17/09/2018 18:00:00,33.05,33.0,1,-15.3
 17/09/2018 18:15:00,33.04,33.0,1,-16.68
 17/09/2018 18:30:00,33.0,33.0,1,-17.37
 17/09/2018 18:45:00,32.98,33.0,1,-18.16
 17/09/2018 19:00:00,33.01,33.0,1,-18.26
 17/09/2018 19:15:00,32.99,33.0,1,-18.62
 17/09/2018 19:30:00,32.97,33.0,1,-18.93
 17/09/2018 19:45:00,32.85,33.0,1,-18.93
 17/09/2018 20:00:00,32.83,33.0,1,-18.93
 17/09/2018 20:15:00,32.88,33.0,1,-18.93
 17/09/2018 20:30:00,32.99,33.0,1,-18.6
 17/09/2018 20:45:00,33.06,33.0,1,-18.26
 17/09/2018 21:00:00,33.06,33.0,1,-18.0
 17/09/2018 21:15:00,33.08,33.0,1,-17.59
 17/09/2018 21:30:00,33.13,33.0,1,-17.35
 17/09/2018 21:45:00,32.87,33.0,1,-16.63
 17/09/2018 22:00:00,32.8,33.0,1,-16.33
 17/09/2018 22:15:00,32.84,33.0,1,-15.29
 17/09/2018 22:30:00,32.98,33.0,1,-14.34
 17/09/2018 22:45:00,33.04,33.0,1,-13.9
 17/09/2018 23:00:00,33.08,33.0,1,-13.41
 17/09/2018 23:15:00,33.14,33.0,1,-12.87
 17/09/2018 23:30:00,33.12,33.0,1,-12.03
 17/09/2018 23:45:00,33.15,33.0,1,-11.89
 18/09/2018 00:00:00,33.24,33.0,1,-11.66
 18/09/2018 00:15:00,33.32,33.0,1,-11.22
 18/09/2018 00:30:00,33.34,33.0,1,-11.22
 18/09/2018 00:45:00,33.35,33.0,1,-10.75
 18/09/2018 01:00:00,33.38,33.0,1,-10.57
 18/09/2018 01:15:00,33.33,33.0,1,-11.22
 18/09/2018 01:30:00,33.35,33.0,1,-11.22
 18/09/2018 01:45:00,33.34,33.0,1,-11.22
 18/09/2018 02:00:00,33.31,33.0,1,-11.22
 18/09/2018 02:15:00,33.33,33.0,1,-11.25
 18/09/2018 02:30:00,33.23,33.0,1,-11.73
 18/09/2018 02:45:00,33.13,33.0,1,-11.73
 18/09/2018 03:00:00,33.11,33.0,1,-11.73
 18/09/2018 03:15:00,33.12,33.0,1,-11.73
 18/09/2018 03:30:00,33.15,33.0,1,-11.73
 18/09/2018 03:45:00,33.15,33.0,1,-11.65
 18/09/2018 04:00:00,33.02,33.0,1,-11.06
 18/09/2018 04:15:00,32.91,33.0,1,-11.06
 18/09/2018 04:30:00,32.94,33.0,1,-11.06
 18/09/2018 04:45:00,32.91,33.0,1,-11.06
 18/09/2018 05:00:00,32.84,33.0,1,-11.06
 18/09/2018 05:15:00,32.81,33.0,1,-11.06
 18/09/2018 05:30:00,32.84,33.0,1,-11.06
 18/09/2018 05:45:00,32.9,33.0,1,-11.65
 18/09/2018 06:00:00,32.84,33.0,1,-11.97
 18/09/2018 06:15:00,32.72,33.0,1,-13.41
 18/09/2018 06:30:00,32.57,33.0,1,-14.24
 18/09/2018 06:45:00,32.53,33.0,1,-15.06
 18/09/2018 07:00:00,32.7,33.0,1,-16.38
 18/09/2018 07:15:00,32.71,33.0,1,-17.4
 18/09/2018 07:30:00,32.66,33.0,1,-18.26
 18/09/2018 07:45:00,32.55,33.0,1,-18.26
 18/09/2018 08:00:00,32.59,33.0,1,-17.74
 18/09/2018 08:15:00,32.53,33.0,1,-17.59
 18/09/2018 08:30:00,32.85,33.0,1,-18.02
 18/09/2018 08:45:00,32.85,33.0,1,-17.27
 18/09/2018 09:00:00,32.85,33.0,1,-16.5
 18/09/2018 09:15:00,32.81,33.0,1,-17.14
 18/09/2018 09:30:00,32.8,33.0,1,-17.21
 18/09/2018 09:45:00,32.83,33.0,1,-16.25
 18/09/2018 10:00:00,32.91,33.0,1,-14.91
 18/09/2018 10:15:00,32.98,33.0,1,-13.34
 18/09/2018 10:30:00,32.94,33.0,1,-11.96
 18/09/2018 10:45:00,32.95,33.0,1,-12.04
 18/09/2018 11:00:00,33.01,33.0,1,-10.36
 18/09/2018 11:15:00,33.0,33.0,1,-12.92
 18/09/2018 11:30:00,32.94,33.0,1,-15.39
 18/09/2018 11:45:00,32.88,33.0,1,-15.68
 18/09/2018 12:00:00,32.78,33.0,1,-15.32
 18/09/2018 12:15:00,32.78,33.0,1,-15.54
 18/09/2018 12:30:00,32.81,33.0,1,-13.9
 18/09/2018 12:45:00,32.77,33.0,1,-12.78
 18/09/2018 13:00:00,32.76,33.0,1,-13.6
 18/09/2018 13:15:00,32.77,33.0,1,-15.24
 18/09/2018 13:30:00,32.85,33.0,1,-15.23
 18/09/2018 13:45:00,32.76,33.0,1,-15.0
 18/09/2018 14:00:00,32.76,33.0,1,-14.15
 18/09/2018 14:15:00,32.79,33.0,1,-13.65
 18/09/2018 14:30:00,32.79,33.0,1,-13.13
 18/09/2018 14:45:00,32.88,33.0,1,-13.9
 18/09/2018 15:00:00,32.8,33.0,1,-14.68
 18/09/2018 15:15:00,32.89,33.0,1,-13.82
 18/09/2018 15:30:00,32.93,33.0,1,-12.93
 18/09/2018 15:45:00,32.9,33.0,1,-12.21
 18/09/2018 16:00:00,32.9,33.0,1,-12.55
 18/09/2018 16:15:00,32.83,33.0,1,-13.49
 18/09/2018 16:30:00,32.83,33.0,1,-13.57
 18/09/2018 16:45:00,32.74,33.0,1,-14.31
 18/09/2018 17:00:00,32.67,33.0,1,-16.04
 18/09/2018 17:15:00,32.72,33.0,1,-16.17
 18/09/2018 17:30:00,32.66,33.0,1,-17.04
 18/09/2018 17:45:00,32.61,33.0,1,-18.44
 18/09/2018 18:00:00,32.55,33.0,1,-19.39
 18/09/2018 18:15:00,32.55,33.0,1,-19.79
 18/09/2018 18:30:00,32.57,33.0,1,-20.1
 18/09/2018 18:45:00,32.54,33.0,1,-20.1
 18/09/2018 19:00:00,32.71,33.0,1,-20.99
 18/09/2018 19:15:00,32.75,33.0,1,-21.1
 18/09/2018 19:30:00,32.75,33.0,1,-20.72
 18/09/2018 19:45:00,32.76,33.0,1,-20.6
 18/09/2018 20:00:00,32.81,33.0,1,-20.6
 18/09/2018 20:15:00,32.91,33.0,1,-20.06
 18/09/2018 20:30:00,33.0,33.0,1,-19.43
 18/09/2018 20:45:00,32.98,33.0,1,-19.11
 18/09/2018 21:00:00,32.94,33.0,1,-18.76
 18/09/2018 21:15:00,33.05,33.0,1,-18.5
 18/09/2018 21:30:00,33.0,33.0,1,-18.09
 18/09/2018 21:45:00,33.02,33.0,1,-17.51
 18/09/2018 22:00:00,33.09,33.0,1,-16.99
 18/09/2018 22:15:00,33.14,33.0,1,-16.59
 18/09/2018 22:30:00,33.12,33.0,1,-15.8
 18/09/2018 22:45:00,33.1,33.0,1,-15.24
 18/09/2018 23:00:00,32.95,33.0,1,-14.47
 18/09/2018 23:15:00,32.9,33.0,1,-14.1
 18/09/2018 23:30:00,32.98,33.0,1,-13.74
 18/09/2018 23:45:00,32.96,33.0,1,-13.73
 19/09/2018 00:00:00,32.84,33.0,1,-13.23
 19/09/2018 00:15:00,32.84,33.0,1,-12.83
 19/09/2018 00:30:00,32.86,33.0,1,-12.56
 19/09/2018 00:45:00,32.86,33.0,1,-12.01
 19/09/2018 01:00:00,32.91,33.0,1,-11.89
 19/09/2018 01:15:00,32.9,33.0,1,-12.52
 19/09/2018 01:30:00,32.92,33.0,1,-12.56
 19/09/2018 01:45:00,32.92,33.0,1,-12.56
 19/09/2018 02:00:00,32.98,33.0,1,-12.56
 19/09/2018 02:15:00,33.03,33.0,1,-12.44
 19/09/2018 02:30:00,33.12,33.0,1,-12.06
 19/09/2018 02:45:00,33.11,33.0,1,-12.06
 19/09/2018 03:00:00,33.15,33.0,1,-11.83
 19/09/2018 03:15:00,33.17,33.0,1,-11.56
 19/09/2018 03:30:00,33.18,33.0,1,-11.56
 19/09/2018 03:45:00,33.2,33.0,1,-11.56
 19/09/2018 04:00:00,33.25,33.0,1,-11.56
 19/09/2018 04:15:00,33.2,33.0,1,-11.56
 19/09/2018 04:30:00,33.24,33.0,1,-11.56
 19/09/2018 04:45:00,33.29,33.0,1,-11.56
 19/09/2018 05:00:00,33.28,33.0,1,-11.56
 19/09/2018 05:15:00,33.32,33.0,1,-11.56
 19/09/2018 05:30:00,33.29,33.0,1,-11.77
 19/09/2018 05:45:00,33.23,33.0,1,-12.23
 19/09/2018 06:00:00,33.19,33.0,1,-12.77
 19/09/2018 06:15:00,33.15,33.0,1,-14.01
 19/09/2018 06:30:00,33.21,33.0,1,-14.69
 19/09/2018 06:45:00,33.16,33.0,1,-15.51
 19/09/2018 07:00:00,33.07,33.0,1,-16.12
 19/09/2018 07:15:00,32.82,33.0,1,-17.65
 19/09/2018 07:30:00,32.65,33.0,1,-18.09
 19/09/2018 07:45:00,32.52,33.0,1,-18.21
 19/09/2018 08:00:00,32.82,33.0,1,-18.35
 19/09/2018 08:15:00,32.84,33.0,1,-18.26
 19/09/2018 08:30:00,32.85,33.0,1,-17.58
 19/09/2018 08:45:00,32.88,33.0,1,-15.55
 19/09/2018 09:00:00,32.91,33.0,1,-15.06
 19/09/2018 09:15:00,32.97,33.0,1,-15.17
 19/09/2018 09:30:00,33.01,33.0,1,-15.23
 19/09/2018 09:45:00,33.2,33.0,1,-13.2
 19/09/2018 10:00:00,33.28,33.0,1,-9.2
 19/09/2018 10:15:00,33.26,33.0,1,-9.68
 19/09/2018 10:30:00,33.09,33.0,1,-8.96
 19/09/2018 10:45:00,32.93,33.0,1,-8.64
 19/09/2018 11:00:00,32.9,33.0,1,-7.92
 19/09/2018 11:15:00,32.92,33.0,1,-6.23
 19/09/2018 11:30:00,32.91,33.0,1,-6.11
 19/09/2018 11:45:00,32.86,33.0,1,-6.12
 19/09/2018 12:00:00,32.89,33.0,1,-4.96
 19/09/2018 12:15:00,32.89,33.0,1,-5.4
 19/09/2018 12:30:00,32.97,33.0,1,-7.14
 19/09/2018 12:45:00,32.96,33.0,1,-7.86
 19/09/2018 13:00:00,32.82,33.0,1,-10.08
 19/09/2018 13:15:00,32.8,33.0,1,-14.08
 19/09/2018 13:30:00,32.97,33.0,1,-14.12
 19/09/2018 13:45:00,32.92,33.0,1,-12.47
 19/09/2018 14:00:00,32.95,33.0,1,-13.83
 19/09/2018 14:15:00,32.96,33.0,1,-12.27
 19/09/2018 14:30:00,32.91,33.0,1,-14.42
 19/09/2018 14:45:00,32.93,33.0,1,-13.24
 19/09/2018 15:00:00,32.92,33.0,1,-12.89
 19/09/2018 15:15:00,32.97,33.0,1,-13.5
 19/09/2018 15:30:00,32.97,33.0,1,-14.7
 19/09/2018 15:45:00,32.88,33.0,1,-15.37
 19/09/2018 16:00:00,32.73,33.0,1,-16.33
 19/09/2018 16:15:00,32.91,33.0,1,-17.15
 19/09/2018 16:30:00,32.92,33.0,1,-18.08
 19/09/2018 16:45:00,32.89,33.0,1,-18.5
 19/09/2018 17:00:00,33.21,33.0,1,-18.08
 19/09/2018 17:15:00,33.27,33.0,1,-18.32
 19/09/2018 17:30:00,32.94,33.0,1,-18.26
 19/09/2018 17:45:00,32.93,33.0,1,-18.35
 19/09/2018 18:00:00,33.03,33.0,1,-18.26
 19/09/2018 18:15:00,33.06,33.0,1,-18.26
 19/09/2018 18:30:00,33.1,33.0,1,-18.58
 19/09/2018 18:45:00,33.07,33.0,1,-19.23
 19/09/2018 19:00:00,33.02,33.0,1,-19.26
 19/09/2018 19:15:00,33.0,33.0,1,-19.26
 19/09/2018 19:30:00,33.0,33.0,1,-18.76
 19/09/2018 19:45:00,32.93,33.0,1,-19.01
 19/09/2018 20:00:00,33.01,33.0,1,-19.31
 19/09/2018 20:15:00,33.12,33.0,1,-18.93
 19/09/2018 20:30:00,32.88,33.0,1,-18.58
 19/09/2018 20:45:00,32.92,33.0,1,-17.85
 19/09/2018 21:00:00,32.86,33.0,1,-17.6
 19/09/2018 21:15:00,32.96,33.0,1,-17.09
 19/09/2018 21:30:00,32.93,33.0,1,-16.86
 19/09/2018 21:45:00,32.96,33.0,1,-16.09
 19/09/2018 22:00:00,33.17,33.0,1,-15.48
 19/09/2018 22:15:00,33.32,33.0,1,-15.24
 19/09/2018 22:30:00,32.95,33.0,1,-15.24
 19/09/2018 22:45:00,32.76,33.0,1,-14.89
 19/09/2018 23:00:00,32.84,33.0,1,-14.37
 19/09/2018 23:15:00,32.84,33.0,1,-14.07
 19/09/2018 23:30:00,32.96,33.0,1,-13.6
 19/09/2018 23:45:00,33.04,33.0,1,-13.4
 20/09/2018 00:00:00,33.11,33.0,1,-12.92
 20/09/2018 00:15:00,33.09,33.0,1,-12.43
 20/09/2018 00:30:00,33.14,33.0,1,-12.23
 20/09/2018 00:45:00,32.99,33.0,1,-11.54
 20/09/2018 01:00:00,32.95,33.0,1,-11.39
 20/09/2018 01:15:00,32.91,33.0,1,-11.39
 20/09/2018 01:30:00,32.97,33.0,1,-11.39
 20/09/2018 01:45:00,32.93,33.0,1,-11.66
 20/09/2018 02:00:00,33.01,33.0,1,-11.89
 20/09/2018 02:15:00,33.01,33.0,1,-11.89
 20/09/2018 02:30:00,33.06,33.0,1,-11.34
 20/09/2018 02:45:00,33.06,33.0,1,-11.22
 20/09/2018 03:00:00,33.05,33.0,1,-11.22
 20/09/2018 03:15:00,33.17,33.0,1,-11.22
 20/09/2018 03:30:00,33.17,33.0,1,-10.6
 20/09/2018 03:45:00,33.19,33.0,1,-11.17
 20/09/2018 04:00:00,33.15,33.0,1,-11.56
 20/09/2018 04:15:00,33.14,33.0,1,-11.56
 20/09/2018 04:30:00,33.16,33.0,1,-11.56
 20/09/2018 04:45:00,33.15,33.0,1,-11.56
 20/09/2018 05:00:00,33.21,33.0,1,-11.56
 20/09/2018 05:15:00,33.12,33.0,1,-11.97
 20/09/2018 05:30:00,33.09,33.0,1,-12.23
 20/09/2018 05:45:00,33.09,33.0,1,-12.46
 20/09/2018 06:00:00,33.02,33.0,1,-12.9
 20/09/2018 06:15:00,32.61,33.0,1,-13.73
 20/09/2018 06:30:00,32.61,33.0,1,-14.59
 20/09/2018 06:45:00,32.56,33.0,1,-15.91
 20/09/2018 07:00:00,32.71,33.0,1,-17.45
 20/09/2018 07:15:00,32.68,33.0,1,-18.21
 20/09/2018 07:30:00,32.69,33.0,1,-19.54
 20/09/2018 07:45:00,32.77,33.0,1,-19.86
 20/09/2018 08:00:00,32.73,33.0,1,-20.23
 20/09/2018 08:15:00,32.85,33.0,1,-19.93
 20/09/2018 08:30:00,32.86,33.0,1,-19.93
 20/09/2018 08:45:00,32.9,33.0,1,-19.77
 20/09/2018 09:00:00,32.92,33.0,1,-18.96
 20/09/2018 09:15:00,32.94,33.0,1,-19.37
 20/09/2018 09:30:00,32.92,33.0,1,-19.59
 20/09/2018 09:45:00,32.91,33.0,1,-19.43
 20/09/2018 10:00:00,32.89,33.0,1,-19.43
 20/09/2018 10:15:00,32.96,33.0,1,-19.18
 20/09/2018 10:30:00,32.97,33.0,1,-18.56
 20/09/2018 10:45:00,33.01,33.0,1,-17.85
 20/09/2018 11:00:00,32.96,33.0,1,-18.09
 20/09/2018 11:15:00,32.99,33.0,1,-17.91
 20/09/2018 11:30:00,32.99,33.0,1,-18.24
 20/09/2018 11:45:00,32.95,33.0,1,-18.93
 20/09/2018 12:00:00,32.92,32.99,2,-18.72
 20/09/2018 12:15:00,32.91,33.0,1,-18.44
 20/09/2018 12:30:00,32.96,33.0,1,-18.1
 20/09/2018 12:45:00,33.04,33.0,1,-17.91
 20/09/2018 13:00:00,33.06,33.0,1,-18.26
 20/09/2018 13:15:00,33.13,33.0,1,-17.69
 20/09/2018 13:30:00,33.15,33.0,1,-17.59
 20/09/2018 13:45:00,33.12,33.0,1,-17.63
 20/09/2018 14:00:00,33.1,33.0,1,-17.92
 20/09/2018 14:15:00,33.09,33.0,1,-18.23
 20/09/2018 14:30:00,33.13,33.0,1,-18.03
 20/09/2018 14:45:00,33.15,33.0,1,-18.36
 20/09/2018 15:00:00,33.2,33.0,1,-18.09
 20/09/2018 15:15:00,33.17,33.0,1,-18.29
 20/09/2018 15:30:00,33.17,33.0,1,-18.76
 20/09/2018 15:45:00,33.14,33.0,1,-18.76
 20/09/2018 16:00:00,33.1,33.0,1,-19.36
 20/09/2018 16:15:00,33.14,33.0,1,-19.43
 20/09/2018 16:30:00,33.12,33.0,1,-18.9
 20/09/2018 16:45:00,33.09,33.0,1,-19.54
 20/09/2018 17:00:00,33.1,33.0,1,-20.56
 20/09/2018 17:15:00,33.19,33.0,1,-20.44
 20/09/2018 17:30:00,33.28,33.0,1,-19.93
 20/09/2018 17:45:00,33.34,33.0,1,-19.57
 20/09/2018 18:00:00,33.11,33.0,1,-20.37
 20/09/2018 18:15:00,33.07,33.0,1,-20.99
 20/09/2018 18:30:00,33.12,33.0,1,-21.37
 20/09/2018 18:45:00,33.13,33.0,1,-20.77
 20/09/2018 19:00:00,33.14,33.0,1,-21.15
 20/09/2018 19:15:00,33.1,33.0,1,-21.27
 20/09/2018 19:30:00,33.07,33.0,1,-21.27
 20/09/2018 19:45:00,33.13,33.0,1,-21.03
 20/09/2018 20:00:00,33.18,33.0,1,-20.6
 20/09/2018 20:15:00,33.16,33.0,1,-19.94
 20/09/2018 20:30:00,33.07,33.0,1,-19.19
 20/09/2018 20:45:00,33.0,33.0,1,-18.84
 20/09/2018 21:00:00,32.94,33.0,1,-18.42
 20/09/2018 21:15:00,32.99,33.0,1,-18.08
 20/09/2018 21:30:00,32.89,33.0,1,-17.67
 20/09/2018 21:45:00,32.9,33.0,1,-17.09
 20/09/2018 22:00:00,32.81,33.0,1,-17.09
 20/09/2018 22:15:00,32.86,33.0,1,-16.54
 20/09/2018 22:30:00,33.0,33.0,1,-15.49
 20/09/2018 22:45:00,33.01,33.0,1,-15.08
 20/09/2018 23:00:00,33.2,33.0,1,-14.54
 20/09/2018 23:15:00,33.32,33.0,1,-13.88
 20/09/2018 23:30:00,33.07,33.0,1,-13.23
 20/09/2018 23:45:00,33.21,33.0,1,-12.84
 21/09/2018 00:00:00,33.33,33.0,1,-12.42
 21/09/2018 00:15:00,33.39,33.0,1,-12.24
 21/09/2018 00:30:00,33.21,33.0,1,-12.73
 21/09/2018 00:45:00,33.06,33.0,1,-12.73
 21/09/2018 01:00:00,33.11,33.0,1,-12.73
 21/09/2018 01:15:00,33.08,33.0,1,-12.73
 21/09/2018 01:30:00,32.98,33.0,1,-12.35
 21/09/2018 01:45:00,32.7,33.0,1,-12.06
 21/09/2018 02:00:00,32.75,33.0,1,-12.06
 21/09/2018 02:15:00,32.75,33.0,1,-12.55
 21/09/2018 02:30:00,32.83,33.0,1,-12.37
 21/09/2018 02:45:00,32.84,33.0,1,-11.89
 21/09/2018 03:00:00,32.85,33.0,1,-11.89
 21/09/2018 03:15:00,32.82,33.0,1,-11.89
 21/09/2018 03:30:00,32.89,33.0,1,-11.89
 21/09/2018 03:45:00,32.87,33.0,1,-11.89
 21/09/2018 04:00:00,32.88,33.0,1,-11.89
 21/09/2018 04:15:00,32.89,33.0,1,-11.89
 21/09/2018 04:30:00,32.96,33.0,1,-11.89
 21/09/2018 04:45:00,32.87,33.0,1,-11.94
 21/09/2018 05:00:00,32.87,33.0,1,-12.06
 21/09/2018 05:15:00,32.91,33.0,1,-12.29
 21/09/2018 05:30:00,32.87,33.0,1,-12.73
 21/09/2018 05:45:00,32.78,33.0,1,-12.74
 21/09/2018 06:00:00,32.89,33.0,1,-13.45
 21/09/2018 06:15:00,32.68,33.0,1,-14.23
 21/09/2018 06:30:00,32.84,33.0,1,-15.51
 21/09/2018 06:45:00,33.03,33.0,1,-16.25
 21/09/2018 07:00:00,32.83,33.0,1,-17.37
 21/09/2018 07:15:00,32.78,33.0,1,-18.46
 21/09/2018 07:30:00,33.07,33.0,1,-19.11
 21/09/2018 07:45:00,33.0,33.0,1,-18.59
 21/09/2018 08:00:00,32.96,33.0,1,-18.19
 21/09/2018 08:15:00,32.91,33.0,1,-17.65
 21/09/2018 08:30:00,32.99,33.0,1,-16.79
 21/09/2018 08:45:00,32.92,33.0,1,-15.43
 21/09/2018 09:00:00,33.01,33.0,1,-13.72
 21/09/2018 09:15:00,33.01,33.0,1,-12.07
 21/09/2018 09:30:00,33.12,33.0,1,-11.56
 21/09/2018 09:45:00,33.16,33.0,2,-10.1
 21/09/2018 10:00:00,33.22,32.97,2,-8.78
 21/09/2018 10:15:00,33.18,32.97,2,-7.53
 21/09/2018 10:30:00,33.07,32.97,2,-7.14
 21/09/2018 10:45:00,33.03,32.97,2,-8.82
 21/09/2018 11:00:00,33.01,32.97,2,-6.92
 21/09/2018 11:15:00,33.02,32.97,2,-5.26
 21/09/2018 11:30:00,33.01,32.97,1,-4.49
 21/09/2018 11:45:00,33.14,33.0,1,-5.65
 21/09/2018 12:00:00,33.02,33.0,1,-5.11
 21/09/2018 12:15:00,32.9,33.0,1,-6.59
 21/09/2018 12:30:00,32.93,33.0,1,-6.71
 21/09/2018 12:45:00,33.02,33.0,1,-5.38
 21/09/2018 13:00:00,32.9,33.0,1,-4.91
 21/09/2018 13:15:00,32.82,33.0,1,-6.15
 21/09/2018 13:30:00,32.89,33.0,1,-5.76
 21/09/2018 13:45:00,32.88,33.0,1,-5.61
 21/09/2018 14:00:00,32.84,33.0,1,-10.14
 21/09/2018 14:15:00,32.85,33.0,1,-3.49
 21/09/2018 14:30:00,32.86,33.0,1,-3.38
 21/09/2018 14:45:00,32.9,33.0,1,-4.57
 21/09/2018 15:00:00,32.96,33.0,1,-4.03
 21/09/2018 15:15:00,33.11,33.0,1,-7.77
 21/09/2018 15:30:00,33.07,33.0,1,-7.35
 21/09/2018 15:45:00,33.01,33.0,1,-6.54
 21/09/2018 16:00:00,32.98,33.0,1,-8.36
 21/09/2018 16:15:00,33.09,33.0,1,-7.79
 21/09/2018 16:30:00,33.01,33.0,1,-8.54
 21/09/2018 16:45:00,32.93,33.0,1,-9.19
 21/09/2018 17:00:00,32.91,33.0,1,-10.36
 21/09/2018 17:15:00,32.91,32.92,2,-11.24
 21/09/2018 17:30:00,32.88,32.8,2,-12.15
 21/09/2018 17:45:00,32.83,32.8,2,-13.01
 21/09/2018 18:00:00,32.77,32.88,2,-14.42
 21/09/2018 18:15:00,32.83,32.67,2,-15.29
 21/09/2018 18:30:00,32.78,32.67,2,-15.57
 21/09/2018 18:45:00,32.79,32.67,2,-16.45
 21/09/2018 19:00:00,32.76,32.67,2,-17.09
 21/09/2018 19:15:00,32.72,32.67,2,-17.43
 21/09/2018 19:30:00,32.65,32.67,2,-17.76
 21/09/2018 19:45:00,32.59,32.67,2,-17.76
 21/09/2018 20:00:00,32.64,32.67,2,-17.76
 21/09/2018 20:15:00,32.75,32.67,2,-17.58
 21/09/2018 20:30:00,32.87,32.67,2,-17.09
 21/09/2018 20:45:00,32.91,32.67,2,-17.09
 21/09/2018 21:00:00,32.97,32.67,2,-16.67
 21/09/2018 21:15:00,32.85,32.67,2,-16.31
 21/09/2018 21:30:00,32.54,32.67,2,-15.75
 21/09/2018 21:45:00,32.58,32.67,2,-15.31
 21/09/2018 22:00:00,32.66,32.67,2,-15.24
 21/09/2018 22:15:00,32.72,32.67,2,-14.63
 21/09/2018 22:30:00,32.71,32.67,2,-13.95
 21/09/2018 22:45:00,32.64,32.67,2,-13.9
 21/09/2018 23:00:00,32.7,32.67,2,-13.66
 21/09/2018 23:15:00,32.71,32.67,2,-13.27
 21/09/2018 23:30:00,32.82,32.67,2,-12.65
 21/09/2018 23:45:00,32.93,32.67,2,-12.23
 22/09/2018 00:00:00,32.9,32.67,2,-12.23
 22/09/2018 00:15:00,32.65,32.67,2,-11.98
 22/09/2018 00:30:00,32.7,32.67,2,-11.56
 22/09/2018 00:45:00,32.79,32.82,1,-11.56
 22/09/2018 01:00:00,32.75,33.0,1,-11.56
 22/09/2018 01:15:00,32.71,33.0,1,-11.56
 22/09/2018 01:30:00,32.74,33.0,1,-11.56
 22/09/2018 01:45:00,32.8,33.0,1,-11.56
 22/09/2018 02:00:00,32.87,33.0,1,-11.56
 22/09/2018 02:15:00,32.9,33.0,1,-11.56
 22/09/2018 02:30:00,32.95,33.0,1,-11.56
 22/09/2018 02:45:00,32.98,33.0,1,-11.56
 22/09/2018 03:00:00,32.99,33.0,1,-11.56
 22/09/2018 03:15:00,33.08,33.0,1,-11.56
 22/09/2018 03:30:00,33.11,33.0,1,-11.22
 22/09/2018 03:45:00,33.1,33.0,1,-11.06
 22/09/2018 04:00:00,33.13,33.0,1,-11.06
 22/09/2018 04:15:00,33.14,33.0,1,-11.06
 22/09/2018 04:30:00,33.1,33.0,1,-11.06
 22/09/2018 04:45:00,33.11,33.0,1,-11.06
 22/09/2018 05:00:00,33.12,33.0,1,-11.06
 22/09/2018 05:15:00,33.09,33.0,1,-11.06
 22/09/2018 05:30:00,33.07,33.0,1,-11.06
 22/09/2018 05:45:00,32.99,33.0,1,-11.71
 22/09/2018 06:00:00,32.9,33.0,1,-11.73
 22/09/2018 06:15:00,32.82,33.0,1,-11.85
 22/09/2018 06:30:00,32.67,33.0,1,-12.4
 22/09/2018 06:45:00,32.68,33.0,1,-13.06
 22/09/2018 07:00:00,32.76,33.0,1,-13.57
 22/09/2018 07:15:00,32.76,33.0,1,-14.12
 22/09/2018 07:30:00,32.82,33.0,1,-14.24
 22/09/2018 07:45:00,32.89,33.0,1,-14.71
 22/09/2018 08:00:00,33.05,33.0,1,-15.41
 22/09/2018 08:15:00,32.98,33.0,1,-15.41
 22/09/2018 08:30:00,33.0,33.0,1,-15.41
 22/09/2018 08:45:00,33.01,33.0,1,-15.41
 22/09/2018 09:00:00,32.93,33.0,1,-15.41
 22/09/2018 09:15:00,32.79,33.0,1,-15.41
 22/09/2018 09:30:00,32.71,33.0,1,-15.41
 22/09/2018 09:45:00,32.72,33.0,1,-15.71
 22/09/2018 10:00:00,32.87,33.0,1,-15.83
 22/09/2018 10:15:00,32.91,33.0,1,-15.58
 22/09/2018 10:30:00,33.05,33.0,1,-15.58
 22/09/2018 10:45:00,33.18,33.0,1,-15.58
 22/09/2018 11:00:00,33.17,33.0,1,-15.58
 22/09/2018 11:15:00,33.13,33.0,1,-15.31
 22/09/2018 11:30:00,33.13,33.0,1,-15.08
 22/09/2018 11:45:00,33.11,33.0,1,-15.08
 22/09/2018 12:00:00,33.16,33.0,1,-15.32
 22/09/2018 12:15:00,33.09,33.0,1,-15.34
 22/09/2018 12:30:00,33.11,33.0,1,-16.14
 22/09/2018 12:45:00,33.13,33.0,1,-16.3
 22/09/2018 13:00:00,33.12,33.0,1,-15.78
 22/09/2018 13:15:00,33.13,33.0,1,-15.14
 22/09/2018 13:30:00,33.17,33.0,1,-14.91
 22/09/2018 13:45:00,33.22,33.0,1,-14.4
 22/09/2018 14:00:00,33.21,33.0,1,-14.62
 22/09/2018 14:15:00,33.22,33.0,1,-15.19
 22/09/2018 14:30:00,33.18,33.0,1,-15.58
 22/09/2018 14:45:00,33.11,33.0,1,-15.46
 22/09/2018 15:00:00,33.14,33.0,1,-14.91
 22/09/2018 15:15:00,33.13,33.0,1,-14.91
 22/09/2018 15:30:00,33.08,33.0,1,-14.91
 22/09/2018 15:45:00,33.04,33.0,1,-14.91
 22/09/2018 16:00:00,33.04,33.0,1,-14.91
 22/09/2018 16:15:00,32.99,33.0,1,-15.29
 22/09/2018 16:30:00,32.92,33.0,1,-15.77
 22/09/2018 16:45:00,32.89,33.0,1,-16.73
 22/09/2018 17:00:00,32.8,33.0,1,-16.92
 22/09/2018 17:15:00,32.78,33.0,1,-17.42
 22/09/2018 17:30:00,32.75,33.0,1,-17.42
 22/09/2018 17:45:00,32.7,33.0,1,-17.43
 22/09/2018 18:00:00,32.69,33.0,1,-17.92
 22/09/2018 18:15:00,32.71,33.0,1,-17.92
 22/09/2018 18:30:00,32.72,33.0,1,-18.34
 22/09/2018 18:45:00,32.75,33.0,1,-18.42
 22/09/2018 19:00:00,32.78,33.0,1,-18.3
 22/09/2018 19:15:00,32.8,33.0,1,-17.76
 22/09/2018 19:30:00,32.84,33.0,1,-17.76
 22/09/2018 19:45:00,32.93,33.0,1,-17.66
 22/09/2018 20:00:00,32.97,33.0,1,-17.09
 22/09/2018 20:15:00,32.99,33.0,1,-16.89
 22/09/2018 20:30:00,33.06,33.0,1,-16.58
 22/09/2018 20:45:00,32.92,33.0,1,-16.48
 22/09/2018 21:00:00,32.98,33.0,1,-16.08
 22/09/2018 21:15:00,33.12,33.0,1,-15.45
 22/09/2018 21:30:00,33.13,33.0,1,-15.41
 22/09/2018 21:45:00,33.21,33.0,1,-14.93
 22/09/2018 22:00:00,33.27,33.0,1,-14.7
 22/09/2018 22:15:00,33.41,33.0,1,-14.07
 22/09/2018 22:30:00,33.03,33.0,1,-13.68
 22/09/2018 22:45:00,32.76,33.0,1,-13.4
 22/09/2018 23:00:00,32.74,33.0,1,-13.4
 22/09/2018 23:15:00,32.79,33.0,1,-13.16
 22/09/2018 23:30:00,32.88,33.0,1,-12.73
 22/09/2018 23:45:00,32.87,33.0,1,-12.55
 23/09/2018 00:00:00,32.94,33.0,1,-12.23
 23/09/2018 00:15:00,33.0,33.0,1,-12.21
 23/09/2018 00:30:00,33.05,33.0,1,-11.73
 23/09/2018 00:45:00,33.05,33.0,1,-11.73
 23/09/2018 01:00:00,33.06,33.0,1,-11.32
 23/09/2018 01:15:00,33.04,33.0,1,-11.58
 23/09/2018 01:30:00,33.12,33.0,1,-11.73
 23/09/2018 01:45:00,33.13,33.0,1,-11.73
 23/09/2018 02:00:00,33.14,33.0,1,-11.73
 23/09/2018 02:15:00,33.13,33.0,1,-11.73
 23/09/2018 02:30:00,33.09,33.0,1,-11.73
 23/09/2018 02:45:00,33.07,33.0,1,-11.73
 23/09/2018 03:00:00,33.05,33.0,1,-11.27
 23/09/2018 03:15:00,33.09,33.0,1,-11.06
 23/09/2018 03:30:00,33.12,33.0,1,-11.06
 23/09/2018 03:45:00,33.17,33.0,1,-11.06
 23/09/2018 04:00:00,33.12,33.0,1,-11.06
 23/09/2018 04:15:00,33.15,33.0,1,-11.06
 23/09/2018 04:30:00,33.18,33.0,1,-11.06
 23/09/2018 04:45:00,33.22,33.0,1,-11.06
 23/09/2018 05:00:00,33.18,33.0,1,-10.77
 23/09/2018 05:15:00,33.14,33.0,1,-10.55
 23/09/2018 05:30:00,33.14,33.0,1,-10.55
 23/09/2018 05:45:00,33.17,33.0,1,-10.55
 23/09/2018 06:00:00,33.1,33.0,1,-10.55
 23/09/2018 06:15:00,33.01,33.0,1,-11.01
 23/09/2018 06:30:00,32.95,33.0,1,-11.22
 23/09/2018 06:45:00,32.87,33.0,1,-11.25
 23/09/2018 07:00:00,32.83,33.0,1,-11.4
 23/09/2018 07:15:00,32.79,33.0,1,-11.39
 23/09/2018 07:30:00,32.75,33.0,1,-11.9
 23/09/2018 07:45:00,32.67,33.0,1,-12.56
 23/09/2018 08:00:00,32.55,33.0,1,-13.21
 23/09/2018 08:15:00,32.87,33.0,1,-14.34
 23/09/2018 08:30:00,32.96,33.0,1,-14.57
 23/09/2018 08:45:00,32.93,33.0,1,-14.57
 23/09/2018 09:00:00,32.83,33.0,1,-14.57
 23/09/2018 09:15:00,32.81,33.0,1,-14.71
 23/09/2018 09:30:00,32.79,33.0,1,-15.08
 23/09/2018 09:45:00,32.78,33.0,1,-15.02
 23/09/2018 10:00:00,32.79,33.0,1,-13.72
 23/09/2018 10:15:00,32.8,33.0,1,-9.81
 23/09/2018 10:30:00,32.87,33.0,1,-10.83
 23/09/2018 10:45:00,32.81,33.0,1,-13.76
 23/09/2018 11:00:00,32.77,33.0,1,-15.66
 23/09/2018 11:15:00,32.78,33.0,1,-14.57
 23/09/2018 11:30:00,32.87,33.0,1,-11.12
 23/09/2018 11:45:00,32.96,33.0,1,-10.49
 23/09/2018 12:00:00,32.99,33.0,1,-9.13
 23/09/2018 12:15:00,33.19,33.0,1,-6.48
 23/09/2018 12:30:00,33.2,33.0,1,-6.12
 23/09/2018 12:45:00,32.95,33.0,1,-5.28
 23/09/2018 13:00:00,32.92,33.0,1,-6.75
 23/09/2018 13:15:00,32.99,33.0,1,-6.48
 23/09/2018 13:30:00,33.08,33.0,1,-5.1
 23/09/2018 13:45:00,33.02,33.0,1,-5.56
 23/09/2018 14:00:00,32.95,33.0,1,-5.27
 23/09/2018 14:15:00,32.94,33.0,1,-4.52
 23/09/2018 14:30:00,33.0,33.0,1,-7.91
 23/09/2018 14:45:00,33.03,33.0,1,-5.84
 23/09/2018 15:00:00,32.94,33.0,1,-4.16
 23/09/2018 15:15:00,32.96,33.0,1,-5.14
 23/09/2018 15:30:00,32.98,33.0,1,-5.36
 23/09/2018 15:45:00,32.96,33.0,1,-7.15
 23/09/2018 16:00:00,32.81,33.0,1,-6.39
 23/09/2018 16:15:00,32.74,33.0,1,-6.77
 23/09/2018 16:30:00,32.68,33.0,1,-8.98
 23/09/2018 16:45:00,32.59,33.0,1,-9.71
 23/09/2018 17:00:00,32.74,33.0,1,-11.71
 23/09/2018 17:15:00,32.72,33.0,1,-14.0
 23/09/2018 17:30:00,32.71,33.0,1,-14.45
 23/09/2018 17:45:00,32.84,33.0,1,-15.05
 23/09/2018 18:00:00,32.76,33.0,1,-15.58
 23/09/2018 18:15:00,32.72,33.0,1,-16.03
 23/09/2018 18:30:00,32.69,33.0,1,-16.59
 23/09/2018 18:45:00,32.72,33.0,1,-17.1
 23/09/2018 19:00:00,32.7,33.0,1,-17.42
 23/09/2018 19:15:00,32.62,33.0,1,-17.44
 23/09/2018 19:30:00,32.67,33.0,1,-17.92
 23/09/2018 19:45:00,32.75,33.0,1,-18.46
 23/09/2018 20:00:00,32.81,33.0,1,-17.92
 23/09/2018 20:15:00,32.89,33.0,1,-17.73
 23/09/2018 20:30:00,33.03,33.0,1,-17.25
 23/09/2018 20:45:00,33.13,33.0,1,-16.97
 23/09/2018 21:00:00,33.17,33.0,1,-16.75
 23/09/2018 21:15:00,33.21,33.0,1,-16.28
 23/09/2018 21:30:00,33.15,33.0,1,-15.54
 23/09/2018 21:45:00,33.04,33.0,1,-14.91
 23/09/2018 22:00:00,33.06,33.0,1,-14.8
 23/09/2018 22:15:00,33.03,33.0,1,-14.24
 23/09/2018 22:30:00,33.07,33.0,1,-14.12
 23/09/2018 22:45:00,33.14,33.0,1,-13.57
 23/09/2018 23:00:00,33.25,33.0,1,-13.01
 23/09/2018 23:15:00,33.33,33.0,1,-12.9
 23/09/2018 23:30:00,33.26,33.0,1,-12.24
 23/09/2018 23:45:00,33.32,33.0,1,-12.23
 24/09/2018 00:00:00,33.39,33.0,1,-11.76
 24/09/2018 00:00:00,33.39,33.0,1,-11.76
 24/09/2018 00:15:00,33.1,33.0,1,-11.89
 24/09/2018 00:30:00,32.97,33.0,1,-11.56
 24/09/2018 00:45:00,32.98,33.0,1,-11.56
 24/09/2018 01:00:00,32.96,33.0,1,-11.56
 24/09/2018 01:15:00,32.92,33.0,1,-11.56
 24/09/2018 01:30:00,32.94,33.0,1,-11.56
 24/09/2018 01:45:00,32.94,33.0,1,-11.56
 24/09/2018 02:00:00,33.0,33.0,1,-11.56
 24/09/2018 02:15:00,32.92,33.0,1,-11.98
 24/09/2018 02:30:00,32.8,33.0,1,-12.1
 24/09/2018 02:45:00,32.81,33.0,1,-11.73
 24/09/2018 03:00:00,32.9,33.0,1,-11.73
 24/09/2018 03:15:00,32.86,33.0,1,-11.73
 24/09/2018 03:30:00,32.87,33.0,1,-11.73
 24/09/2018 03:45:00,32.9,33.0,1,-11.73
 24/09/2018 04:00:00,32.89,33.0,1,-11.28
 24/09/2018 04:15:00,32.94,33.0,1,-11.06
 24/09/2018 04:30:00,32.94,33.0,1,-11.06
 24/09/2018 04:45:00,32.89,33.0,1,-11.58
 24/09/2018 05:00:00,32.86,33.0,1,-11.73
 24/09/2018 05:15:00,32.78,33.0,1,-12.04
 24/09/2018 05:30:00,32.74,33.0,1,-12.4
 24/09/2018 05:45:00,32.59,33.0,1,-12.4
 24/09/2018 06:00:00,32.69,33.0,1,-13.06
 24/09/2018 06:15:00,32.73,33.0,1,-14.12
 24/09/2018 06:30:00,32.92,33.0,1,-15.02
 24/09/2018 06:45:00,33.18,33.0,1,-16.15
 24/09/2018 07:00:00,33.07,33.0,1,-16.81
 24/09/2018 07:15:00,32.85,33.0,1,-17.69
 24/09/2018 07:30:00,32.73,33.0,1,-18.83
 24/09/2018 07:45:00,32.75,33.0,1,-19.05
 24/09/2018 08:00:00,32.83,33.0,1,-18.77
 24/09/2018 08:15:00,32.8,33.0,1,-17.71
 24/09/2018 08:30:00,32.79,33.0,1,-16.77
 24/09/2018 08:45:00,32.84,33.0,1,-15.62
 24/09/2018 09:00:00,32.81,33.0,1,-14.32
 24/09/2018 09:15:00,32.85,33.0,1,-13.07
 24/09/2018 09:30:00,32.84,33.0,1,-12.82
 24/09/2018 09:45:00,32.87,33.0,1,-12.02
 24/09/2018 10:00:00,32.9,33.0,1,-10.41
 24/09/2018 10:15:00,32.91,33.0,1,-8.88
 24/09/2018 10:30:00,32.94,33.0,1,-7.69
 24/09/2018 10:45:00,32.91,33.0,1,-7.21
 24/09/2018 11:00:00,32.85,33.0,1,-8.58
 24/09/2018 11:15:00,32.84,33.0,1,-10.17
 24/09/2018 11:30:00,32.83,33.0,1,-9.4
 24/09/2018 11:45:00,32.86,33.0,1,-8.03
 24/09/2018 12:00:00,32.87,33.0,1,-8.67
 24/09/2018 12:15:00,32.84,33.0,1,-9.74
 24/09/2018 12:30:00,32.87,33.0,1,-8.2
 24/09/2018 12:45:00,32.92,33.0,1,-7.68
 24/09/2018 13:00:00,32.98,32.98,2,-5.76
 24/09/2018 13:15:00,33.07,32.97,2,-5.2
 24/09/2018 13:30:00,33.09,32.97,2,-4.98
 24/09/2018 13:45:00,32.95,32.97,2,-5.94
 24/09/2018 14:00:00,32.87,32.97,2,-6.73
 24/09/2018 14:15:00,32.83,32.97,2,-11.35
 24/09/2018 14:30:00,32.79,32.97,2,-10.85
 24/09/2018 14:45:00,32.83,32.97,2,-9.01
 24/09/2018 15:00:00,32.84,32.97,2,-7.53
 24/09/2018 15:15:00,32.87,32.97,2,-10.34
 24/09/2018 15:30:00,32.85,32.97,2,-12.55
 24/09/2018 15:45:00,32.82,32.97,2,-12.76
 24/09/2018 16:00:00,32.84,32.97,2,-9.95
 24/09/2018 16:15:00,32.78,32.97,2,-8.9
 24/09/2018 16:30:00,32.78,32.97,2,-11.9
 24/09/2018 16:45:00,32.73,32.97,2,-11.73
 24/09/2018 17:00:00,32.65,32.97,2,-12.47
 24/09/2018 17:15:00,32.63,32.97,2,-14.55
 24/09/2018 17:30:00,32.69,32.97,2,-14.8
 24/09/2018 17:45:00,32.69,32.97,2,-15.97
 24/09/2018 18:00:00,32.64,32.97,2,-16.48
 24/09/2018 18:15:00,32.55,32.97,2,-17.44
 24/09/2018 18:30:00,32.54,32.97,2,-18.29
 24/09/2018 18:45:00,32.61,32.97,2,-19.18
 24/09/2018 19:00:00,32.91,32.97,2,-19.6
 24/09/2018 19:15:00,32.88,32.97,2,-19.6
 24/09/2018 19:30:00,32.93,32.97,2,-19.92
 24/09/2018 19:45:00,32.93,32.97,2,-20.27
 24/09/2018 20:00:00,33.04,32.97,2,-20.27
 24/09/2018 20:15:00,33.26,32.97,2,-19.73
 24/09/2018 20:30:00,33.24,32.97,2,-19.09
 24/09/2018 20:45:00,32.96,32.97,2,-19.09
 24/09/2018 21:00:00,33.06,32.97,2,-19.08
 24/09/2018 21:15:00,33.11,32.97,2,-18.21
 24/09/2018 21:30:00,33.12,32.97,2,-17.33
 24/09/2018 21:45:00,33.23,32.97,2,-16.97
 24/09/2018 22:00:00,33.21,32.97,2,-16.57
 24/09/2018 22:15:00,33.3,32.97,2,-16.16
 24/09/2018 22:30:00,33.12,32.97,2,-15.74
 24/09/2018 22:45:00,32.59,32.97,2,-14.62
 24/09/2018 23:00:00,32.56,32.97,2,-14.03
 24/09/2018 23:15:00,32.58,32.97,2,-13.9
 24/09/2018 23:30:00,32.68,32.97,2,-13.32
 24/09/2018 23:45:00,32.75,32.97,2,-13.23
 25/09/2018 00:00:00,32.77,32.97,2,-12.79
 25/09/2018 00:15:00,32.81,32.97,2,-12.64
 25/09/2018 00:30:00,32.65,32.97,2,-12.06
 25/09/2018 00:45:00,32.56,32.97,2,-12.06
 25/09/2018 01:00:00,32.51,32.97,2,-12.06
 25/09/2018 01:15:00,32.68,32.97,2,-12.85
 25/09/2018 01:30:00,32.74,32.97,2,-13.07
 25/09/2018 01:45:00,32.76,32.97,2,-13.07
 25/09/2018 02:00:00,32.76,32.97,2,-13.07
 25/09/2018 02:15:00,32.8,32.97,2,-13.07
 25/09/2018 02:30:00,32.83,32.97,2,-13.07
 25/09/2018 02:45:00,32.88,32.97,2,-13.07
 25/09/2018 03:00:00,32.92,32.97,2,-12.92
 25/09/2018 03:15:00,32.92,32.97,2,-12.4
 25/09/2018 03:30:00,32.89,32.97,2,-12.4
 25/09/2018 03:45:00,32.77,32.97,2,-12.4
 25/09/2018 04:00:00,32.77,32.97,2,-12.4
 25/09/2018 04:15:00,32.76,32.97,2,-12.4
 25/09/2018 04:30:00,32.73,32.97,2,-12.78
 25/09/2018 04:45:00,32.72,32.97,2,-12.9
 25/09/2018 05:00:00,32.7,32.97,2,-12.9
 25/09/2018 05:15:00,32.73,32.97,2,-12.9
 25/09/2018 05:30:00,32.77,32.97,2,-13.17
 25/09/2018 05:45:00,32.71,32.97,2,-13.57
 25/09/2018 06:00:00,33.02,32.97,2,-13.73
 25/09/2018 06:15:00,32.99,32.97,2,-14.83
 25/09/2018 06:30:00,33.16,32.97,2,-15.87
 25/09/2018 06:45:00,33.01,32.97,2,-17.15
 25/09/2018 07:00:00,32.88,32.97,2,-17.71
 25/09/2018 07:15:00,32.61,32.97,2,-18.82
 25/09/2018 07:30:00,32.57,32.97,2,-19.43
 25/09/2018 07:45:00,32.66,32.97,2,-19.24
 25/09/2018 08:00:00,32.69,32.97,2,-18.71
 25/09/2018 08:15:00,32.7,32.97,2,-17.61
 25/09/2018 08:30:00,32.77,32.97,2,-16.61
 25/09/2018 08:45:00,32.79,32.97,2,-15.92
 25/09/2018 09:00:00,32.79,32.97,2,-14.92
 25/09/2018 09:15:00,32.76,32.97,2,-13.75
 25/09/2018 09:30:00,32.85,32.97,2,-12.49
 25/09/2018 09:45:00,32.96,32.97,2,-11.44
 25/09/2018 10:00:00,32.97,32.97,2,-9.9
 25/09/2018 10:15:00,33.11,32.97,2,-8.8
 25/09/2018 10:30:00,33.13,32.97,2,-7.1
 25/09/2018 10:45:00,33.14,32.97,2,-6.56
 25/09/2018 11:00:00,33.1,32.97,2,-5.77
 25/09/2018 11:15:00,33.13,32.97,2,-5.56
 25/09/2018 11:30:00,33.07,32.97,2,-5.55
 25/09/2018 11:45:00,33.1,32.97,2,-5.23
 25/09/2018 12:00:00,33.09,32.97,2,-5.56
 25/09/2018 12:15:00,33.05,32.97,2,-5.5
 25/09/2018 12:30:00,33.06,32.97,2,-6.13
 25/09/2018 12:45:00,33.12,32.97,2,-5.27
 25/09/2018 13:00:00,33.17,32.97,2,-5.9
 25/09/2018 13:15:00,33.22,32.97,2,-5.52
 25/09/2018 13:30:00,32.91,32.87,2,-5.28
 25/09/2018 13:45:00,32.76,32.83,2,-4.48
 25/09/2018 14:00:00,32.64,32.45,2,-4.71
 25/09/2018 14:15:00,32.47,32.28,2,-6.33
 25/09/2018 14:30:00,32.11,32.17,2,-5.11
 25/09/2018 14:45:00,32.03,32.24,2,-4.3
 25/09/2018 15:00:00,31.94,32.25,2,-5.07
 25/09/2018 15:15:00,31.92,32.17,2,-4.82
 25/09/2018 15:30:00,31.9,32.17,2,-4.9
 25/09/2018 15:45:00,31.7,32.04,2,-6.23
 25/09/2018 16:00:00,31.73,32.06,2,-8.7
 25/09/2018 16:15:00,32.1,32.21,2,-9.0
 25/09/2018 16:30:00,32.32,32.5,2,-9.61
 25/09/2018 16:45:00,32.75,32.84,2,-10.79
 25/09/2018 17:00:00,32.78,33.0,2,-11.59
 25/09/2018 17:15:00,32.88,33.0,2,-11.89
 25/09/2018 17:30:00,32.73,33.0,2,-12.96
 25/09/2018 17:45:00,32.66,32.8,2,-14.32
 25/09/2018 18:00:00,32.66,32.78,1,-15.14
 25/09/2018 18:15:00,32.62,33.0,1,-16.29
 25/09/2018 18:30:00,32.67,33.0,1,-17.48
 25/09/2018 18:45:00,32.91,33.0,1,-17.92
 25/09/2018 19:00:00,32.96,33.0,1,-18.33
 25/09/2018 19:15:00,32.95,33.0,1,-18.42
 25/09/2018 19:30:00,32.92,33.0,1,-18.91
 25/09/2018 19:45:00,33.18,33.0,1,-18.93
 25/09/2018 20:00:00,33.29,33.0,1,-18.93
 25/09/2018 20:15:00,33.35,33.0,1,-18.93
 25/09/2018 20:30:00,33.29,33.0,1,-18.58
 25/09/2018 20:45:00,33.25,33.0,1,-18.26
 25/09/2018 21:00:00,33.14,33.0,1,-18.03
 25/09/2018 21:15:00,33.16,33.0,1,-17.36
 25/09/2018 21:30:00,33.12,33.0,1,-16.91
 25/09/2018 21:45:00,33.2,33.0,1,-16.26
 25/09/2018 22:00:00,33.14,33.0,1,-15.58
 25/09/2018 22:15:00,33.3,33.0,1,-15.24
 25/09/2018 22:30:00,33.32,33.0,1,-14.89
 25/09/2018 22:45:00,33.03,33.0,1,-14.04
 25/09/2018 23:00:00,32.75,33.0,1,-13.36
 25/09/2018 23:15:00,32.84,33.0,1,-12.73
 25/09/2018 23:30:00,32.98,33.0,1,-12.73
 25/09/2018 23:45:00,33.05,33.0,1,-12.73
 26/09/2018 00:00:00,33.16,33.0,1,-12.73
 26/09/2018 00:15:00,33.19,33.0,1,-12.73
 26/09/2018 00:30:00,33.05,33.0,1,-12.36
 26/09/2018 00:45:00,32.91,33.0,1,-12.06
 26/09/2018 01:00:00,32.97,33.0,1,-12.06
 26/09/2018 01:15:00,32.91,33.0,1,-12.06
 26/09/2018 01:30:00,32.89,33.0,1,-12.06
 26/09/2018 01:45:00,32.91,33.0,1,-12.56
 26/09/2018 02:00:00,32.9,33.0,1,-12.73
 26/09/2018 02:15:00,32.95,33.0,1,-12.73
 26/09/2018 02:30:00,33.0,33.0,1,-12.42
 26/09/2018 02:45:00,33.01,33.0,1,-12.06
 26/09/2018 03:00:00,33.06,33.0,1,-12.06
 26/09/2018 03:15:00,33.06,33.0,1,-12.06
 26/09/2018 03:30:00,33.08,33.0,1,-12.06
 26/09/2018 03:45:00,33.06,33.0,1,-12.06
 26/09/2018 04:00:00,33.08,33.0,1,-11.78
 26/09/2018 04:15:00,33.1,33.0,1,-11.77
 26/09/2018 04:30:00,33.06,33.0,1,-12.06
 26/09/2018 04:45:00,33.02,33.0,1,-12.06
 26/09/2018 05:00:00,33.02,33.0,1,-12.06
 26/09/2018 05:15:00,32.95,33.0,1,-12.06
 26/09/2018 05:30:00,32.89,33.0,1,-12.06
 26/09/2018 05:45:00,32.85,33.0,1,-12.52
 26/09/2018 06:00:00,32.98,33.0,1,-13.22
 26/09/2018 06:15:00,32.68,33.0,1,-14.19
 26/09/2018 06:30:00,32.56,33.0,1,-15.2
 26/09/2018 06:45:00,32.76,33.0,1,-16.76
 26/09/2018 07:00:00,32.69,33.0,1,-17.42
 26/09/2018 07:15:00,32.75,33.0,1,-18.37
 26/09/2018 07:30:00,33.01,33.0,1,-19.26
 26/09/2018 07:45:00,32.93,33.0,1,-19.26
 26/09/2018 08:00:00,32.96,33.0,1,-19.06
 26/09/2018 08:15:00,33.0,33.0,1,-17.61
 26/09/2018 08:30:00,33.13,33.0,1,-16.55
 26/09/2018 08:45:00,33.29,33.0,1,-15.01
 26/09/2018 09:00:00,33.29,33.0,1,-13.78
 26/09/2018 09:15:00,33.26,33.0,1,-12.86
 26/09/2018 09:30:00,33.3,33.0,1,-11.64
 26/09/2018 09:45:00,33.24,33.0,1,-10.68
 26/09/2018 10:00:00,33.27,33.0,1,-9.45
 26/09/2018 10:15:00,33.25,33.0,1,-8.09
 26/09/2018 10:30:00,33.15,33.0,1,-7.37
 26/09/2018 10:45:00,32.96,33.0,1,-5.8
 26/09/2018 11:00:00,32.91,33.0,1,-5.2
 26/09/2018 11:15:00,32.86,33.0,1,-5.05
 26/09/2018 11:30:00,32.89,33.0,1,-4.05
 26/09/2018 11:45:00,32.87,33.0,1,-4.02
 26/09/2018 12:00:00,32.82,33.0,1,-3.4
 26/09/2018 12:15:00,32.88,33.0,1,-3.35
 26/09/2018 12:30:00,32.87,33.0,1,-3.35
 26/09/2018 12:45:00,32.83,33.0,1,-3.35
 26/09/2018 13:00:00,32.82,33.0,1,-3.06
 26/09/2018 13:15:00,32.92,33.0,1,-2.62
 26/09/2018 13:30:00,32.96,33.0,1,-2.22
 26/09/2018 13:45:00,32.93,33.0,1,-2.18
 26/09/2018 14:00:00,32.91,33.0,1,-2.68
 26/09/2018 14:15:00,32.91,33.0,1,-3.09
 26/09/2018 14:30:00,32.94,33.0,1,-3.12
 26/09/2018 14:45:00,32.94,33.0,1,-3.35
 26/09/2018 15:00:00,32.97,33.0,1,-3.74
 26/09/2018 15:15:00,33.03,33.0,1,-4.09
 26/09/2018 15:30:00,33.03,33.0,1,-4.77
 26/09/2018 15:45:00,33.06,33.0,1,-5.47
 26/09/2018 16:00:00,33.03,33.0,1,-6.27
 26/09/2018 16:15:00,33.03,33.0,1,-7.46
 26/09/2018 16:30:00,32.98,33.0,1,-8.79
 26/09/2018 16:45:00,33.0,33.0,1,-9.74
 26/09/2018 17:00:00,32.95,33.0,1,-10.76
 26/09/2018 17:15:00,32.91,33.0,1,-11.83
 26/09/2018 17:30:00,32.81,33.0,1,-12.79
