DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 26/09/2018 17:45:00,32.81,33.0,1,-13.9
 26/09/2018 18:00:00,32.67,33.0,1,-15.32
 26/09/2018 18:15:00,32.61,33.0,1,-16.9
 26/09/2018 18:30:00,32.64,33.0,1,-17.76
 26/09/2018 18:45:00,32.57,33.0,1,-18.4
 26/09/2018 19:00:00,32.71,33.0,1,-18.74
 26/09/2018 19:15:00,32.91,33.0,1,-19.26
 26/09/2018 19:30:00,33.01,33.0,1,-19.26
 26/09/2018 19:45:00,33.02,33.0,1,-19.29
 26/09/2018 20:00:00,33.12,33.0,1,-19.6
 26/09/2018 20:15:00,33.13,33.0,1,-19.09
 26/09/2018 20:30:00,33.31,33.0,1,-19.09
 26/09/2018 20:45:00,33.18,33.0,1,-19.09
 26/09/2018 21:00:00,33.12,33.0,1,-18.63
 26/09/2018 21:15:00,32.98,33.0,1,-17.92
 26/09/2018 21:30:00,33.08,33.0,1,-17.56
 26/09/2018 21:45:00,33.14,33.0,1,-16.85
 26/09/2018 22:00:00,33.0,33.0,1,-16.08
 26/09/2018 22:15:00,33.11,33.0,1,-15.41
 26/09/2018 22:30:00,33.15,33.0,1,-15.02
 26/09/2018 22:45:00,33.28,33.0,1,-14.44
 26/09/2018 23:00:00,33.23,33.0,1,-13.66
 26/09/2018 23:15:00,33.17,33.0,1,-13.4
 26/09/2018 23:30:00,33.24,33.0,1,-13.03
 26/09/2018 23:45:00,33.32,33.0,1,-12.77
 27/09/2018 00:00:00,33.28,33.0,1,-12.4
 27/09/2018 00:15:00,33.18,33.0,1,-12.4
 27/09/2018 00:30:00,33.15,33.0,1,-12.19
 27/09/2018 00:45:00,32.93,33.0,1,-11.73
 27/09/2018 01:00:00,32.95,33.0,1,-11.73
 27/09/2018 01:15:00,32.89,33.0,1,-11.97
 27/09/2018 01:30:00,32.93,33.0,1,-12.23
 27/09/2018 01:45:00,32.92,33.0,1,-12.23
 27/09/2018 02:00:00,32.99,33.0,1,-12.23
 27/09/2018 02:15:00,32.97,33.0,1,-12.23
 27/09/2018 02:30:00,33.07,33.0,1,-12.11
 27/09/2018 02:45:00,33.03,33.0,1,-11.96
 27/09/2018 03:00:00,33.06,33.0,1,-11.73
 27/09/2018 03:15:00,33.11,33.0,1,-11.73
 27/09/2018 03:30:00,33.08,33.0,1,-11.73
 27/09/2018 03:45:00,33.12,33.0,1,-11.73
 27/09/2018 04:00:00,33.17,33.0,1,-11.73
 27/09/2018 04:15:00,33.1,33.0,1,-11.73
 27/09/2018 04:30:00,33.08,33.0,1,-11.73
 27/09/2018 04:45:00,33.05,33.0,1,-11.73
 27/09/2018 05:00:00,33.08,33.0,1,-11.73
 27/09/2018 05:15:00,33.01,33.0,1,-11.92
 27/09/2018 05:30:00,33.0,33.0,1,-12.4
 27/09/2018 05:45:00,33.0,33.0,1,-12.4
 27/09/2018 06:00:00,32.78,33.0,1,-12.71
 27/09/2018 06:15:00,32.71,33.0,1,-13.88
 27/09/2018 06:30:00,32.75,33.0,1,-14.71
 27/09/2018 06:45:00,32.73,33.0,1,-16.09
 27/09/2018 07:00:00,32.74,33.0,1,-16.92
 27/09/2018 07:15:00,32.64,33.0,1,-17.76
 27/09/2018 07:30:00,32.92,33.0,1,-18.49
 27/09/2018 07:45:00,32.89,33.0,1,-18.63
 27/09/2018 08:00:00,32.86,33.0,1,-18.59
 27/09/2018 08:15:00,32.85,33.0,1,-18.34
 27/09/2018 08:30:00,32.89,33.0,1,-18.06
 27/09/2018 08:45:00,32.95,33.0,1,-17.45
 27/09/2018 09:00:00,32.98,33.0,1,-16.89
 27/09/2018 09:15:00,32.92,33.0,1,-16.7
 27/09/2018 09:30:00,32.95,33.0,1,-15.86
 27/09/2018 09:45:00,33.04,33.0,1,-15.09
 27/09/2018 10:00:00,33.11,33.0,1,-13.76
 27/09/2018 10:15:00,33.25,33.0,1,-12.06
 27/09/2018 10:30:00,33.33,32.98,2,-11.45
 27/09/2018 10:45:00,32.47,32.5,2,-10.45
 27/09/2018 11:00:00,32.27,32.67,2,-8.89
 27/09/2018 11:15:00,32.27,32.03,2,-6.36
 27/09/2018 11:30:00,32.25,32.51,2,-4.64
 27/09/2018 11:45:00,32.25,32.45,2,-4.19
 27/09/2018 12:00:00,32.3,32.5,1,-3.83
 27/09/2018 12:15:00,32.71,33.0,1,-3.52
 27/09/2018 12:30:00,32.73,32.99,2,-3.45
 27/09/2018 12:45:00,32.77,32.97,2,-3.09
 27/09/2018 13:00:00,32.75,32.69,2,-3.05
 27/09/2018 13:15:00,32.83,32.86,2,-2.87
 27/09/2018 13:30:00,32.84,32.9,2,-3.02
 27/09/2018 13:45:00,32.81,32.83,2,-3.2
 27/09/2018 14:00:00,32.75,32.62,2,-3.52
 27/09/2018 14:15:00,32.25,32.26,2,-3.47
 27/09/2018 14:30:00,32.25,32.51,2,-3.52
 27/09/2018 14:45:00,32.29,32.45,2,-3.52
 27/09/2018 15:00:00,32.34,32.21,2,-4.09
 27/09/2018 15:15:00,32.36,32.47,2,-4.69
 27/09/2018 15:30:00,32.78,32.79,1,-5.16
 27/09/2018 15:45:00,32.88,33.0,1,-5.95
 27/09/2018 16:00:00,32.85,33.0,1,-6.96
 27/09/2018 16:15:00,32.9,33.0,1,-8.17
 27/09/2018 16:30:00,32.87,33.0,1,-9.5
 27/09/2018 16:45:00,32.81,33.0,1,-10.67
 27/09/2018 17:00:00,32.8,33.0,1,-11.06
 27/09/2018 17:15:00,32.81,33.0,1,-12.12
 27/09/2018 17:30:00,32.67,33.0,1,-13.53
 27/09/2018 17:45:00,32.69,33.0,1,-14.47
 27/09/2018 18:00:00,32.6,33.0,1,-15.52
 27/09/2018 18:15:00,32.68,33.0,1,-16.71
 27/09/2018 18:30:00,32.81,33.0,1,-17.51
 27/09/2018 18:45:00,32.77,33.0,1,-17.76
 27/09/2018 19:00:00,32.8,33.0,1,-18.37
 27/09/2018 19:15:00,33.07,33.0,1,-18.46
 27/09/2018 19:30:00,32.97,33.0,1,-19.09
 27/09/2018 19:45:00,32.97,33.0,1,-19.09
 27/09/2018 20:00:00,33.16,33.0,1,-19.09
 27/09/2018 20:15:00,33.28,33.0,1,-18.66
 27/09/2018 20:30:00,33.24,33.0,1,-18.42
 27/09/2018 20:45:00,33.14,33.0,1,-18.42
 27/09/2018 21:00:00,33.14,33.0,1,-17.85
 27/09/2018 21:15:00,33.07,33.0,1,-17.31
 27/09/2018 21:30:00,33.02,33.0,1,-16.71
 27/09/2018 21:45:00,33.17,33.0,1,-16.25
 27/09/2018 22:00:00,33.28,33.0,1,-15.97
 27/09/2018 22:15:00,33.07,33.0,1,-15.58
 27/09/2018 22:30:00,33.13,33.0,1,-14.95
 27/09/2018 22:45:00,33.19,33.0,1,-14.4
 27/09/2018 23:00:00,33.32,33.0,1,-13.74
 27/09/2018 23:15:00,33.09,33.0,1,-13.47
 27/09/2018 23:30:00,33.17,33.0,1,-13.07
 27/09/2018 23:45:00,33.27,33.0,1,-12.83
 28/09/2018 00:00:00,33.09,33.0,1,-12.53
 28/09/2018 00:15:00,33.11,33.0,1,-11.89
 28/09/2018 00:30:00,33.15,33.0,1,-11.89
 28/09/2018 00:45:00,33.16,33.0,1,-11.89
 28/09/2018 01:00:00,33.24,33.0,1,-11.89
 28/09/2018 01:15:00,33.13,33.0,1,-11.89
 28/09/2018 01:30:00,33.18,33.0,1,-11.89
 28/09/2018 01:45:00,33.18,33.0,1,-11.89
 28/09/2018 02:00:00,33.23,33.0,1,-11.89
 28/09/2018 02:15:00,33.27,33.0,1,-11.89
 28/09/2018 02:30:00,33.24,33.0,1,-11.89
 28/09/2018 02:45:00,33.26,33.0,1,-11.89
 28/09/2018 03:00:00,33.33,33.0,1,-11.89
 28/09/2018 03:15:00,33.33,33.0,1,-11.89
 28/09/2018 03:30:00,33.35,33.0,1,-11.82
 28/09/2018 03:45:00,33.37,33.0,1,-11.22
 28/09/2018 04:00:00,33.32,33.0,1,-11.22
 28/09/2018 04:15:00,33.17,33.0,1,-11.75
 28/09/2018 04:30:00,33.12,33.0,1,-11.89
 28/09/2018 04:45:00,33.14,33.0,1,-11.89
 28/09/2018 05:00:00,33.12,33.0,1,-11.89
 28/09/2018 05:15:00,33.05,33.0,1,-12.23
 28/09/2018 05:30:00,33.0,33.0,1,-12.75
 28/09/2018 05:45:00,32.91,33.0,1,-13.07
 28/09/2018 06:00:00,32.93,33.0,1,-13.3
 28/09/2018 06:15:00,32.87,33.0,1,-14.01
 28/09/2018 06:30:00,32.84,33.0,1,-14.74
 28/09/2018 06:45:00,32.79,33.0,1,-15.51
 28/09/2018 07:00:00,32.95,33.0,1,-16.55
 28/09/2018 07:15:00,32.71,33.0,1,-17.6
 28/09/2018 07:30:00,32.59,33.0,1,-17.92
 28/09/2018 07:45:00,32.65,33.0,1,-18.26
 28/09/2018 08:00:00,32.78,33.0,1,-18.85
 28/09/2018 08:15:00,32.9,33.0,1,-18.55
 28/09/2018 08:30:00,33.1,33.0,1,-17.88
 28/09/2018 08:45:00,33.03,33.0,1,-17.88
 28/09/2018 09:00:00,32.95,33.0,1,-17.61
 28/09/2018 09:15:00,32.89,33.0,1,-17.95
 28/09/2018 09:30:00,32.95,33.0,1,-17.59
 28/09/2018 09:45:00,32.91,33.0,1,-18.03
 28/09/2018 10:00:00,32.95,33.0,2,-17.96
 28/09/2018 10:15:00,33.03,32.88,1,-17.53
 28/09/2018 10:30:00,33.1,33.0,1,-16.86
 28/09/2018 10:45:00,33.11,33.0,1,-16.18
 28/09/2018 11:00:00,33.12,33.0,1,-14.72
 28/09/2018 11:15:00,33.14,33.0,1,-14.79
 28/09/2018 11:30:00,33.18,33.0,1,-16.03
 28/09/2018 11:45:00,33.19,33.0,1,-15.97
 28/09/2018 12:00:00,33.17,33.0,1,-14.6
 28/09/2018 12:15:00,33.19,33.0,1,-13.55
 28/09/2018 12:30:00,33.27,33.0,1,-12.11
 28/09/2018 12:45:00,33.33,33.0,1,-11.23
 28/09/2018 13:00:00,33.21,33.0,1,-9.5
 28/09/2018 13:15:00,33.08,33.0,1,-6.52
 28/09/2018 13:30:00,33.19,33.0,1,-7.0
 28/09/2018 13:45:00,33.0,33.0,1,-8.01
 28/09/2018 14:00:00,33.0,33.0,1,-8.28
 28/09/2018 14:15:00,32.97,33.0,1,-5.7
 28/09/2018 14:30:00,32.84,33.0,1,-4.7
 28/09/2018 14:45:00,32.82,33.0,1,-3.86
 28/09/2018 15:00:00,32.86,33.0,1,-3.7
 28/09/2018 15:15:00,32.9,33.0,1,-4.08
 28/09/2018 15:30:00,32.93,33.0,1,-4.02
 28/09/2018 15:45:00,32.95,33.0,1,-5.32
 28/09/2018 16:00:00,32.97,33.0,1,-7.11
 28/09/2018 16:15:00,32.97,33.0,1,-8.36
 28/09/2018 16:30:00,32.94,33.0,1,-9.06
 28/09/2018 16:45:00,32.93,33.0,1,-9.78
 28/09/2018 17:00:00,32.89,32.98,2,-10.52
 28/09/2018 17:15:00,32.82,32.93,2,-11.62
 28/09/2018 17:30:00,32.82,33.26,2,-13.17
 28/09/2018 17:45:00,32.81,32.87,2,-14.54
 28/09/2018 18:00:00,32.68,32.7,2,-15.36
 28/09/2018 18:15:00,32.62,32.7,2,-16.43
 28/09/2018 18:30:00,32.56,32.7,2,-17.41
 28/09/2018 18:45:00,32.56,32.88,1,-17.6
 28/09/2018 19:00:00,32.78,33.0,1,-18.59
 28/09/2018 19:15:00,32.89,33.0,1,-18.6
 28/09/2018 19:30:00,32.91,33.0,1,-19.26
 28/09/2018 19:45:00,32.95,33.0,1,-19.26
 28/09/2018 20:00:00,33.03,33.0,1,-18.96
 28/09/2018 20:15:00,33.05,33.0,1,-18.59
 28/09/2018 20:30:00,33.08,33.0,1,-17.98
 28/09/2018 20:45:00,33.13,33.0,1,-17.65
 28/09/2018 21:00:00,33.26,33.0,1,-17.22
 28/09/2018 21:15:00,33.33,33.0,1,-16.58
 28/09/2018 21:30:00,33.11,33.0,1,-16.12
 28/09/2018 21:45:00,32.99,33.0,1,-15.91
 28/09/2018 22:00:00,33.03,33.0,1,-15.44
 28/09/2018 22:15:00,33.11,33.0,1,-15.24
 28/09/2018 22:30:00,33.18,33.0,1,-14.7
 28/09/2018 22:45:00,33.12,33.0,1,-14.21
 28/09/2018 23:00:00,33.21,33.0,1,-13.7
 28/09/2018 23:15:00,33.23,33.0,1,-13.57
 28/09/2018 23:30:00,33.31,33.0,1,-13.19
 28/09/2018 23:45:00,33.28,33.0,1,-13.07
 29/09/2018 00:00:00,33.22,33.0,1,-13.07
 29/09/2018 00:15:00,33.28,33.0,1,-13.07
 29/09/2018 00:30:00,33.35,33.0,1,-12.5
 29/09/2018 00:45:00,33.36,33.0,1,-11.89
 29/09/2018 01:00:00,33.37,33.0,1,-11.89
 29/09/2018 01:15:00,33.31,33.0,1,-12.33
 29/09/2018 01:30:00,33.34,33.0,1,-12.4
 29/09/2018 01:45:00,33.33,33.0,1,-12.4
 29/09/2018 02:00:00,33.31,33.0,1,-12.4
 29/09/2018 02:15:00,33.29,33.0,1,-12.4
 29/09/2018 02:30:00,33.15,33.0,1,-12.29
 29/09/2018 02:45:00,32.93,33.0,1,-11.73
 29/09/2018 03:00:00,32.98,33.0,1,-11.73
 29/09/2018 03:15:00,32.95,33.0,1,-11.73
 29/09/2018 03:30:00,33.01,33.0,1,-11.73
 29/09/2018 03:45:00,33.0,33.0,1,-11.73
 29/09/2018 04:00:00,32.86,33.0,1,-11.73
 29/09/2018 04:15:00,32.84,33.0,1,-11.73
 29/09/2018 04:30:00,32.9,33.0,1,-11.73
 29/09/2018 04:45:00,32.83,33.0,1,-11.66
 29/09/2018 05:00:00,32.85,33.0,1,-11.34
 29/09/2018 05:15:00,32.81,33.0,1,-11.66
 29/09/2018 05:30:00,32.76,33.0,1,-12.23
 29/09/2018 05:45:00,32.68,33.0,1,-12.23
 29/09/2018 06:00:00,32.63,33.0,1,-12.23
 29/09/2018 06:15:00,32.63,33.0,1,-13.16
 29/09/2018 06:30:00,32.76,33.0,1,-13.57
 29/09/2018 06:45:00,32.86,33.0,1,-13.75
 29/09/2018 07:00:00,32.96,33.0,1,-14.07
 29/09/2018 07:15:00,32.9,33.0,1,-14.25
 29/09/2018 07:30:00,32.89,33.0,1,-14.96
 29/09/2018 07:45:00,32.83,33.0,1,-15.24
 29/09/2018 08:00:00,32.78,33.0,1,-15.16
 29/09/2018 08:15:00,32.76,33.0,1,-14.34
 29/09/2018 08:30:00,32.8,33.0,1,-13.82
 29/09/2018 08:45:00,32.9,33.0,1,-13.31
 29/09/2018 09:00:00,32.86,33.0,1,-12.49
 29/09/2018 09:15:00,32.83,33.0,1,-11.03
 29/09/2018 09:30:00,32.87,33.0,1,-9.83
 29/09/2018 09:45:00,32.92,33.0,1,-8.34
 29/09/2018 10:00:00,32.96,33.0,1,-7.26
 29/09/2018 10:15:00,32.99,33.0,1,-6.22
 29/09/2018 10:30:00,33.07,33.0,1,-5.26
 29/09/2018 10:45:00,33.1,33.0,1,-4.37
 29/09/2018 11:00:00,33.1,33.0,1,-3.46
 29/09/2018 11:15:00,33.14,33.0,1,-2.98
 29/09/2018 11:30:00,33.11,33.0,1,-2.59
 29/09/2018 11:45:00,33.12,33.0,1,-2.01
 29/09/2018 12:00:00,33.13,33.0,1,-1.97
 29/09/2018 12:15:00,33.15,33.0,1,-1.88
 29/09/2018 12:30:00,33.21,33.0,1,-2.16
 29/09/2018 12:45:00,33.29,33.0,1,-2.15
 29/09/2018 13:00:00,33.26,33.0,1,-1.71
 29/09/2018 13:15:00,33.31,33.0,1,-2.01
 29/09/2018 13:30:00,32.89,33.0,1,-2.25
 29/09/2018 13:45:00,32.9,33.0,1,-1.47
 29/09/2018 14:00:00,32.98,33.0,1,-1.07
 29/09/2018 14:15:00,32.84,33.0,1,-1.85
 29/09/2018 14:30:00,32.82,33.0,1,-1.68
 29/09/2018 14:45:00,32.85,33.0,1,-1.86
 29/09/2018 15:00:00,32.91,33.0,1,-1.34
 29/09/2018 15:15:00,32.97,33.0,1,-1.83
 29/09/2018 15:30:00,32.93,33.0,1,-1.86
 29/09/2018 15:45:00,32.93,33.0,1,-3.17
 29/09/2018 16:00:00,32.91,33.0,1,-4.52
 29/09/2018 16:15:00,32.88,33.0,1,-5.71
 29/09/2018 16:30:00,32.87,33.0,1,-7.01
 29/09/2018 16:45:00,32.79,33.0,1,-8.19
 29/09/2018 17:00:00,32.67,33.0,1,-9.47
 29/09/2018 17:15:00,32.57,33.0,1,-11.29
 29/09/2018 17:30:00,32.73,33.0,1,-13.41
 29/09/2018 17:45:00,32.88,33.0,1,-14.27
 29/09/2018 18:00:00,32.84,33.0,1,-14.78
 29/09/2018 18:15:00,32.83,33.0,1,-15.75
 29/09/2018 18:30:00,32.84,33.0,1,-15.86
 29/09/2018 18:45:00,32.9,33.0,1,-16.42
 29/09/2018 19:00:00,32.89,33.0,1,-16.68
 29/09/2018 19:15:00,32.85,33.0,1,-17.09
 29/09/2018 19:30:00,32.79,33.0,1,-17.09
 29/09/2018 19:45:00,32.78,33.0,1,-17.09
 29/09/2018 20:00:00,32.86,33.0,1,-16.73
 29/09/2018 20:15:00,32.89,33.0,1,-16.42
 29/09/2018 20:30:00,32.95,33.0,1,-16.42
 29/09/2018 20:45:00,32.98,33.0,1,-15.81
 29/09/2018 21:00:00,33.03,33.0,1,-15.75
 29/09/2018 21:15:00,32.97,33.0,1,-15.62
 29/09/2018 21:30:00,33.05,33.0,1,-15.08
 29/09/2018 21:45:00,33.1,33.0,1,-14.94
 29/09/2018 22:00:00,33.11,33.0,1,-14.41
 29/09/2018 22:15:00,33.06,33.0,1,-14.34
 29/09/2018 22:30:00,33.11,33.0,1,-13.9
 29/09/2018 22:45:00,33.15,33.0,1,-13.53
 29/09/2018 23:00:00,33.24,33.0,1,-12.89
 29/09/2018 23:15:00,33.31,33.0,1,-12.56
 29/09/2018 23:30:00,33.29,33.0,1,-12.31
 29/09/2018 23:45:00,33.23,33.0,1,-11.89
 30/09/2018 00:00:00,33.26,33.0,1,-11.89
 30/09/2018 00:15:00,33.33,33.0,1,-11.89
 30/09/2018 00:30:00,33.33,33.0,1,-11.89
 30/09/2018 00:45:00,33.12,33.0,1,-11.89
 30/09/2018 01:00:00,33.12,33.0,1,-11.89
 30/09/2018 01:15:00,33.02,33.0,1,-12.36
 30/09/2018 01:30:00,33.02,33.0,1,-12.4
 30/09/2018 01:45:00,32.97,33.0,1,-12.4
 30/09/2018 02:00:00,33.01,33.0,1,-12.4
 30/09/2018 02:15:00,33.02,33.0,1,-12.4
 30/09/2018 02:30:00,33.07,33.0,1,-12.4
 30/09/2018 02:45:00,33.11,33.0,1,-12.4
 30/09/2018 03:00:00,33.12,33.0,1,-12.4
 30/09/2018 03:15:00,33.18,33.0,1,-12.28
 30/09/2018 03:30:00,32.94,33.0,1,-11.86
 30/09/2018 03:45:00,32.92,33.0,1,-11.39
 30/09/2018 04:00:00,32.93,33.0,1,-11.39
 30/09/2018 04:15:00,32.98,33.0,1,-11.39
 30/09/2018 04:30:00,33.08,33.0,1,-11.08
 30/09/2018 04:45:00,33.1,33.0,1,-10.72
 30/09/2018 05:00:00,33.11,33.0,1,-10.72
 30/09/2018 05:15:00,33.06,33.0,1,-10.72
 30/09/2018 05:30:00,33.04,33.0,1,-10.72
 30/09/2018 05:45:00,33.06,33.0,1,-10.72
 30/09/2018 06:00:00,32.98,33.0,1,-11.2
 30/09/2018 06:15:00,32.94,33.0,1,-11.39
 30/09/2018 06:30:00,32.88,33.0,1,-11.39
 30/09/2018 06:45:00,32.85,33.0,1,-11.71
 30/09/2018 07:00:00,32.85,33.0,1,-12.06
 30/09/2018 07:15:00,32.79,33.0,1,-12.29
 30/09/2018 07:30:00,32.85,33.0,1,-12.73
 30/09/2018 07:45:00,32.88,33.0,1,-12.73
 30/09/2018 08:00:00,32.75,33.0,1,-13.23
 30/09/2018 08:15:00,32.71,33.0,1,-13.23
 30/09/2018 08:30:00,32.59,33.0,1,-13.23
 30/09/2018 08:45:00,32.58,33.0,1,-12.93
 30/09/2018 09:00:00,32.55,33.0,1,-11.08
 30/09/2018 09:15:00,32.65,33.0,1,-8.4
 30/09/2018 09:30:00,32.66,33.0,1,-8.93
 30/09/2018 09:45:00,32.59,33.0,1,-11.89
 30/09/2018 10:00:00,32.63,33.0,1,-13.14
 30/09/2018 10:15:00,32.74,33.0,1,-12.41
 30/09/2018 10:30:00,32.86,33.0,1,-6.33
 30/09/2018 10:45:00,32.81,33.0,1,-7.7
 30/09/2018 11:00:00,32.78,33.0,1,-11.17
 30/09/2018 11:15:00,32.87,33.0,1,-12.73
 30/09/2018 11:30:00,32.96,33.0,1,-13.09
 30/09/2018 11:45:00,32.97,33.0,1,-13.57
 30/09/2018 12:00:00,32.93,33.0,1,-13.57
 30/09/2018 12:15:00,32.96,33.0,1,-12.51
 30/09/2018 12:30:00,33.31,33.0,1,-9.89
 30/09/2018 12:45:00,33.3,33.0,1,-11.83
 30/09/2018 13:00:00,33.3,33.0,1,-12.26
 30/09/2018 13:15:00,33.1,33.0,1,-11.37
 30/09/2018 13:30:00,33.04,33.0,1,-12.2
 30/09/2018 13:45:00,33.11,33.0,1,-10.68
 30/09/2018 14:00:00,33.13,33.0,1,-10.33
 30/09/2018 14:15:00,33.12,33.0,1,-11.13
 30/09/2018 14:30:00,33.1,33.0,1,-9.9
 30/09/2018 14:45:00,33.13,33.0,1,-7.63
 30/09/2018 15:00:00,33.15,33.0,1,-10.57
 30/09/2018 15:15:00,33.16,33.0,1,-8.76
 30/09/2018 15:30:00,32.92,33.0,1,-9.11
 30/09/2018 15:45:00,32.87,33.0,1,-11.16
 30/09/2018 16:00:00,32.81,33.0,1,-10.88
 30/09/2018 16:15:00,32.74,33.0,1,-12.55
 30/09/2018 16:30:00,32.67,33.0,1,-14.23
 30/09/2018 16:45:00,32.57,33.0,1,-14.74
 30/09/2018 17:00:00,32.61,33.0,1,-14.81
 30/09/2018 17:15:00,32.89,33.0,1,-14.13
 30/09/2018 17:30:00,32.92,33.0,1,-15.33
 30/09/2018 17:45:00,32.89,33.0,1,-15.59
 30/09/2018 18:00:00,32.82,33.0,1,-16.25
 30/09/2018 18:15:00,32.76,33.0,1,-17.25
 30/09/2018 18:30:00,32.7,33.0,1,-18.06
 30/09/2018 18:45:00,32.71,33.0,1,-18.26
 30/09/2018 19:00:00,32.66,33.0,1,-18.79
 30/09/2018 19:15:00,32.66,33.0,1,-18.93
 30/09/2018 19:30:00,32.68,33.0,1,-18.93
 30/09/2018 19:45:00,32.76,33.0,1,-18.51
 30/09/2018 20:00:00,32.77,33.0,1,-18.08
 30/09/2018 20:15:00,32.77,33.0,1,-17.59
 30/09/2018 20:30:00,32.83,33.0,1,-17.35
 30/09/2018 20:45:00,32.74,33.0,1,-16.54
 30/09/2018 21:00:00,32.8,33.0,1,-16.25
 30/09/2018 21:15:00,32.84,33.0,1,-16.25
 30/09/2018 21:30:00,32.91,33.0,1,-15.75
 30/09/2018 21:45:00,33.06,33.0,1,-15.3
 30/09/2018 22:00:00,33.08,33.0,1,-14.73
 30/09/2018 22:15:00,33.19,33.0,1,-14.41
 30/09/2018 22:30:00,33.31,33.0,1,-13.78
 30/09/2018 22:45:00,33.34,33.0,1,-13.23
 30/09/2018 23:00:00,33.28,33.0,1,-13.06
 30/09/2018 23:15:00,32.91,33.0,1,-12.56
 30/09/2018 23:30:00,32.84,33.0,1,-12.25
 30/09/2018 23:45:00,32.68,33.0,1,-11.89
 01/10/2018 00:00:00,32.73,33.0,1,-11.49
 01/10/2018 00:00:00,32.73,33.0,1,-11.49
 01/10/2018 00:15:00,32.75,33.0,1,-11.22
 01/10/2018 00:30:00,32.85,33.0,1,-11.22
 01/10/2018 00:45:00,32.82,33.0,1,-11.22
 01/10/2018 01:00:00,32.81,33.0,1,-11.22
 01/10/2018 01:15:00,32.73,33.0,1,-11.8
 01/10/2018 01:30:00,32.7,33.0,1,-11.89
 01/10/2018 01:45:00,32.73,33.0,1,-11.89
 01/10/2018 02:00:00,32.75,33.0,1,-11.89
 01/10/2018 02:15:00,32.73,33.0,1,-11.89
 01/10/2018 02:30:00,32.75,33.0,1,-12.32
 01/10/2018 02:45:00,32.78,33.0,1,-12.56
 01/10/2018 03:00:00,32.8,33.0,1,-11.98
 01/10/2018 03:15:00,32.83,33.0,1,-11.89
 01/10/2018 03:30:00,32.86,33.0,1,-11.89
 01/10/2018 03:45:00,32.93,33.0,1,-11.51
 01/10/2018 04:00:00,32.92,33.0,1,-11.22
 01/10/2018 04:15:00,32.93,33.0,1,-11.22
 01/10/2018 04:30:00,32.91,33.0,1,-11.22
 01/10/2018 04:45:00,32.95,33.0,1,-11.22
 01/10/2018 05:00:00,32.88,33.0,1,-11.22
 01/10/2018 05:15:00,32.86,33.0,1,-11.22
 01/10/2018 05:30:00,32.79,33.0,1,-11.81
 01/10/2018 05:45:00,32.66,33.0,1,-12.1
 01/10/2018 06:00:00,32.62,33.0,1,-12.7
 01/10/2018 06:15:00,32.69,33.0,1,-14.31
 01/10/2018 06:30:00,32.9,33.0,1,-15.17
 01/10/2018 06:45:00,32.78,33.0,1,-16.35
 01/10/2018 07:00:00,32.81,33.0,1,-17.09
 01/10/2018 07:15:00,32.63,33.0,1,-17.73
 01/10/2018 07:30:00,32.82,33.0,1,-19.02
 01/10/2018 07:45:00,33.04,33.0,1,-19.09
 01/10/2018 08:00:00,33.05,33.0,1,-18.65
 01/10/2018 08:15:00,33.0,33.0,1,-17.84
 01/10/2018 08:30:00,33.08,33.0,1,-17.13
 01/10/2018 08:45:00,33.17,33.0,1,-15.64
 01/10/2018 09:00:00,33.18,33.0,1,-14.49
 01/10/2018 09:15:00,33.17,33.0,1,-13.32
 01/10/2018 09:30:00,33.24,33.0,1,-12.16
 01/10/2018 09:45:00,33.29,33.0,1,-10.58
 01/10/2018 10:00:00,33.28,33.0,1,-11.33
 01/10/2018 10:15:00,33.33,33.0,1,-10.82
 01/10/2018 10:30:00,33.13,33.0,1,-10.84
 01/10/2018 10:45:00,33.07,33.0,1,-9.71
 01/10/2018 11:00:00,33.03,33.0,1,-9.95
 01/10/2018 11:15:00,32.96,33.0,1,-13.32
 01/10/2018 11:30:00,33.0,33.0,1,-8.16
 01/10/2018 11:45:00,32.96,33.0,1,-8.98
 01/10/2018 12:00:00,32.93,33.0,1,-6.98
 01/10/2018 12:15:00,32.93,33.0,1,-10.18
 01/10/2018 12:30:00,32.98,33.0,1,-6.95
 01/10/2018 12:45:00,32.97,33.0,1,-8.54
 01/10/2018 13:00:00,33.06,33.0,1,-6.41
 01/10/2018 13:15:00,33.09,33.0,1,-4.85
 01/10/2018 13:30:00,32.98,33.0,1,-5.93
 01/10/2018 13:45:00,32.78,33.0,1,-8.77
 01/10/2018 14:00:00,32.76,33.0,1,-10.93
 01/10/2018 14:15:00,32.77,33.0,1,-6.93
 01/10/2018 14:30:00,32.84,33.0,1,-7.1
 01/10/2018 14:45:00,32.96,33.0,1,-7.77
 01/10/2018 15:00:00,32.95,33.0,1,-10.97
 01/10/2018 15:15:00,32.99,33.0,1,-9.15
 01/10/2018 15:30:00,32.98,33.0,1,-8.76
 01/10/2018 15:45:00,32.89,33.0,1,-11.03
 01/10/2018 16:00:00,32.89,33.0,1,-10.78
 01/10/2018 16:15:00,32.88,33.0,1,-13.22
 01/10/2018 16:30:00,32.84,33.0,1,-14.08
 01/10/2018 16:45:00,32.79,33.0,1,-13.5
 01/10/2018 17:00:00,32.74,33.0,1,-15.32
 01/10/2018 17:15:00,32.71,33.0,1,-15.36
 01/10/2018 17:30:00,32.58,33.0,1,-16.11
 01/10/2018 17:45:00,32.56,33.0,1,-16.81
 01/10/2018 18:00:00,32.57,33.0,1,-17.92
 01/10/2018 18:15:00,32.61,33.0,1,-19.38
 01/10/2018 18:30:00,32.91,33.0,1,-20.43
 01/10/2018 18:45:00,33.1,33.0,1,-20.43
 01/10/2018 19:00:00,33.2,33.0,1,-20.03
 01/10/2018 19:15:00,33.15,33.0,1,-20.23
 01/10/2018 19:30:00,33.15,33.0,1,-20.43
 01/10/2018 19:45:00,33.23,33.0,1,-20.43
 01/10/2018 20:00:00,33.27,33.0,1,-20.04
 01/10/2018 20:15:00,33.31,33.0,1,-19.92
 01/10/2018 20:30:00,33.25,33.0,1,-19.43
 01/10/2018 20:45:00,33.1,33.0,1,-19.43
 01/10/2018 21:00:00,33.03,33.0,1,-19.32
 01/10/2018 21:15:00,33.12,33.0,1,-18.76
 01/10/2018 21:30:00,33.13,33.0,1,-18.46
 01/10/2018 21:45:00,32.91,33.0,1,-17.79
 01/10/2018 22:00:00,33.04,33.0,1,-17.25
 01/10/2018 22:15:00,32.93,33.0,1,-16.69
 01/10/2018 22:30:00,32.99,33.0,1,-15.91
 01/10/2018 22:45:00,32.74,33.0,1,-15.24
 01/10/2018 23:00:00,32.78,33.0,1,-14.93
 01/10/2018 23:15:00,32.82,33.0,1,-14.57
 01/10/2018 23:30:00,32.99,33.0,1,-13.95
 01/10/2018 23:45:00,33.06,33.0,1,-13.9
 02/10/2018 00:00:00,33.18,33.0,1,-13.9
 02/10/2018 00:15:00,33.18,33.0,1,-13.81
 02/10/2018 00:30:00,33.24,33.0,1,-13.23
 02/10/2018 00:45:00,33.28,33.0,1,-13.23
 02/10/2018 01:00:00,33.3,33.0,1,-13.23
 02/10/2018 01:15:00,33.19,33.0,1,-13.59
 02/10/2018 01:30:00,33.22,33.0,1,-13.74
 02/10/2018 01:45:00,33.25,33.0,1,-13.74
 02/10/2018 02:00:00,33.29,33.0,1,-13.74
 02/10/2018 02:15:00,33.18,33.0,1,-13.74
 02/10/2018 02:30:00,33.26,33.0,1,-13.74
 02/10/2018 02:45:00,33.33,33.0,1,-13.49
 02/10/2018 03:00:00,33.38,33.0,1,-13.07
 02/10/2018 03:15:00,33.19,33.0,1,-13.07
 02/10/2018 03:30:00,32.89,33.0,1,-13.07
 02/10/2018 03:45:00,32.9,33.0,1,-13.07
 02/10/2018 04:00:00,32.98,33.0,1,-13.07
 02/10/2018 04:15:00,32.87,33.0,1,-13.07
 02/10/2018 04:30:00,32.9,33.0,1,-13.07
 02/10/2018 04:45:00,32.88,33.0,1,-12.71
 02/10/2018 05:00:00,32.87,33.0,1,-12.56
 02/10/2018 05:15:00,32.82,33.0,1,-12.94
 02/10/2018 05:30:00,32.79,33.0,1,-13.07
 02/10/2018 05:45:00,32.73,33.0,1,-13.54
 02/10/2018 06:00:00,32.59,33.0,1,-14.22
 02/10/2018 06:15:00,32.7,33.0,1,-15.17
 02/10/2018 06:30:00,32.75,33.0,1,-16.05
 02/10/2018 06:45:00,32.63,33.0,1,-16.95
 02/10/2018 07:00:00,32.62,33.0,1,-18.36
 02/10/2018 07:15:00,32.86,33.0,1,-18.97
 02/10/2018 07:30:00,32.93,33.0,1,-19.6
 02/10/2018 07:45:00,33.09,33.0,1,-20.07
 02/10/2018 08:00:00,33.03,33.0,1,-20.31
 02/10/2018 08:15:00,33.0,33.0,1,-20.09
 02/10/2018 08:30:00,33.01,33.0,1,-19.43
 02/10/2018 08:45:00,33.07,33.0,1,-18.95
 02/10/2018 09:00:00,33.06,33.0,1,-18.93
 02/10/2018 09:15:00,33.07,33.0,1,-18.93
 02/10/2018 09:30:00,33.06,33.0,1,-18.93
 02/10/2018 09:45:00,33.1,33.0,1,-18.67
 02/10/2018 10:00:00,33.19,33.0,1,-18.26
 02/10/2018 10:15:00,33.28,33.0,1,-18.26
 02/10/2018 10:30:00,33.34,33.0,1,-16.98
 02/10/2018 10:45:00,33.35,33.0,1,-15.62
 02/10/2018 11:00:00,33.36,33.0,1,-15.69
 02/10/2018 11:15:00,33.08,33.0,1,-16.31
 02/10/2018 11:30:00,33.1,32.97,2,-15.28
 02/10/2018 11:45:00,33.04,32.97,2,-13.73
 02/10/2018 12:00:00,32.89,32.97,2,-14.02
 02/10/2018 12:15:00,32.76,32.97,2,-16.98
 02/10/2018 12:30:00,32.79,32.97,2,-16.77
 02/10/2018 12:45:00,32.84,33.12,2,-15.96
 02/10/2018 13:00:00,32.87,33.23,2,-16.11
 02/10/2018 13:15:00,32.98,32.8,2,-16.62
 02/10/2018 13:30:00,32.7,32.63,2,-16.92
 02/10/2018 13:45:00,32.21,32.27,2,-17.28
 02/10/2018 14:00:00,32.21,32.27,2,-17.33
 02/10/2018 14:15:00,32.26,32.27,2,-16.25
 02/10/2018 14:30:00,32.34,32.27,2,-14.72
 02/10/2018 14:45:00,32.3,32.29,1,-15.31
 02/10/2018 15:00:00,32.75,33.0,1,-17.15
 02/10/2018 15:15:00,32.7,33.0,1,-17.76
 02/10/2018 15:30:00,32.69,33.0,1,-17.76
 02/10/2018 15:45:00,32.69,33.0,1,-17.76
 02/10/2018 16:00:00,32.63,33.0,1,-17.56
 02/10/2018 16:15:00,32.64,33.0,1,-17.23
 02/10/2018 16:30:00,32.61,33.0,1,-17.38
 02/10/2018 16:45:00,32.66,33.0,1,-18.26
 02/10/2018 17:00:00,32.75,33.0,1,-19.09
 02/10/2018 17:15:00,32.73,33.0,1,-19.09
 02/10/2018 17:30:00,33.02,33.0,1,-19.09
 02/10/2018 17:45:00,33.27,33.0,1,-19.09
 02/10/2018 18:00:00,33.17,33.0,1,-18.83
 02/10/2018 18:15:00,33.01,33.0,1,-18.42
 02/10/2018 18:30:00,33.04,33.0,1,-18.62
 02/10/2018 18:45:00,32.93,33.0,1,-19.09
 02/10/2018 19:00:00,32.98,33.0,1,-19.66
 02/10/2018 19:15:00,32.88,33.0,1,-20.14
 02/10/2018 19:30:00,32.9,33.0,1,-20.43
 02/10/2018 19:45:00,32.9,33.0,1,-20.43
 02/10/2018 20:00:00,33.0,33.0,1,-20.43
 02/10/2018 20:15:00,33.08,33.0,1,-20.1
 02/10/2018 20:30:00,33.1,33.0,1,-19.4
 02/10/2018 20:45:00,33.08,33.0,1,-19.23
 02/10/2018 21:00:00,32.77,33.0,1,-18.59
 02/10/2018 21:15:00,32.87,33.0,1,-18.45
 02/10/2018 21:30:00,32.91,33.0,1,-17.92
 02/10/2018 21:45:00,33.02,33.0,1,-17.54
 02/10/2018 22:00:00,33.16,33.0,1,-17.11
 02/10/2018 22:15:00,33.23,33.0,1,-16.54
 02/10/2018 22:30:00,33.27,33.0,1,-15.98
 02/10/2018 22:45:00,33.08,33.0,1,-15.25
 02/10/2018 23:00:00,33.11,33.0,1,-14.91
 02/10/2018 23:15:00,33.19,33.0,1,-14.51
 02/10/2018 23:30:00,33.23,33.0,1,-14.07
 02/10/2018 23:45:00,33.2,33.0,1,-13.57
 03/10/2018 00:00:00,33.31,33.0,1,-13.21
 03/10/2018 00:15:00,33.27,33.0,1,-12.9
 03/10/2018 00:30:00,33.14,33.0,1,-12.9
 03/10/2018 00:45:00,33.0,33.0,1,-12.9
 03/10/2018 01:00:00,33.04,33.0,1,-12.25
 03/10/2018 01:15:00,32.94,33.0,1,-12.9
 03/10/2018 01:30:00,32.93,33.0,1,-12.9
 03/10/2018 01:45:00,32.95,33.0,1,-12.9
 03/10/2018 02:00:00,32.98,33.0,1,-12.9
 03/10/2018 02:15:00,33.04,33.0,1,-12.9
 03/10/2018 02:30:00,33.06,33.0,1,-12.9
 03/10/2018 02:45:00,33.09,33.0,1,-12.9
 03/10/2018 03:00:00,33.14,33.0,1,-12.9
 03/10/2018 03:15:00,33.09,33.0,1,-12.38
 03/10/2018 03:30:00,33.17,33.0,1,-12.23
 03/10/2018 03:45:00,33.21,33.0,1,-12.23
 03/10/2018 04:00:00,32.99,33.0,1,-12.23
 03/10/2018 04:15:00,32.7,33.0,1,-12.23
 03/10/2018 04:30:00,32.75,33.0,1,-12.23
 03/10/2018 04:45:00,32.74,33.0,1,-12.23
 03/10/2018 05:00:00,32.72,33.0,1,-12.23
 03/10/2018 05:15:00,32.6,33.0,1,-12.32
 03/10/2018 05:30:00,32.75,33.0,1,-13.07
 03/10/2018 05:45:00,32.74,33.0,1,-13.27
 03/10/2018 06:00:00,32.9,33.0,1,-13.74
 03/10/2018 06:15:00,33.04,33.0,1,-14.9
 03/10/2018 06:30:00,33.05,33.0,1,-15.58
 03/10/2018 06:45:00,32.73,33.0,1,-16.46
 03/10/2018 07:00:00,32.55,33.0,1,-17.42
 03/10/2018 07:15:00,32.7,33.0,1,-17.97
 03/10/2018 07:30:00,32.61,33.0,1,-18.9
 03/10/2018 07:45:00,32.63,33.0,1,-19.71
 03/10/2018 08:00:00,32.58,33.0,1,-19.43
 03/10/2018 08:15:00,32.55,33.0,1,-19.04
 03/10/2018 08:30:00,32.59,33.0,1,-18.38
 03/10/2018 08:45:00,32.62,33.0,1,-17.54
 03/10/2018 09:00:00,32.63,33.0,1,-16.5
 03/10/2018 09:15:00,32.64,33.0,1,-15.75
 03/10/2018 09:30:00,32.68,33.0,1,-15.13
 03/10/2018 09:45:00,32.81,33.0,1,-15.23
 03/10/2018 10:00:00,32.9,33.0,1,-14.93
 03/10/2018 10:15:00,33.05,33.0,1,-14.17
 03/10/2018 10:30:00,33.04,33.0,1,-12.87
 03/10/2018 10:45:00,32.98,33.0,1,-12.55
 03/10/2018 11:00:00,32.97,33.0,1,-11.13
 03/10/2018 11:15:00,32.94,33.0,1,-9.8
 03/10/2018 11:30:00,32.95,33.0,1,-8.48
 03/10/2018 11:45:00,33.03,33.0,1,-7.82
 03/10/2018 12:00:00,33.08,33.0,1,-7.96
 03/10/2018 12:15:00,33.08,33.0,1,-6.55
 03/10/2018 12:30:00,33.01,33.0,1,-5.77
 03/10/2018 12:45:00,33.37,33.0,1,-3.82
 03/10/2018 13:00:00,33.34,33.0,1,-2.06
 03/10/2018 13:15:00,33.22,33.0,1,-1.56
 03/10/2018 13:30:00,33.2,33.0,1,-2.01
 03/10/2018 13:45:00,33.19,33.0,1,-2.27
 03/10/2018 14:00:00,33.22,33.0,1,-2.9
 03/10/2018 14:15:00,33.23,33.0,1,-3.02
 03/10/2018 14:30:00,33.27,33.0,1,-3.02
 03/10/2018 14:45:00,33.11,33.0,1,-3.02
 03/10/2018 15:00:00,33.04,33.0,1,-3.7
 03/10/2018 15:15:00,33.26,33.0,1,-4.74
 03/10/2018 15:30:00,33.28,33.0,1,-4.96
 03/10/2018 15:45:00,33.08,33.0,1,-5.99
 03/10/2018 16:00:00,32.84,33.0,1,-7.15
 03/10/2018 16:15:00,32.86,33.0,1,-8.16
 03/10/2018 16:30:00,32.79,33.0,1,-9.41
 03/10/2018 16:45:00,32.7,33.0,1,-11.12
 03/10/2018 17:00:00,32.68,33.0,1,-11.92
 03/10/2018 17:15:00,32.74,33.0,1,-13.0
 03/10/2018 17:30:00,32.69,33.0,1,-14.12
 03/10/2018 17:45:00,32.66,33.0,1,-15.32
 03/10/2018 18:00:00,32.57,33.0,1,-16.5
 03/10/2018 18:15:00,32.56,33.0,1,-17.4
 03/10/2018 18:30:00,32.65,33.0,1,-18.65
 03/10/2018 18:45:00,32.96,33.0,1,-18.93
 03/10/2018 19:00:00,32.93,33.0,1,-19.08
 03/10/2018 19:15:00,32.86,33.0,1,-19.6
 03/10/2018 19:30:00,32.98,33.0,1,-19.6
 03/10/2018 19:45:00,33.15,33.0,1,-19.6
 03/10/2018 20:00:00,33.31,33.0,1,-19.53
 03/10/2018 20:15:00,32.8,33.0,1,-18.93
 03/10/2018 20:30:00,32.77,33.0,1,-18.69
 03/10/2018 20:45:00,32.81,33.0,1,-17.92
 03/10/2018 21:00:00,32.82,33.0,1,-17.76
 03/10/2018 21:15:00,32.91,33.0,1,-17.6
 03/10/2018 21:30:00,33.02,33.0,1,-17.25
 03/10/2018 21:45:00,33.09,33.0,1,-16.83
 03/10/2018 22:00:00,32.88,33.0,1,-16.54
 03/10/2018 22:15:00,32.89,33.0,1,-15.89
 03/10/2018 22:30:00,33.03,33.0,1,-15.25
 03/10/2018 22:45:00,33.13,33.0,1,-14.85
 03/10/2018 23:00:00,33.3,33.0,1,-14.29
 03/10/2018 23:15:00,33.28,33.0,1,-13.9
 03/10/2018 23:30:00,33.24,33.0,1,-13.3
 03/10/2018 23:45:00,33.21,33.0,1,-13.23
 04/10/2018 00:00:00,33.3,33.0,1,-13.23
 04/10/2018 00:15:00,33.34,33.0,1,-13.23
 04/10/2018 00:30:00,33.22,33.0,1,-13.23
 04/10/2018 00:45:00,32.95,33.0,1,-12.61
 04/10/2018 01:00:00,32.95,33.0,1,-12.56
 04/10/2018 01:15:00,32.87,33.0,1,-12.96
 04/10/2018 01:30:00,32.9,33.0,1,-13.07
 04/10/2018 01:45:00,32.84,33.0,1,-13.07
 04/10/2018 02:00:00,32.65,33.0,1,-13.07
 04/10/2018 02:15:00,32.67,33.0,1,-13.07
 04/10/2018 02:30:00,32.69,33.0,1,-13.07
 04/10/2018 02:45:00,32.72,33.0,1,-13.07
 04/10/2018 03:00:00,32.76,33.0,1,-13.07
 04/10/2018 03:15:00,32.75,33.0,1,-13.07
 04/10/2018 03:30:00,32.81,33.0,1,-12.61
 04/10/2018 03:45:00,32.87,33.0,1,-12.4
 04/10/2018 04:00:00,32.83,33.0,1,-12.4
 04/10/2018 04:15:00,32.82,33.0,1,-12.4
 04/10/2018 04:30:00,32.77,33.0,1,-13.06
 04/10/2018 04:45:00,32.77,33.0,1,-12.56
 04/10/2018 05:00:00,32.79,33.0,1,-12.4
 04/10/2018 05:15:00,32.72,33.0,1,-12.4
 04/10/2018 05:30:00,32.67,33.0,1,-12.88
 04/10/2018 05:45:00,32.71,33.0,1,-13.56
 04/10/2018 06:00:00,32.92,33.0,1,-13.74
 04/10/2018 06:15:00,32.82,33.0,1,-14.78
 04/10/2018 06:30:00,32.77,33.0,1,-15.79
 04/10/2018 06:45:00,32.72,33.0,1,-17.18
 04/10/2018 07:00:00,32.74,33.0,1,-18.18
 04/10/2018 07:15:00,32.67,33.0,1,-19.04
 04/10/2018 07:30:00,32.54,33.0,1,-19.83
 04/10/2018 07:45:00,32.85,33.0,1,-20.12
 04/10/2018 08:00:00,32.95,33.0,1,-20.19
 04/10/2018 08:15:00,32.97,33.0,1,-20.27
 04/10/2018 08:30:00,32.94,33.0,1,-20.0
 04/10/2018 08:45:00,32.97,33.0,1,-19.33
 04/10/2018 09:00:00,32.97,33.0,1,-19.09
 04/10/2018 09:15:00,32.9,33.0,1,-18.45
 04/10/2018 09:30:00,33.0,33.0,1,-18.59
 04/10/2018 09:45:00,32.98,33.0,1,-18.61
 04/10/2018 10:00:00,33.05,33.0,1,-18.26
 04/10/2018 10:15:00,33.02,33.0,1,-17.96
 04/10/2018 10:30:00,33.03,33.0,1,-17.46
 04/10/2018 10:45:00,33.08,33.0,1,-16.92
 04/10/2018 11:00:00,33.19,33.0,1,-16.92
 04/10/2018 11:15:00,33.02,33.0,1,-16.49
 04/10/2018 11:30:00,33.04,33.0,1,-15.91
 04/10/2018 11:45:00,33.07,33.0,1,-15.81
 04/10/2018 12:00:00,33.12,33.0,1,-15.81
 04/10/2018 12:15:00,33.12,33.0,1,-15.48
 04/10/2018 12:30:00,33.15,33.0,1,-14.25
 04/10/2018 12:45:00,32.94,33.0,1,-13.5
 04/10/2018 13:00:00,32.98,33.0,1,-13.16
 04/10/2018 13:15:00,33.08,33.0,1,-12.52
 04/10/2018 13:30:00,33.15,33.0,1,-12.05
 04/10/2018 13:45:00,33.15,33.0,1,-11.32
 04/10/2018 14:00:00,33.04,33.0,1,-12.16
 04/10/2018 14:15:00,33.01,33.0,1,-12.53
 04/10/2018 14:30:00,33.03,33.0,1,-13.01
 04/10/2018 14:45:00,33.1,33.0,1,-13.54
 04/10/2018 15:00:00,33.12,33.0,1,-14.25
 04/10/2018 15:15:00,33.2,33.0,1,-15.07
 04/10/2018 15:30:00,33.21,33.0,1,-15.38
 04/10/2018 15:45:00,33.2,33.0,1,-16.1
 04/10/2018 16:00:00,33.16,33.0,1,-16.75
 04/10/2018 16:15:00,33.17,33.0,1,-17.66
 04/10/2018 16:30:00,33.11,33.0,1,-18.35
 04/10/2018 16:45:00,33.06,33.0,1,-19.0
 04/10/2018 17:00:00,33.04,33.0,1,-19.26
 04/10/2018 17:15:00,33.08,33.0,1,-19.09
 04/10/2018 17:30:00,33.05,33.0,1,-18.76
 04/10/2018 17:45:00,33.0,33.0,1,-19.19
 04/10/2018 18:00:00,32.96,33.0,1,-19.39
 04/10/2018 18:15:00,32.92,33.0,1,-19.93
 04/10/2018 18:30:00,32.93,33.0,1,-20.36
 04/10/2018 18:45:00,32.9,33.0,1,-20.6
 04/10/2018 19:00:00,32.7,33.0,1,-20.63
 04/10/2018 19:15:00,32.51,33.0,1,-21.1
 04/10/2018 19:30:00,32.6,33.0,1,-21.1
 04/10/2018 19:45:00,32.72,33.0,1,-21.1
 04/10/2018 20:00:00,32.75,33.0,1,-20.41
 04/10/2018 20:15:00,32.81,33.0,1,-19.32
 04/10/2018 20:30:00,32.87,33.0,1,-18.76
 04/10/2018 20:45:00,32.93,33.0,1,-18.45
 04/10/2018 21:00:00,33.11,33.0,1,-18.09
 04/10/2018 21:15:00,33.23,33.0,1,-17.45
 04/10/2018 21:30:00,33.22,33.0,1,-16.9
 04/10/2018 21:45:00,33.1,33.0,1,-16.28
 04/10/2018 22:00:00,32.97,33.0,1,-16.08
 04/10/2018 22:15:00,32.94,33.0,1,-16.08
 04/10/2018 22:30:00,32.88,33.0,1,-16.08
 04/10/2018 22:45:00,32.73,33.0,1,-15.5
 04/10/2018 23:00:00,32.89,33.0,1,-14.83
 04/10/2018 23:15:00,32.98,33.0,1,-14.41
 04/10/2018 23:30:00,33.01,33.0,1,-13.93
 04/10/2018 23:45:00,33.09,33.0,1,-13.74
 05/10/2018 00:00:00,33.24,33.0,1,-13.36
 05/10/2018 00:15:00,33.23,33.0,1,-13.4
 05/10/2018 00:30:00,33.31,33.0,1,-13.23
 05/10/2018 00:45:00,33.34,33.0,1,-13.23
 05/10/2018 01:00:00,33.28,33.0,1,-13.23
 05/10/2018 01:15:00,33.07,33.0,1,-13.62
 05/10/2018 01:30:00,33.14,33.0,1,-13.9
 05/10/2018 01:45:00,33.12,33.0,1,-13.9
 05/10/2018 02:00:00,33.16,33.0,1,-13.78
 05/10/2018 02:15:00,33.19,33.0,1,-13.23
 05/10/2018 02:30:00,33.16,33.0,1,-13.0
 05/10/2018 02:45:00,33.03,33.0,1,-12.4
 05/10/2018 03:00:00,33.07,33.0,1,-12.4
 05/10/2018 03:15:00,33.07,33.0,1,-12.4
 05/10/2018 03:30:00,33.07,33.0,1,-13.02
 05/10/2018 03:45:00,32.94,33.0,1,-12.56
 05/10/2018 04:00:00,32.97,33.0,1,-12.56
 05/10/2018 04:15:00,32.94,33.0,1,-12.38
 05/10/2018 04:30:00,32.86,33.0,1,-11.89
 05/10/2018 04:45:00,32.82,33.0,1,-12.35
 05/10/2018 05:00:00,32.82,33.0,1,-12.65
 05/10/2018 05:15:00,32.71,33.0,1,-12.9
 05/10/2018 05:30:00,32.56,33.0,1,-13.07
 05/10/2018 05:45:00,32.83,33.0,1,-13.57
 05/10/2018 06:00:00,32.93,33.0,1,-14.03
 05/10/2018 06:15:00,32.81,33.0,1,-15.17
 05/10/2018 06:30:00,33.12,33.0,1,-16.06
 05/10/2018 06:45:00,33.13,33.0,1,-17.11
 05/10/2018 07:00:00,32.89,33.0,1,-18.33
 05/10/2018 07:15:00,32.63,33.0,1,-18.76
 05/10/2018 07:30:00,32.74,33.0,1,-19.46
 05/10/2018 07:45:00,32.93,33.0,1,-19.93
 05/10/2018 08:00:00,32.93,33.0,1,-19.64
 05/10/2018 08:15:00,32.86,33.0,1,-19.26
 05/10/2018 08:30:00,32.97,33.0,1,-18.84
 05/10/2018 08:45:00,33.02,33.0,1,-18.17
 05/10/2018 09:00:00,33.01,33.0,1,-18.09
 05/10/2018 09:15:00,33.0,33.0,1,-17.22
 05/10/2018 09:30:00,33.01,33.0,1,-16.92
 05/10/2018 09:45:00,33.01,33.0,1,-17.28
 05/10/2018 10:00:00,32.97,33.0,1,-18.43
 05/10/2018 10:15:00,33.07,33.0,1,-17.34
 05/10/2018 10:30:00,33.15,33.0,1,-16.15
 05/10/2018 10:45:00,33.17,33.0,1,-14.66
 05/10/2018 11:00:00,33.2,33.0,1,-12.46
 05/10/2018 11:15:00,33.18,33.0,1,-10.77
 05/10/2018 11:30:00,33.19,33.0,1,-11.3
 05/10/2018 11:45:00,33.28,33.0,1,-9.06
 05/10/2018 12:00:00,33.28,33.0,1,-9.25
 05/10/2018 12:15:00,33.36,33.0,1,-8.11
 05/10/2018 12:30:00,33.02,33.0,1,-7.4
 05/10/2018 12:45:00,32.88,33.0,1,-7.3
 05/10/2018 13:00:00,32.9,33.0,1,-6.79
 05/10/2018 13:15:00,32.95,33.0,1,-8.16
 05/10/2018 13:30:00,32.95,33.0,1,-8.16
 05/10/2018 13:45:00,32.91,33.0,1,-6.27
 05/10/2018 14:00:00,32.95,33.0,1,-7.77
 05/10/2018 14:15:00,33.04,33.0,1,-10.18
 05/10/2018 14:30:00,33.09,33.0,1,-12.75
 05/10/2018 14:45:00,33.13,33.0,1,-12.21
 05/10/2018 15:00:00,33.18,33.0,1,-10.11
 05/10/2018 15:15:00,33.19,33.0,1,-10.24
 05/10/2018 15:30:00,33.23,33.0,1,-10.18
 05/10/2018 15:45:00,33.15,33.0,1,-12.67
 05/10/2018 16:00:00,33.13,33.0,1,-12.33
 05/10/2018 16:15:00,33.16,33.0,1,-12.23
 05/10/2018 16:30:00,33.16,33.0,1,-12.23
 05/10/2018 16:45:00,33.16,33.0,1,-12.23
 05/10/2018 17:00:00,33.16,33.0,1,-12.23
 05/10/2018 17:15:00,33.16,33.0,1,-12.23
 05/10/2018 17:30:00,33.16,33.0,1,-12.23
 05/10/2018 17:45:00,33.16,33.0,1,-12.23
 05/10/2018 18:00:00,33.16,33.0,1,-12.23
 05/10/2018 18:15:00,33.16,33.0,1,-12.23
 05/10/2018 18:30:00,33.16,33.0,1,-12.23
 05/10/2018 18:45:00,33.16,33.0,1,-12.23
 05/10/2018 19:00:00,33.16,33.0,1,-12.23
 05/10/2018 19:15:00,33.16,33.0,1,-12.23
 05/10/2018 19:30:00,33.16,33.0,1,-12.23
 05/10/2018 19:45:00,33.16,33.0,1,-12.23
 05/10/2018 20:00:00,33.16,33.0,1,-12.23
 05/10/2018 20:15:00,33.16,33.0,1,-12.23
 05/10/2018 20:30:00,33.16,33.0,1,-12.23
 05/10/2018 20:45:00,33.16,33.0,1,-12.23
 05/10/2018 21:00:00,33.16,33.0,1,-12.23
 05/10/2018 21:15:00,33.16,33.0,1,-12.23
 05/10/2018 21:30:00,33.16,33.0,1,-12.23
 05/10/2018 21:45:00,33.16,33.0,1,-12.23
 05/10/2018 22:00:00,33.16,33.0,1,-12.23
 05/10/2018 22:15:00,33.16,33.0,1,-12.23
 05/10/2018 22:30:00,33.16,33.0,1,-12.23
 05/10/2018 22:45:00,33.16,33.0,1,-12.23
 05/10/2018 23:00:00,33.16,33.0,1,-12.23
 05/10/2018 23:15:00,33.16,33.0,1,-12.23
 05/10/2018 23:30:00,33.16,33.0,1,-12.23
 05/10/2018 23:45:00,33.16,33.0,1,-12.23
 06/10/2018 00:00:00,33.16,33.0,1,-12.23
 06/10/2018 00:15:00,33.16,33.0,1,-12.23
 06/10/2018 00:30:00,33.16,33.0,1,-12.23
 06/10/2018 00:45:00,33.16,33.0,1,-12.23
 06/10/2018 01:00:00,33.16,33.0,1,-12.23
 06/10/2018 01:15:00,33.16,33.0,1,-12.23
 06/10/2018 01:30:00,33.16,33.0,1,-12.23
 06/10/2018 01:45:00,33.16,33.0,1,-12.23
 06/10/2018 02:00:00,33.16,33.0,1,-12.23
 06/10/2018 02:15:00,33.16,33.0,1,-12.23
 06/10/2018 02:30:00,33.16,33.0,1,-12.23
 06/10/2018 02:45:00,33.16,33.0,1,-12.23
 06/10/2018 03:00:00,33.16,33.0,1,-12.23
 06/10/2018 03:15:00,33.16,33.0,1,-12.23
 06/10/2018 03:30:00,33.16,33.0,1,-12.23
 06/10/2018 03:45:00,33.16,33.0,1,-12.23
 06/10/2018 04:00:00,33.16,33.0,1,-12.23
 06/10/2018 04:15:00,33.16,33.0,1,-12.23
 06/10/2018 04:30:00,33.16,33.0,1,-12.23
 06/10/2018 04:45:00,33.16,33.0,1,-12.23
 06/10/2018 05:00:00,33.16,33.0,1,-12.23
 06/10/2018 05:15:00,33.16,33.0,1,-12.23
 06/10/2018 05:30:00,33.16,33.0,1,-12.23
 06/10/2018 05:45:00,33.16,33.0,1,-12.23
 06/10/2018 06:00:00,33.16,33.0,1,-12.23
 06/10/2018 06:15:00,33.16,33.0,1,-12.23
 06/10/2018 06:30:00,33.16,33.0,1,-12.23
 06/10/2018 06:45:00,33.16,33.0,1,-12.23
 06/10/2018 07:00:00,33.16,33.0,1,-12.23
 06/10/2018 07:15:00,33.16,33.0,1,-12.23
 06/10/2018 07:30:00,33.16,33.0,1,-12.23
 06/10/2018 07:45:00,33.16,33.0,1,-12.23
 06/10/2018 08:00:00,33.16,33.0,1,-12.23
 06/10/2018 08:15:00,33.16,33.0,1,-12.23
 06/10/2018 08:30:00,33.16,33.0,1,-12.23
 06/10/2018 08:45:00,33.16,33.0,1,-12.23
 06/10/2018 09:00:00,33.16,33.0,1,-12.23
 06/10/2018 09:15:00,33.16,33.0,1,-12.23
 06/10/2018 09:30:00,33.16,33.0,1,-12.23
 06/10/2018 09:45:00,33.16,33.0,1,-12.23
 06/10/2018 10:00:00,33.16,33.0,1,-12.23
 06/10/2018 10:15:00,33.16,33.0,1,-12.23
 06/10/2018 10:30:00,33.16,33.0,1,-12.23
 06/10/2018 10:45:00,33.16,33.0,1,-12.23
 06/10/2018 11:00:00,33.16,33.0,1,-12.23
 06/10/2018 11:15:00,33.16,33.0,1,-12.23
 06/10/2018 11:30:00,33.16,33.0,1,-12.23
 06/10/2018 11:45:00,33.16,33.0,1,-12.23
 06/10/2018 12:00:00,33.16,33.0,1,-12.23
 06/10/2018 12:15:00,33.16,33.0,1,-12.23
 06/10/2018 12:30:00,33.16,33.0,1,-12.23
 06/10/2018 12:45:00,33.16,33.0,1,-12.23
 06/10/2018 13:00:00,33.16,33.0,1,-12.23
 06/10/2018 13:15:00,33.16,33.0,1,-12.23
 06/10/2018 13:30:00,33.16,33.0,1,-12.23
 06/10/2018 13:45:00,33.16,33.0,1,-12.23
 06/10/2018 14:00:00,33.16,33.0,1,-12.23
 06/10/2018 14:15:00,33.16,33.0,1,-12.23
 06/10/2018 14:30:00,33.16,33.0,1,-12.23
 06/10/2018 14:45:00,33.16,33.0,1,-12.23
 06/10/2018 15:00:00,33.16,33.0,1,-12.23
 06/10/2018 15:15:00,33.16,33.0,1,-12.23
 06/10/2018 15:30:00,33.16,33.0,1,-12.23
 06/10/2018 15:45:00,33.16,33.0,1,-12.23
 06/10/2018 16:00:00,33.16,33.0,1,-12.23
 06/10/2018 16:15:00,33.16,33.0,1,-12.23
 06/10/2018 16:30:00,33.16,33.0,1,-12.23
 06/10/2018 16:45:00,33.16,33.0,1,-12.23
 06/10/2018 17:00:00,33.16,33.0,1,-12.23
 06/10/2018 17:15:00,33.16,33.0,1,-12.23
 06/10/2018 17:30:00,33.16,33.0,1,-12.23
 06/10/2018 17:45:00,33.16,33.0,1,-12.23
 06/10/2018 18:00:00,33.16,33.0,1,-12.23
 06/10/2018 18:15:00,33.16,33.0,1,-12.23
 06/10/2018 18:30:00,33.16,33.0,1,-12.23
 06/10/2018 18:45:00,33.16,33.0,1,-12.23
 06/10/2018 19:00:00,33.16,33.0,1,-12.23
 06/10/2018 19:15:00,33.16,33.0,1,-12.23
 06/10/2018 19:30:00,33.16,33.0,1,-12.23
 06/10/2018 19:45:00,33.16,33.0,1,-12.23
 06/10/2018 20:00:00,33.16,33.0,1,-12.23
 06/10/2018 20:15:00,33.16,33.0,1,-12.23
 06/10/2018 20:30:00,33.16,33.0,1,-12.23
 06/10/2018 20:45:00,33.16,33.0,1,-12.23
 06/10/2018 21:00:00,33.16,33.0,1,-12.23
 06/10/2018 21:15:00,33.16,33.0,1,-12.23
 06/10/2018 21:30:00,33.16,33.0,1,-12.23
 06/10/2018 21:45:00,33.16,33.0,1,-12.23
 06/10/2018 22:00:00,33.16,33.0,1,-12.23
 06/10/2018 22:15:00,33.16,33.0,1,-12.23
 06/10/2018 22:30:00,33.16,33.0,1,-12.23
 06/10/2018 22:45:00,33.16,33.0,1,-12.23
 06/10/2018 23:00:00,33.16,33.0,1,-12.23
 06/10/2018 23:15:00,33.16,33.0,1,-12.23
 06/10/2018 23:30:00,33.16,33.0,1,-12.23
 06/10/2018 23:45:00,33.16,33.0,1,-12.23
 07/10/2018 00:00:00,33.16,33.0,1,-12.23
 07/10/2018 00:15:00,33.16,33.0,1,-12.23
 07/10/2018 00:30:00,33.16,33.0,1,-12.23
 07/10/2018 00:45:00,33.16,33.0,1,-12.23
 07/10/2018 01:00:00,33.16,33.0,1,-12.23
 07/10/2018 01:15:00,33.16,33.0,1,-12.23
 07/10/2018 01:30:00,33.16,33.0,1,-12.23
 07/10/2018 01:45:00,33.16,33.0,1,-12.23
 07/10/2018 02:00:00,33.16,33.0,1,-12.23
 07/10/2018 02:15:00,33.16,33.0,1,-12.23
 07/10/2018 02:30:00,33.16,33.0,1,-12.23
 07/10/2018 02:45:00,33.16,33.0,1,-12.23
 07/10/2018 03:00:00,33.16,33.0,1,-12.23
 07/10/2018 03:15:00,33.16,33.0,1,-12.23
 07/10/2018 03:30:00,33.16,33.0,1,-12.23
 07/10/2018 03:45:00,33.16,33.0,1,-12.23
 07/10/2018 04:00:00,33.16,33.0,1,-12.23
 07/10/2018 04:15:00,33.16,33.0,1,-12.23
 07/10/2018 04:30:00,33.16,33.0,1,-12.23
 07/10/2018 04:45:00,33.16,33.0,1,-12.23
 07/10/2018 05:00:00,33.16,33.0,1,-12.23
 07/10/2018 05:15:00,33.16,33.0,1,-12.23
 07/10/2018 05:30:00,33.16,33.0,1,-12.23
 07/10/2018 05:45:00,33.16,33.0,1,-12.23
 07/10/2018 06:00:00,33.16,33.0,1,-12.23
 07/10/2018 06:15:00,33.16,33.0,1,-12.23
 07/10/2018 06:30:00,33.16,33.0,1,-12.23
 07/10/2018 06:45:00,33.16,33.0,1,-12.23
 07/10/2018 07:00:00,33.16,33.0,1,-12.23
 07/10/2018 07:15:00,33.16,33.0,1,-12.23
 07/10/2018 07:30:00,33.16,33.0,1,-12.23
 07/10/2018 07:45:00,33.16,33.0,1,-12.23
 07/10/2018 08:00:00,33.16,33.0,1,-12.23
 07/10/2018 08:15:00,33.16,33.0,1,-12.23
 07/10/2018 08:30:00,33.16,33.0,1,-12.23
 07/10/2018 08:45:00,33.16,33.0,1,-12.23
 07/10/2018 09:00:00,33.16,33.0,1,-12.23
 07/10/2018 09:15:00,33.16,33.0,1,-12.23
 07/10/2018 09:30:00,33.16,33.0,1,-12.23
 07/10/2018 09:45:00,33.16,33.0,1,-12.23
 07/10/2018 10:00:00,33.16,33.0,1,-12.23
 07/10/2018 10:15:00,33.16,33.0,1,-12.23
 07/10/2018 10:30:00,33.16,33.0,1,-12.23
 07/10/2018 10:45:00,33.16,33.0,1,-12.23
 07/10/2018 11:00:00,33.16,33.0,1,-12.23
 07/10/2018 11:15:00,33.16,33.0,1,-12.23
 07/10/2018 11:30:00,33.16,33.0,1,-12.23
 07/10/2018 11:45:00,33.16,33.0,1,-12.23
 07/10/2018 12:00:00,33.16,33.0,1,-12.23
 07/10/2018 12:15:00,33.16,33.0,1,-12.23
 07/10/2018 12:30:00,33.16,33.0,1,-12.23
 07/10/2018 12:45:00,33.16,33.0,1,-12.23
 07/10/2018 13:00:00,33.16,33.0,1,-12.23
 07/10/2018 13:15:00,33.16,33.0,1,-12.23
 07/10/2018 13:30:00,33.16,33.0,1,-12.23
 07/10/2018 13:45:00,33.16,33.0,1,-12.23
 07/10/2018 14:00:00,33.16,33.0,1,-12.23
 07/10/2018 14:15:00,33.16,33.0,1,-12.23
 07/10/2018 14:30:00,33.16,33.0,1,-12.23
 07/10/2018 14:45:00,33.16,33.0,1,-12.23
 07/10/2018 15:00:00,33.16,33.0,1,-12.23
 07/10/2018 15:15:00,33.16,33.0,1,-12.23
 07/10/2018 15:30:00,33.16,33.0,1,-12.23
 07/10/2018 15:45:00,33.16,33.0,1,-12.23
 07/10/2018 16:00:00,33.16,33.0,1,-12.23
 07/10/2018 16:15:00,33.16,33.0,1,-12.23
 07/10/2018 16:30:00,33.16,33.0,1,-12.23
 07/10/2018 16:45:00,33.16,33.0,1,-12.23
 07/10/2018 17:00:00,33.16,33.0,1,-12.23
 07/10/2018 17:15:00,33.16,33.0,1,-12.23
 07/10/2018 17:30:00,33.16,33.0,1,-12.23
 07/10/2018 17:45:00,33.16,33.0,1,-12.23
 07/10/2018 18:00:00,33.16,33.0,1,-12.23
 07/10/2018 18:15:00,33.16,33.0,1,-12.23
 07/10/2018 18:30:00,33.16,33.0,1,-12.23
 07/10/2018 18:45:00,33.16,33.0,1,-12.23
 07/10/2018 19:00:00,33.16,33.0,1,-12.23
 07/10/2018 19:15:00,33.16,33.0,1,-12.23
 07/10/2018 19:30:00,33.16,33.0,1,-12.23
 07/10/2018 19:45:00,33.16,33.0,1,-12.23
 07/10/2018 20:00:00,33.16,33.0,1,-12.23
 07/10/2018 20:15:00,33.16,33.0,1,-12.23
 07/10/2018 20:30:00,33.16,33.0,1,-12.23
 07/10/2018 20:45:00,33.16,33.0,1,-12.23
 07/10/2018 21:00:00,33.16,33.0,1,-12.23
 07/10/2018 21:15:00,33.16,33.0,1,-12.23
 07/10/2018 21:30:00,33.16,33.0,1,-12.23
 07/10/2018 21:45:00,33.16,33.0,1,-12.23
 07/10/2018 22:00:00,33.16,33.0,1,-12.23
 07/10/2018 22:15:00,33.16,33.0,1,-12.23
 07/10/2018 22:30:00,33.16,33.0,1,-12.23
 07/10/2018 22:45:00,33.16,33.0,1,-12.23
 07/10/2018 23:00:00,33.16,33.0,1,-12.23
 07/10/2018 23:15:00,33.16,33.0,1,-12.23
 07/10/2018 23:30:00,33.16,33.0,1,-12.23
 07/10/2018 23:45:00,33.16,33.0,1,-12.23
 08/10/2018 00:00:00,33.16,33.0,1,-12.23
 08/10/2018 00:00:00,33.16,33.0,1,-12.23
 08/10/2018 00:15:00,33.16,33.0,1,-12.23
 08/10/2018 00:30:00,33.16,33.0,1,-12.23
 08/10/2018 00:45:00,33.16,33.0,1,-12.23
 08/10/2018 01:00:00,33.16,33.0,1,-12.23
 08/10/2018 01:15:00,33.16,33.0,1,-12.23
 08/10/2018 01:30:00,33.16,33.0,1,-12.23
 08/10/2018 01:45:00,33.16,33.0,1,-12.23
 08/10/2018 02:00:00,33.16,33.0,1,-12.23
 08/10/2018 02:15:00,33.16,33.0,1,-12.23
 08/10/2018 02:30:00,33.16,33.0,1,-12.23
 08/10/2018 02:45:00,33.16,33.0,1,-12.23
 08/10/2018 03:00:00,33.16,33.0,1,-12.23
 08/10/2018 03:15:00,33.16,33.0,1,-12.23
 08/10/2018 03:30:00,33.16,33.0,1,-12.23
 08/10/2018 03:45:00,33.16,33.0,1,-12.23
 08/10/2018 04:00:00,33.16,33.0,1,-12.23
 08/10/2018 04:15:00,33.16,33.0,1,-12.23
 08/10/2018 04:30:00,33.16,33.0,1,-12.23
 08/10/2018 04:45:00,33.16,33.0,1,-12.23
 08/10/2018 05:00:00,33.16,33.0,1,-12.23
 08/10/2018 05:15:00,33.16,33.0,1,-12.23
 08/10/2018 05:30:00,33.16,33.0,1,-12.23
 08/10/2018 05:45:00,33.16,33.0,1,-12.23
 08/10/2018 06:00:00,33.16,33.0,1,-12.23
 08/10/2018 06:15:00,33.16,33.0,1,-12.23
 08/10/2018 06:30:00,33.16,33.0,1,-12.23
 08/10/2018 06:45:00,32.96,33.0,1,-15.45
 08/10/2018 07:00:00,32.78,33.0,1,-17.89
 08/10/2018 07:15:00,32.68,33.0,1,-19.18
 08/10/2018 07:30:00,32.93,33.0,1,-20.06
 08/10/2018 07:45:00,32.92,33.0,1,-20.77
 08/10/2018 08:00:00,32.94,33.0,1,-20.77
 08/10/2018 08:15:00,32.91,33.0,1,-20.42
 08/10/2018 08:30:00,32.99,33.0,1,-20.1
 08/10/2018 08:45:00,33.19,33.0,1,-19.87
 08/10/2018 09:00:00,33.22,33.0,1,-19.43
 08/10/2018 09:15:00,33.22,33.0,1,-19.09
 08/10/2018 09:30:00,33.31,33.0,1,-19.11
 08/10/2018 09:45:00,33.11,33.0,1,-17.79
 08/10/2018 10:00:00,33.04,33.0,1,-17.09
 08/10/2018 10:15:00,33.09,33.0,1,-16.8
 08/10/2018 10:30:00,33.15,33.0,1,-16.31
 08/10/2018 10:45:00,33.13,33.0,1,-16.05
 08/10/2018 11:00:00,33.07,33.0,1,-17.04
 08/10/2018 11:15:00,33.13,33.0,1,-17.12
 08/10/2018 11:30:00,33.17,33.0,1,-16.91
 08/10/2018 11:45:00,33.18,33.0,1,-15.69
 08/10/2018 12:00:00,33.14,33.0,1,-14.65
 08/10/2018 12:15:00,33.12,33.0,1,-15.0
 08/10/2018 12:30:00,33.13,33.0,1,-15.41
 08/10/2018 12:45:00,33.16,33.0,1,-15.96
 08/10/2018 13:00:00,33.16,33.0,1,-15.91
 08/10/2018 13:15:00,33.24,33.0,1,-14.54
 08/10/2018 13:30:00,33.26,33.0,1,-14.75
 08/10/2018 13:45:00,33.14,33.0,1,-15.41
 08/10/2018 14:00:00,33.05,33.0,1,-15.93
 08/10/2018 14:15:00,33.01,33.0,1,-16.16
 08/10/2018 14:30:00,32.98,33.0,1,-16.25
 08/10/2018 14:45:00,33.0,33.0,1,-16.32
 08/10/2018 15:00:00,33.0,33.0,1,-16.92
 08/10/2018 15:15:00,33.02,33.0,1,-16.45
 08/10/2018 15:30:00,33.07,33.0,1,-16.26
 08/10/2018 15:45:00,33.01,33.0,1,-15.91
 08/10/2018 16:00:00,32.93,33.0,1,-16.55
 08/10/2018 16:15:00,32.87,33.0,1,-17.42
