DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 08/10/2018 16:30:00,32.81,33.0,1,-18.56
 08/10/2018 16:45:00,32.77,33.0,1,-18.93
 08/10/2018 17:00:00,32.74,33.0,1,-19.59
 08/10/2018 17:15:00,32.73,32.94,2,-20.19
 08/10/2018 17:30:00,32.72,32.44,2,-20.27
 08/10/2018 17:45:00,32.72,32.44,2,-20.66
 08/10/2018 18:00:00,32.63,32.44,2,-21.0
 08/10/2018 18:15:00,32.59,32.44,2,-21.61
 08/10/2018 18:30:00,32.57,32.44,2,-22.09
 08/10/2018 18:45:00,32.67,32.66,1,-22.28
 08/10/2018 19:00:00,32.7,33.0,1,-22.28
 08/10/2018 19:15:00,32.64,33.0,1,-22.28
 08/10/2018 19:30:00,32.95,33.0,1,-21.92
 08/10/2018 19:45:00,32.92,33.0,1,-21.45
 08/10/2018 20:00:00,32.97,33.0,1,-20.94
 08/10/2018 20:15:00,33.05,33.0,1,-20.68
 08/10/2018 20:30:00,33.1,33.0,1,-20.03
 08/10/2018 20:45:00,33.11,33.0,1,-19.6
 08/10/2018 21:00:00,33.17,33.0,1,-19.44
 08/10/2018 21:15:00,33.31,33.0,1,-18.85
 08/10/2018 21:30:00,33.3,33.0,1,-18.26
 08/10/2018 21:45:00,32.94,33.0,1,-17.48
 08/10/2018 22:00:00,33.06,33.0,1,-16.66
 08/10/2018 22:15:00,33.11,33.0,1,-15.7
 08/10/2018 22:30:00,33.19,33.0,1,-15.24
 08/10/2018 22:45:00,33.33,33.0,1,-14.79
 08/10/2018 23:00:00,33.19,33.0,1,-14.34
 08/10/2018 23:15:00,32.92,33.0,1,-14.24
 08/10/2018 23:30:00,32.95,33.0,1,-14.12
 08/10/2018 23:45:00,32.97,33.0,1,-13.57
 09/10/2018 00:00:00,33.07,33.0,1,-13.57
 09/10/2018 00:15:00,33.11,33.0,1,-13.25
 09/10/2018 00:30:00,33.15,33.0,1,-13.07
 09/10/2018 00:45:00,33.12,33.0,1,-13.07
 09/10/2018 01:00:00,33.16,33.0,1,-13.07
 09/10/2018 01:15:00,33.12,33.0,1,-13.73
 09/10/2018 01:30:00,33.12,33.0,1,-13.74
 09/10/2018 01:45:00,33.13,33.0,1,-13.74
 09/10/2018 02:00:00,33.16,33.0,1,-13.38
 09/10/2018 02:15:00,33.16,33.0,1,-13.53
 09/10/2018 02:30:00,33.18,33.0,1,-13.57
 09/10/2018 02:45:00,33.21,33.0,1,-13.57
 09/10/2018 03:00:00,33.25,33.0,1,-13.57
 09/10/2018 03:15:00,33.26,33.0,1,-13.57
 09/10/2018 03:30:00,33.12,33.0,1,-12.92
 09/10/2018 03:45:00,33.12,33.0,1,-12.9
 09/10/2018 04:00:00,33.12,33.0,1,-12.9
 09/10/2018 04:15:00,33.09,33.0,1,-12.9
 09/10/2018 04:30:00,33.08,33.0,1,-12.9
 09/10/2018 04:45:00,33.09,33.0,1,-12.9
 09/10/2018 05:00:00,33.12,33.0,1,-12.3
 09/10/2018 05:15:00,33.04,33.0,1,-12.53
 09/10/2018 05:30:00,32.96,33.0,1,-13.11
 09/10/2018 05:45:00,32.93,33.0,1,-13.51
 09/10/2018 06:00:00,32.86,33.0,1,-13.99
 09/10/2018 06:15:00,32.62,33.0,1,-14.93
 09/10/2018 06:30:00,32.66,33.0,1,-15.93
 09/10/2018 06:45:00,32.84,33.0,1,-17.04
 09/10/2018 07:00:00,32.86,33.0,1,-18.18
 09/10/2018 07:15:00,32.68,33.0,1,-19.4
 09/10/2018 07:30:00,32.64,33.0,1,-20.27
 09/10/2018 07:45:00,32.6,33.0,1,-20.64
 09/10/2018 08:00:00,32.6,33.0,1,-20.75
 09/10/2018 08:15:00,32.6,33.0,1,-19.91
 09/10/2018 08:30:00,32.6,33.0,1,-19.14
 09/10/2018 08:45:00,32.59,33.0,1,-17.92
 09/10/2018 09:00:00,32.63,33.0,1,-16.47
 09/10/2018 09:15:00,32.65,33.0,1,-15.09
 09/10/2018 09:30:00,32.69,33.0,1,-13.79
 09/10/2018 09:45:00,32.71,33.0,1,-12.56
 09/10/2018 10:00:00,32.73,33.0,1,-11.55
 09/10/2018 10:15:00,32.77,33.0,1,-10.18
 09/10/2018 10:30:00,32.82,33.0,1,-8.87
 09/10/2018 10:45:00,32.78,33.0,1,-7.8
 09/10/2018 11:00:00,32.75,33.0,1,-8.56
 09/10/2018 11:15:00,32.7,33.0,1,-8.24
 09/10/2018 11:30:00,32.74,33.0,1,-7.65
 09/10/2018 11:45:00,32.72,33.0,1,-7.21
 09/10/2018 12:00:00,32.72,33.0,1,-7.21
 09/10/2018 12:15:00,32.71,33.0,1,-7.19
 09/10/2018 12:30:00,32.73,33.0,1,-6.7
 09/10/2018 12:45:00,32.75,33.0,1,-6.29
 09/10/2018 13:00:00,32.76,33.0,1,-6.03
 09/10/2018 13:15:00,32.85,33.0,1,-6.03
 09/10/2018 13:30:00,32.84,33.0,1,-5.69
 09/10/2018 13:45:00,32.81,33.0,1,-5.59
 09/10/2018 14:00:00,32.83,33.0,1,-5.79
 09/10/2018 14:15:00,32.89,33.0,1,-4.52
 09/10/2018 14:30:00,32.85,33.0,1,-4.69
 09/10/2018 14:45:00,32.86,33.0,1,-5.36
 09/10/2018 15:00:00,32.91,33.0,1,-5.63
 09/10/2018 15:15:00,33.02,33.0,1,-6.1
 09/10/2018 15:30:00,33.07,33.0,1,-6.84
 09/10/2018 15:45:00,33.05,33.0,1,-7.64
 09/10/2018 16:00:00,33.05,33.0,1,-8.52
 09/10/2018 16:15:00,33.05,33.0,1,-9.75
 09/10/2018 16:30:00,33.0,33.0,1,-10.98
 09/10/2018 16:45:00,32.89,33.0,1,-12.28
 09/10/2018 17:00:00,32.98,33.0,1,-13.48
 09/10/2018 17:15:00,32.98,33.0,1,-14.94
 09/10/2018 17:30:00,32.9,33.0,1,-16.09
 09/10/2018 17:45:00,32.87,33.0,1,-17.29
 09/10/2018 18:00:00,32.83,33.0,1,-18.03
 09/10/2018 18:15:00,32.76,33.0,1,-19.01
 09/10/2018 18:30:00,32.68,33.0,1,-19.34
 09/10/2018 18:45:00,32.65,33.0,1,-19.6
 09/10/2018 19:00:00,32.63,33.0,1,-19.6
 09/10/2018 19:15:00,32.59,33.0,1,-19.6
 09/10/2018 19:30:00,32.62,33.0,1,-19.6
 09/10/2018 19:45:00,32.66,33.0,1,-19.35
 09/10/2018 20:00:00,32.63,33.0,1,-19.05
 09/10/2018 20:15:00,32.63,33.0,1,-18.86
 09/10/2018 20:30:00,33.1,33.0,1,-18.91
 09/10/2018 20:45:00,33.05,33.0,1,-18.39
 09/10/2018 21:00:00,32.94,33.0,1,-17.56
 09/10/2018 21:15:00,32.98,33.0,1,-17.25
 09/10/2018 21:30:00,33.1,33.0,1,-17.25
 09/10/2018 21:45:00,33.14,33.0,1,-17.72
 09/10/2018 22:00:00,33.14,33.0,1,-17.24
 09/10/2018 22:15:00,33.31,33.0,1,-16.28
 09/10/2018 22:30:00,33.19,33.0,1,-15.89
 09/10/2018 22:45:00,32.97,33.0,1,-15.21
 09/10/2018 23:00:00,32.83,33.0,1,-14.74
 09/10/2018 23:15:00,32.88,33.0,1,-14.36
 09/10/2018 23:30:00,32.93,33.0,1,-13.71
 09/10/2018 23:45:00,32.96,33.0,1,-13.4
 10/10/2018 00:00:00,33.01,33.0,1,-13.4
 10/10/2018 00:15:00,33.02,33.0,1,-13.4
 10/10/2018 00:30:00,32.94,33.0,1,-12.8
 10/10/2018 00:45:00,32.88,33.0,1,-12.73
 10/10/2018 01:00:00,32.89,33.0,1,-12.73
 10/10/2018 01:15:00,32.83,33.0,1,-13.31
 10/10/2018 01:30:00,32.87,33.0,1,-13.4
 10/10/2018 01:45:00,32.85,33.0,1,-13.96
 10/10/2018 02:00:00,32.87,33.0,1,-14.07
 10/10/2018 02:15:00,32.87,33.0,1,-14.07
 10/10/2018 02:30:00,32.94,33.0,1,-13.47
 10/10/2018 02:45:00,32.96,33.0,1,-13.4
 10/10/2018 03:00:00,33.04,33.0,1,-13.22
 10/10/2018 03:15:00,32.99,33.0,1,-12.73
 10/10/2018 03:30:00,33.04,33.0,1,-12.73
 10/10/2018 03:45:00,33.04,33.0,1,-12.73
 10/10/2018 04:00:00,33.04,33.0,1,-12.73
 10/10/2018 04:15:00,33.07,33.0,1,-12.73
 10/10/2018 04:30:00,33.08,33.0,1,-12.73
 10/10/2018 04:45:00,33.09,33.0,1,-12.73
 10/10/2018 05:00:00,33.03,33.0,1,-12.73
 10/10/2018 05:15:00,33.02,33.0,1,-12.81
 10/10/2018 05:30:00,32.97,33.0,1,-13.4
 10/10/2018 05:45:00,32.89,33.0,1,-13.67
 10/10/2018 06:00:00,32.9,33.0,1,-13.9
 10/10/2018 06:15:00,32.91,33.0,1,-14.4
 10/10/2018 06:30:00,32.71,33.0,1,-15.34
 10/10/2018 06:45:00,32.6,33.0,1,-16.79
 10/10/2018 07:00:00,32.58,33.0,1,-17.78
 10/10/2018 07:15:00,32.63,33.0,1,-19.29
 10/10/2018 07:30:00,32.73,33.0,1,-19.99
 10/10/2018 07:45:00,32.63,33.0,1,-20.77
 10/10/2018 08:00:00,32.65,33.0,1,-20.69
 10/10/2018 08:15:00,32.67,33.0,1,-19.81
 10/10/2018 08:30:00,32.63,33.0,1,-19.12
 10/10/2018 08:45:00,32.67,33.0,1,-18.34
 10/10/2018 09:00:00,32.72,33.0,1,-17.04
 10/10/2018 09:15:00,32.71,33.0,1,-16.47
 10/10/2018 09:30:00,32.73,33.0,1,-15.62
 10/10/2018 09:45:00,32.64,33.0,1,-14.27
 10/10/2018 10:00:00,32.71,33.0,1,-12.94
 10/10/2018 10:15:00,32.84,33.0,1,-11.75
 10/10/2018 10:30:00,32.89,33.0,1,-10.81
 10/10/2018 10:45:00,32.83,33.0,1,-9.48
 10/10/2018 11:00:00,32.82,33.0,1,-8.59
 10/10/2018 11:15:00,32.81,33.0,2,-7.76
 10/10/2018 11:30:00,32.86,32.61,1,-7.21
 10/10/2018 11:45:00,32.85,33.0,1,-6.87
 10/10/2018 12:00:00,32.81,33.0,1,-6.55
 10/10/2018 12:15:00,32.75,33.0,1,-6.39
 10/10/2018 12:30:00,32.81,33.0,1,-5.92
 10/10/2018 12:45:00,32.81,33.0,1,-5.48
 10/10/2018 13:00:00,32.89,33.0,1,-5.44
 10/10/2018 13:15:00,32.95,33.0,1,-4.86
 10/10/2018 13:30:00,33.08,33.0,1,-4.56
 10/10/2018 13:45:00,33.0,33.0,1,-4.85
 10/10/2018 14:00:00,32.98,33.0,1,-5.26
 10/10/2018 14:15:00,32.91,33.0,1,-5.3
 10/10/2018 14:30:00,32.95,33.0,1,-6.03
 10/10/2018 14:45:00,32.94,33.0,1,-6.03
 10/10/2018 15:00:00,32.97,33.0,1,-6.03
 10/10/2018 15:15:00,33.0,33.0,1,-6.79
 10/10/2018 15:30:00,32.93,33.0,1,-7.59
 10/10/2018 15:45:00,32.96,33.0,1,-8.32
 10/10/2018 16:00:00,32.93,33.0,1,-9.54
 10/10/2018 16:15:00,32.87,33.0,1,-10.59
 10/10/2018 16:30:00,32.76,33.0,1,-12.15
 10/10/2018 16:45:00,32.76,33.0,1,-13.32
 10/10/2018 17:00:00,32.75,33.0,1,-14.55
 10/10/2018 17:15:00,32.75,33.0,1,-15.66
 10/10/2018 17:30:00,32.65,33.0,1,-16.91
 10/10/2018 17:45:00,32.58,33.0,1,-18.13
 10/10/2018 18:00:00,32.55,33.0,1,-19.3
 10/10/2018 18:15:00,32.58,33.0,1,-19.93
 10/10/2018 18:30:00,32.54,33.0,1,-20.12
 10/10/2018 18:45:00,32.72,33.0,1,-21.1
 10/10/2018 19:00:00,33.0,33.0,1,-21.1
 10/10/2018 19:15:00,33.03,33.0,1,-21.1
 10/10/2018 19:30:00,33.08,33.0,1,-21.1
 10/10/2018 19:45:00,33.16,33.0,1,-20.89
 10/10/2018 20:00:00,33.27,33.0,1,-20.6
 10/10/2018 20:15:00,33.22,33.0,1,-20.18
 10/10/2018 20:30:00,33.3,33.0,1,-19.93
 10/10/2018 20:45:00,33.38,33.0,1,-19.44
 10/10/2018 21:00:00,33.26,33.0,1,-18.88
 10/10/2018 21:15:00,33.03,33.0,1,-18.24
 10/10/2018 21:30:00,33.1,33.0,1,-18.09
 10/10/2018 21:45:00,33.2,33.0,1,-17.6
 10/10/2018 22:00:00,33.25,33.0,1,-17.07
 10/10/2018 22:15:00,33.26,33.0,1,-16.63
 10/10/2018 22:30:00,33.32,33.0,1,-15.95
 10/10/2018 22:45:00,33.32,33.0,1,-15.49
 10/10/2018 23:00:00,32.97,33.0,1,-14.74
 10/10/2018 23:15:00,32.82,33.0,1,-14.58
 10/10/2018 23:30:00,32.89,33.0,1,-14.07
 10/10/2018 23:45:00,32.94,33.0,1,-13.89
 11/10/2018 00:00:00,32.91,33.0,1,-13.57
 11/10/2018 00:15:00,32.84,33.0,1,-13.57
 11/10/2018 00:30:00,32.88,33.0,1,-13.19
 11/10/2018 00:45:00,32.95,33.0,1,-12.9
 11/10/2018 01:00:00,32.98,33.0,1,-12.9
 11/10/2018 01:15:00,32.93,33.0,1,-13.34
 11/10/2018 01:30:00,32.91,33.0,1,-13.4
 11/10/2018 01:45:00,32.94,33.0,1,-13.4
 11/10/2018 02:00:00,33.02,33.0,1,-13.4
 11/10/2018 02:15:00,33.02,33.0,1,-13.4
 11/10/2018 02:30:00,33.07,33.0,1,-13.4
 11/10/2018 02:45:00,33.14,33.0,1,-13.22
 11/10/2018 03:00:00,33.12,33.0,1,-12.9
 11/10/2018 03:15:00,33.18,33.0,1,-12.9
 11/10/2018 03:30:00,33.26,33.0,1,-12.61
 11/10/2018 03:45:00,33.3,33.0,1,-11.73
 11/10/2018 04:00:00,33.3,33.0,1,-11.73
 11/10/2018 04:15:00,33.26,33.0,1,-11.73
 11/10/2018 04:30:00,33.23,33.0,1,-11.97
 11/10/2018 04:45:00,33.17,33.0,1,-12.06
 11/10/2018 05:00:00,33.2,33.0,1,-12.06
 11/10/2018 05:15:00,33.11,33.0,1,-12.65
 11/10/2018 05:30:00,33.11,33.0,1,-12.73
 11/10/2018 05:45:00,33.06,33.0,1,-13.15
 11/10/2018 06:00:00,32.99,33.0,1,-13.4
 11/10/2018 06:15:00,32.92,33.0,1,-14.44
 11/10/2018 06:30:00,32.89,33.0,1,-15.51
 11/10/2018 06:45:00,32.63,33.0,1,-16.48
 11/10/2018 07:00:00,32.78,33.0,1,-17.92
 11/10/2018 07:15:00,32.7,33.0,1,-18.88
 11/10/2018 07:30:00,32.69,33.0,1,-19.6
 11/10/2018 07:45:00,32.7,33.0,1,-19.93
 11/10/2018 08:00:00,33.07,33.0,1,-19.93
 11/10/2018 08:15:00,33.04,33.0,1,-20.46
 11/10/2018 08:30:00,33.01,33.0,1,-20.6
 11/10/2018 08:45:00,32.99,33.0,1,-20.05
 11/10/2018 09:00:00,32.98,33.0,1,-19.46
 11/10/2018 09:15:00,32.92,33.0,1,-19.66
 11/10/2018 09:30:00,32.91,33.0,1,-19.0
 11/10/2018 09:45:00,32.99,33.0,1,-18.18
 11/10/2018 10:00:00,32.97,33.0,1,-18.42
 11/10/2018 10:15:00,33.01,33.0,1,-18.76
 11/10/2018 10:30:00,33.13,33.0,1,-18.28
 11/10/2018 10:45:00,33.1,33.0,1,-17.69
 11/10/2018 11:00:00,33.0,33.0,1,-18.64
 11/10/2018 11:15:00,32.92,33.0,1,-19.07
 11/10/2018 11:30:00,33.0,33.0,1,-19.43
 11/10/2018 11:45:00,33.05,33.0,1,-19.13
 11/10/2018 12:00:00,32.99,33.0,1,-18.96
 11/10/2018 12:15:00,33.01,33.0,1,-18.46
 11/10/2018 12:30:00,33.14,33.0,1,-16.35
 11/10/2018 12:45:00,33.12,33.0,1,-18.93
 11/10/2018 13:00:00,33.2,33.0,1,-18.66
 11/10/2018 13:15:00,33.38,33.0,1,-16.34
 11/10/2018 13:30:00,33.37,33.0,1,-16.92
 11/10/2018 13:45:00,32.97,33.0,1,-16.47
 11/10/2018 14:00:00,32.81,33.0,1,-18.0
 11/10/2018 14:15:00,32.77,33.0,1,-18.09
 11/10/2018 14:30:00,32.85,33.0,1,-17.22
 11/10/2018 14:45:00,32.89,33.0,1,-15.24
 11/10/2018 15:00:00,32.91,33.0,1,-13.72
 11/10/2018 15:15:00,32.93,33.0,1,-14.11
 11/10/2018 15:30:00,32.93,33.0,1,-15.45
 11/10/2018 15:45:00,32.92,33.0,1,-14.33
 11/10/2018 16:00:00,32.89,33.0,1,-16.2
 11/10/2018 16:15:00,32.85,33.0,1,-17.54
 11/10/2018 16:30:00,32.77,33.0,1,-18.64
 11/10/2018 16:45:00,32.71,33.0,1,-19.39
 11/10/2018 17:00:00,32.63,33.0,1,-19.74
 11/10/2018 17:15:00,32.69,33.0,1,-19.36
 11/10/2018 17:30:00,32.71,33.0,1,-18.26
 11/10/2018 17:45:00,32.73,33.0,1,-18.42
 11/10/2018 18:00:00,32.65,33.0,1,-19.05
 11/10/2018 18:15:00,32.59,33.0,1,-20.0
 11/10/2018 18:30:00,32.6,33.0,1,-20.55
 11/10/2018 18:45:00,32.59,33.0,1,-21.1
 11/10/2018 19:00:00,32.53,33.0,1,-21.18
 11/10/2018 19:15:00,32.5,33.0,1,-21.49
 11/10/2018 19:30:00,32.52,33.0,1,-21.1
 11/10/2018 19:45:00,32.58,33.0,1,-20.9
 11/10/2018 20:00:00,32.73,33.0,1,-20.43
 11/10/2018 20:15:00,32.8,33.0,1,-19.92
 11/10/2018 20:30:00,32.82,33.0,1,-19.29
 11/10/2018 20:45:00,32.76,33.0,1,-19.28
 11/10/2018 21:00:00,32.81,33.0,1,-18.91
 11/10/2018 21:15:00,33.01,33.0,1,-18.52
 11/10/2018 21:30:00,33.32,33.0,1,-17.84
 11/10/2018 21:45:00,33.32,33.0,1,-17.25
 11/10/2018 22:00:00,33.33,33.0,1,-17.25
 11/10/2018 22:15:00,33.32,33.0,1,-16.66
 11/10/2018 22:30:00,33.19,33.0,1,-16.06
 11/10/2018 22:45:00,32.98,33.0,1,-15.29
 11/10/2018 23:00:00,33.08,33.0,1,-14.9
 11/10/2018 23:15:00,32.86,33.0,1,-14.57
 11/10/2018 23:30:00,32.86,33.0,1,-13.91
 11/10/2018 23:45:00,32.87,33.0,1,-13.9
 12/10/2018 00:00:00,32.95,33.0,1,-13.71
 12/10/2018 00:15:00,32.85,33.0,1,-13.4
 12/10/2018 00:30:00,32.79,33.0,1,-12.96
 12/10/2018 00:45:00,32.78,33.0,1,-12.73
 12/10/2018 01:00:00,32.79,33.0,1,-12.73
 12/10/2018 01:15:00,32.77,33.0,1,-13.4
 12/10/2018 01:30:00,32.78,33.0,1,-13.4
 12/10/2018 01:45:00,32.81,33.0,1,-13.4
 12/10/2018 02:00:00,32.84,33.0,1,-13.4
 12/10/2018 02:15:00,32.84,33.0,1,-13.4
 12/10/2018 02:30:00,32.85,33.0,1,-13.4
 12/10/2018 02:45:00,32.89,33.0,1,-13.4
 12/10/2018 03:00:00,32.93,33.0,1,-13.04
 12/10/2018 03:15:00,32.96,33.0,1,-12.73
 12/10/2018 03:30:00,32.94,33.0,1,-12.73
 12/10/2018 03:45:00,32.92,33.0,1,-12.73
 12/10/2018 04:00:00,32.94,33.0,1,-12.73
 12/10/2018 04:15:00,32.92,33.0,1,-12.73
 12/10/2018 04:30:00,32.91,33.0,1,-12.73
 12/10/2018 04:45:00,32.9,33.0,1,-12.37
 12/10/2018 05:00:00,32.88,33.0,1,-12.09
 12/10/2018 05:15:00,32.82,33.0,1,-12.73
 12/10/2018 05:30:00,32.8,33.0,1,-13.3
 12/10/2018 05:45:00,32.7,33.0,1,-13.46
 12/10/2018 06:00:00,32.64,33.0,1,-14.23
 12/10/2018 06:15:00,32.74,33.0,1,-14.75
 12/10/2018 06:30:00,32.72,33.0,1,-15.3
 12/10/2018 06:45:00,32.59,33.0,1,-16.7
 12/10/2018 07:00:00,32.71,33.0,1,-17.94
 12/10/2018 07:15:00,32.6,33.0,1,-19.38
 12/10/2018 07:30:00,32.74,33.0,1,-20.47
 12/10/2018 07:45:00,32.89,33.0,1,-20.87
 12/10/2018 08:00:00,32.91,33.0,1,-21.27
 12/10/2018 08:15:00,32.89,33.0,1,-21.27
 12/10/2018 08:30:00,32.85,33.0,1,-21.27
 12/10/2018 08:45:00,32.93,33.0,1,-21.1
 12/10/2018 09:00:00,32.95,33.0,1,-20.77
 12/10/2018 09:15:00,32.93,33.0,1,-20.87
 12/10/2018 09:30:00,32.85,33.0,1,-21.44
 12/10/2018 09:45:00,32.85,33.0,1,-21.44
 12/10/2018 10:00:00,32.86,33.0,1,-21.0
 12/10/2018 10:15:00,32.96,33.0,1,-20.72
 12/10/2018 10:30:00,32.97,33.0,1,-20.27
 12/10/2018 10:45:00,32.98,33.0,1,-20.27
 12/10/2018 11:00:00,32.97,33.0,1,-20.27
 12/10/2018 11:15:00,32.96,33.0,1,-20.22
 12/10/2018 11:30:00,32.98,33.0,1,-19.84
 12/10/2018 11:45:00,32.95,33.0,1,-19.76
 12/10/2018 12:00:00,32.93,33.0,1,-20.32
 12/10/2018 12:15:00,32.94,33.0,1,-20.06
 12/10/2018 12:30:00,32.93,33.0,1,-19.53
 12/10/2018 12:45:00,32.94,33.0,1,-19.93
 12/10/2018 13:00:00,32.99,33.0,1,-20.19
 12/10/2018 13:15:00,33.12,33.0,1,-19.64
 12/10/2018 13:30:00,33.33,33.0,1,-17.89
 12/10/2018 13:45:00,33.31,33.0,1,-17.79
 12/10/2018 14:00:00,33.21,33.0,1,-17.47
 12/10/2018 14:15:00,32.92,33.0,1,-17.11
 12/10/2018 14:30:00,32.9,33.0,1,-17.76
 12/10/2018 14:45:00,32.96,33.0,1,-17.89
 12/10/2018 15:00:00,32.95,33.0,1,-18.4
 12/10/2018 15:15:00,33.0,33.0,1,-18.15
 12/10/2018 15:30:00,33.0,33.0,1,-18.11
 12/10/2018 15:45:00,32.98,33.0,1,-18.55
 12/10/2018 16:00:00,32.86,33.0,1,-19.25
 12/10/2018 16:15:00,32.82,33.0,1,-19.73
 12/10/2018 16:30:00,32.78,33.0,1,-20.27
 12/10/2018 16:45:00,32.73,33.0,1,-20.58
 12/10/2018 17:00:00,32.71,33.0,1,-20.39
 12/10/2018 17:15:00,32.71,33.0,1,-20.83
 12/10/2018 17:30:00,32.68,33.0,1,-20.96
 12/10/2018 17:45:00,32.61,33.0,1,-21.61
 12/10/2018 18:00:00,32.55,33.0,1,-21.48
 12/10/2018 18:15:00,32.82,33.0,1,-21.91
 12/10/2018 18:30:00,32.83,33.0,1,-21.94
 12/10/2018 18:45:00,32.85,33.0,1,-21.94
 12/10/2018 19:00:00,32.93,33.0,1,-21.6
 12/10/2018 19:15:00,32.94,33.0,1,-21.27
 12/10/2018 19:30:00,33.01,33.0,1,-21.03
 12/10/2018 19:45:00,33.04,33.0,1,-20.6
 12/10/2018 20:00:00,33.05,33.0,1,-20.25
 12/10/2018 20:15:00,33.11,33.0,1,-19.8
 12/10/2018 20:30:00,32.97,33.0,1,-18.53
 12/10/2018 20:45:00,32.77,33.0,1,-18.09
 12/10/2018 21:00:00,32.93,33.0,1,-17.52
 12/10/2018 21:15:00,33.01,33.0,1,-17.41
 12/10/2018 21:30:00,33.15,33.0,1,-16.92
 12/10/2018 21:45:00,33.27,33.0,1,-16.59
 12/10/2018 22:00:00,33.22,33.0,1,-16.25
 12/10/2018 22:15:00,33.23,33.0,1,-15.75
 12/10/2018 22:30:00,33.34,33.0,1,-15.58
 12/10/2018 22:45:00,33.34,33.0,1,-15.3
 12/10/2018 23:00:00,33.12,33.0,1,-14.78
 12/10/2018 23:15:00,33.09,33.0,1,-14.57
 12/10/2018 23:30:00,33.11,33.0,1,-14.07
 12/10/2018 23:45:00,33.1,33.0,1,-13.62
 13/10/2018 00:00:00,33.15,33.0,1,-13.4
 13/10/2018 00:15:00,33.05,33.0,1,-13.4
 13/10/2018 00:30:00,33.1,33.0,1,-13.4
 13/10/2018 00:45:00,33.13,33.0,1,-12.94
 13/10/2018 01:00:00,33.16,33.0,1,-12.73
 13/10/2018 01:15:00,33.14,33.0,1,-13.33
 13/10/2018 01:30:00,33.13,33.0,1,-13.4
 13/10/2018 01:45:00,33.13,33.0,1,-13.4
 13/10/2018 02:00:00,33.06,33.0,1,-13.4
 13/10/2018 02:15:00,32.96,33.0,1,-13.4
 13/10/2018 02:30:00,33.01,33.0,1,-12.83
 13/10/2018 02:45:00,33.01,33.0,1,-12.73
 13/10/2018 03:00:00,33.05,33.0,1,-12.73
 13/10/2018 03:15:00,33.08,33.0,1,-12.73
 13/10/2018 03:30:00,33.07,33.0,1,-12.73
 13/10/2018 03:45:00,33.11,33.0,1,-12.73
 13/10/2018 04:00:00,33.13,33.0,1,-12.73
 13/10/2018 04:15:00,33.11,33.0,1,-12.73
 13/10/2018 04:30:00,33.11,33.0,1,-12.83
 13/10/2018 04:45:00,33.1,33.0,1,-12.9
 13/10/2018 05:00:00,33.12,33.0,1,-12.9
 13/10/2018 05:15:00,33.1,33.0,1,-12.9
 13/10/2018 05:30:00,33.09,33.0,1,-12.9
 13/10/2018 05:45:00,33.04,33.0,1,-13.02
 13/10/2018 06:00:00,32.98,33.0,1,-13.57
 13/10/2018 06:15:00,32.86,33.0,1,-13.59
 13/10/2018 06:30:00,32.79,33.0,1,-14.25
 13/10/2018 06:45:00,32.69,33.0,1,-14.5
 13/10/2018 07:00:00,32.66,33.0,1,-14.98
 13/10/2018 07:15:00,32.55,33.0,1,-15.43
 13/10/2018 07:30:00,32.53,33.0,1,-16.27
 13/10/2018 07:45:00,32.89,33.0,1,-16.92
 13/10/2018 08:00:00,32.86,33.0,1,-17.03
 13/10/2018 08:15:00,32.8,33.0,1,-17.59
 13/10/2018 08:30:00,32.91,33.0,1,-17.59
 13/10/2018 08:45:00,32.97,33.0,1,-17.59
 13/10/2018 09:00:00,32.9,33.0,1,-17.59
 13/10/2018 09:15:00,32.89,33.0,1,-17.21
 13/10/2018 09:30:00,32.97,33.0,1,-17.09
 13/10/2018 09:45:00,32.95,33.0,1,-17.09
 13/10/2018 10:00:00,32.95,33.0,1,-17.09
 13/10/2018 10:15:00,32.94,33.0,1,-16.85
 13/10/2018 10:30:00,32.97,33.0,1,-16.42
 13/10/2018 10:45:00,32.99,33.0,1,-16.05
 13/10/2018 11:00:00,33.04,33.0,1,-15.56
 13/10/2018 11:15:00,33.09,33.0,1,-14.73
 13/10/2018 11:30:00,33.13,33.0,1,-13.9
 13/10/2018 11:45:00,33.12,33.0,1,-14.39
 13/10/2018 12:00:00,33.2,33.0,1,-13.53
 13/10/2018 12:15:00,33.22,33.0,1,-8.41
 13/10/2018 12:30:00,33.21,33.0,1,-7.44
 13/10/2018 12:45:00,33.22,33.0,1,-11.28
 13/10/2018 13:00:00,33.22,33.0,1,-11.65
 13/10/2018 13:15:00,33.23,33.0,1,-11.27
 13/10/2018 13:30:00,33.33,33.0,1,-11.63
 13/10/2018 13:45:00,33.34,33.0,1,-12.4
 13/10/2018 14:00:00,33.36,33.0,1,-13.71
 13/10/2018 14:15:00,33.35,33.0,1,-14.16
 13/10/2018 14:30:00,33.13,33.0,1,-15.34
 13/10/2018 14:45:00,33.12,33.0,1,-16.25
 13/10/2018 15:00:00,33.07,33.0,1,-16.25
 13/10/2018 15:15:00,33.14,33.0,1,-16.89
 13/10/2018 15:30:00,32.98,33.0,1,-16.31
 13/10/2018 15:45:00,32.93,33.0,1,-15.86
 13/10/2018 16:00:00,32.88,33.0,1,-15.58
 13/10/2018 16:15:00,32.81,33.0,1,-15.66
 13/10/2018 16:30:00,32.73,33.0,1,-16.74
 13/10/2018 16:45:00,32.61,33.0,1,-17.03
 13/10/2018 17:00:00,32.57,33.0,1,-17.81
 13/10/2018 17:15:00,32.8,33.0,1,-18.59
 13/10/2018 17:30:00,32.88,33.0,1,-18.59
 13/10/2018 17:45:00,32.88,33.0,1,-18.99
 13/10/2018 18:00:00,32.8,33.0,1,-19.09
 13/10/2018 18:15:00,32.68,33.0,1,-19.09
 13/10/2018 18:30:00,32.78,33.0,1,-19.09
 13/10/2018 18:45:00,32.78,33.0,1,-19.44
 13/10/2018 19:00:00,32.84,33.0,1,-19.76
 13/10/2018 19:15:00,32.92,33.0,1,-19.67
 13/10/2018 19:30:00,32.99,33.0,1,-19.04
 13/10/2018 19:45:00,33.1,33.0,1,-18.59
 13/10/2018 20:00:00,33.21,33.0,1,-18.13
 13/10/2018 20:15:00,33.26,33.0,1,-17.92
 13/10/2018 20:30:00,33.27,33.0,1,-17.4
 13/10/2018 20:45:00,33.36,33.0,1,-17.25
 13/10/2018 21:00:00,33.14,33.0,1,-16.77
 13/10/2018 21:15:00,32.87,33.0,1,-16.29
 13/10/2018 21:30:00,32.92,33.0,1,-15.75
 13/10/2018 21:45:00,32.93,33.0,1,-15.75
 13/10/2018 22:00:00,32.73,33.0,1,-15.33
 13/10/2018 22:15:00,32.77,33.0,1,-15.24
 13/10/2018 22:30:00,32.8,33.0,1,-14.7
 13/10/2018 22:45:00,32.95,33.0,1,-14.32
 13/10/2018 23:00:00,33.02,33.0,1,-13.9
 13/10/2018 23:15:00,33.03,33.0,1,-13.9
 13/10/2018 23:30:00,33.03,33.0,1,-13.78
 13/10/2018 23:45:00,33.15,33.0,1,-13.23
 14/10/2018 00:00:00,33.2,33.0,1,-13.23
 14/10/2018 00:15:00,33.1,33.0,1,-13.23
 14/10/2018 00:30:00,33.14,33.0,1,-12.8
 14/10/2018 00:45:00,33.11,33.0,1,-12.56
 14/10/2018 01:00:00,33.12,33.0,1,-12.56
 14/10/2018 01:15:00,33.07,33.0,1,-13.12
 14/10/2018 01:30:00,33.1,33.0,1,-13.23
 14/10/2018 01:45:00,33.09,33.0,1,-13.23
 14/10/2018 02:00:00,33.16,33.0,1,-12.76
 14/10/2018 02:15:00,33.16,33.0,1,-13.04
 14/10/2018 02:30:00,33.23,33.0,1,-12.73
 14/10/2018 02:45:00,33.21,33.0,1,-12.73
 14/10/2018 03:00:00,33.22,33.0,1,-12.37
 14/10/2018 03:15:00,33.26,33.0,1,-12.0
 14/10/2018 03:30:00,33.3,33.0,1,-11.56
 14/10/2018 03:45:00,33.32,33.0,1,-11.56
 14/10/2018 04:00:00,33.2,33.0,1,-11.56
 14/10/2018 04:15:00,33.23,33.0,1,-11.56
 14/10/2018 04:30:00,33.23,33.0,1,-11.56
 14/10/2018 04:45:00,33.25,33.0,1,-10.95
 14/10/2018 05:00:00,33.22,33.0,1,-10.97
 14/10/2018 05:15:00,33.17,33.0,1,-11.56
 14/10/2018 05:30:00,33.19,33.0,1,-11.56
 14/10/2018 05:45:00,33.13,33.0,1,-11.56
 14/10/2018 06:00:00,33.11,33.0,1,-11.56
 14/10/2018 06:15:00,33.01,33.0,1,-11.8
 14/10/2018 06:30:00,32.96,33.0,1,-12.23
 14/10/2018 06:45:00,32.86,33.0,1,-12.54
 14/10/2018 07:00:00,32.73,33.0,1,-12.9
 14/10/2018 07:15:00,32.67,33.0,1,-12.9
 14/10/2018 07:30:00,32.67,33.0,1,-12.93
 14/10/2018 07:45:00,32.56,33.0,1,-13.57
 14/10/2018 08:00:00,32.48,33.0,1,-14.23
 14/10/2018 08:15:00,32.51,33.0,1,-14.29
 14/10/2018 08:30:00,32.78,33.0,1,-15.41
 14/10/2018 08:45:00,32.89,33.0,1,-15.41
 14/10/2018 09:00:00,32.84,33.0,1,-15.41
 14/10/2018 09:15:00,32.89,33.0,1,-15.84
 14/10/2018 09:30:00,32.92,33.0,1,-16.24
 14/10/2018 09:45:00,32.89,33.0,1,-16.58
 14/10/2018 10:00:00,32.91,33.0,1,-16.58
 14/10/2018 10:15:00,33.01,33.0,1,-16.58
 14/10/2018 10:30:00,33.13,33.0,1,-16.58
 14/10/2018 10:45:00,33.1,33.0,1,-16.84
 14/10/2018 11:00:00,33.07,33.0,1,-17.25
 14/10/2018 11:15:00,32.99,33.0,1,-17.25
 14/10/2018 11:30:00,32.99,33.0,1,-16.81
 14/10/2018 11:45:00,32.98,33.0,1,-16.75
 14/10/2018 12:00:00,33.02,33.0,1,-16.53
 14/10/2018 12:15:00,33.02,33.0,1,-15.66
 14/10/2018 12:30:00,33.02,33.0,1,-15.92
 14/10/2018 12:45:00,32.98,33.0,1,-15.1
 14/10/2018 13:00:00,33.06,33.0,1,-14.74
 14/10/2018 13:15:00,33.1,33.0,1,-14.74
 14/10/2018 13:30:00,33.11,33.0,1,-14.6
 14/10/2018 13:45:00,33.21,33.0,1,-13.14
 14/10/2018 14:00:00,33.27,33.0,1,-11.39
 14/10/2018 14:15:00,33.32,33.0,1,-9.11
 14/10/2018 14:30:00,33.33,33.0,1,-11.56
 14/10/2018 14:45:00,33.31,33.0,1,-12.94
 14/10/2018 15:00:00,33.3,33.0,1,-13.37
 14/10/2018 15:15:00,33.29,33.0,1,-13.9
 14/10/2018 15:30:00,33.35,33.0,1,-13.34
 14/10/2018 15:45:00,33.27,33.0,1,-14.87
 14/10/2018 16:00:00,33.25,33.0,1,-15.44
 14/10/2018 16:15:00,33.24,33.0,1,-15.91
 14/10/2018 16:30:00,33.18,33.0,1,-15.91
 14/10/2018 16:45:00,33.15,33.0,1,-15.86
 14/10/2018 17:00:00,33.02,33.0,1,-16.7
 14/10/2018 17:15:00,32.92,33.0,1,-17.58
 14/10/2018 17:30:00,32.9,33.0,1,-17.59
 14/10/2018 17:45:00,32.87,33.0,1,-18.17
 14/10/2018 18:00:00,32.83,33.0,1,-18.26
 14/10/2018 18:15:00,32.76,33.0,1,-18.42
 14/10/2018 18:30:00,32.77,33.0,1,-18.76
 14/10/2018 18:45:00,32.69,33.0,1,-19.1
 14/10/2018 19:00:00,32.69,33.0,1,-19.26
 14/10/2018 19:15:00,32.66,33.0,1,-19.26
 14/10/2018 19:30:00,32.74,33.0,1,-19.09
 14/10/2018 19:45:00,32.9,33.0,1,-18.6
 14/10/2018 20:00:00,32.98,33.0,1,-18.09
 14/10/2018 20:15:00,32.98,33.0,1,-18.09
 14/10/2018 20:30:00,33.04,33.0,1,-17.58
 14/10/2018 20:45:00,33.07,33.0,1,-17.42
 14/10/2018 21:00:00,33.19,33.0,1,-17.01
 14/10/2018 21:15:00,33.12,33.0,1,-16.36
 14/10/2018 21:30:00,33.16,33.0,1,-16.08
 14/10/2018 21:45:00,33.07,33.0,1,-16.08
 14/10/2018 22:00:00,33.15,33.0,1,-15.66
 14/10/2018 22:15:00,33.19,33.0,1,-15.41
 14/10/2018 22:30:00,33.29,33.0,1,-15.1
 14/10/2018 22:45:00,33.34,33.0,1,-14.33
 14/10/2018 23:00:00,33.24,33.0,1,-14.1
 14/10/2018 23:15:00,32.72,33.0,1,-13.4
 14/10/2018 23:30:00,32.94,33.0,1,-13.4
 14/10/2018 23:45:00,33.02,33.0,1,-13.4
 15/10/2018 00:00:00,33.08,33.0,1,-13.09
 15/10/2018 00:00:00,33.08,33.0,1,-13.09
 15/10/2018 00:15:00,33.07,33.0,1,-12.9
 15/10/2018 00:30:00,33.1,33.0,1,-12.9
 15/10/2018 00:45:00,33.06,33.0,1,-12.9
 15/10/2018 01:00:00,33.12,33.0,1,-12.9
 15/10/2018 01:15:00,33.08,33.0,1,-13.3
 15/10/2018 01:30:00,33.1,33.0,1,-13.4
 15/10/2018 01:45:00,33.11,33.0,1,-13.4
 15/10/2018 02:00:00,33.14,33.0,1,-13.4
 15/10/2018 02:15:00,33.12,33.0,1,-13.4
 15/10/2018 02:30:00,33.14,33.0,1,-13.4
 15/10/2018 02:45:00,33.16,33.0,1,-13.4
 15/10/2018 03:00:00,33.21,33.0,1,-13.4
 15/10/2018 03:15:00,33.21,33.0,1,-13.4
 15/10/2018 03:30:00,33.19,33.0,1,-13.4
 15/10/2018 03:45:00,33.23,33.0,1,-13.4
 15/10/2018 04:00:00,33.27,33.0,1,-12.98
 15/10/2018 04:15:00,33.24,33.0,1,-12.73
 15/10/2018 04:30:00,33.23,33.0,1,-12.73
 15/10/2018 04:45:00,33.22,33.0,1,-12.73
 15/10/2018 05:00:00,33.2,33.0,1,-12.73
 15/10/2018 05:15:00,33.17,33.0,1,-12.77
 15/10/2018 05:30:00,33.15,33.0,1,-13.4
 15/10/2018 05:45:00,33.1,33.0,1,-13.4
 15/10/2018 06:00:00,33.01,33.0,1,-13.85
 15/10/2018 06:15:00,32.84,33.0,1,-15.12
 15/10/2018 06:30:00,32.76,33.0,1,-15.89
 15/10/2018 06:45:00,32.74,33.0,1,-17.24
 15/10/2018 07:00:00,32.62,33.0,1,-18.04
 15/10/2018 07:15:00,32.72,33.0,1,-19.48
 15/10/2018 07:30:00,32.72,33.0,1,-20.59
 15/10/2018 07:45:00,32.88,33.0,1,-20.39
 15/10/2018 08:00:00,33.01,33.0,1,-21.1
 15/10/2018 08:15:00,32.94,33.0,1,-21.1
 15/10/2018 08:30:00,32.92,33.0,1,-21.1
 15/10/2018 08:45:00,32.92,33.0,1,-20.78
 15/10/2018 09:00:00,32.86,33.0,1,-20.6
 15/10/2018 09:15:00,32.87,33.0,1,-20.54
 15/10/2018 09:30:00,32.82,33.0,1,-20.42
 15/10/2018 09:45:00,32.78,33.0,1,-20.1
 15/10/2018 10:00:00,32.82,33.0,1,-20.1
 15/10/2018 10:15:00,32.89,33.0,1,-19.74
 15/10/2018 10:30:00,32.89,33.0,1,-18.93
 15/10/2018 10:45:00,32.91,33.0,1,-19.07
 15/10/2018 11:00:00,32.93,33.0,1,-19.6
 15/10/2018 11:15:00,32.92,32.98,2,-19.6
 15/10/2018 11:30:00,32.93,32.97,2,-19.6
 15/10/2018 11:45:00,32.98,32.97,2,-19.24
 15/10/2018 12:00:00,33.12,32.97,2,-18.59
 15/10/2018 12:15:00,33.13,32.85,2,-17.83
 15/10/2018 12:30:00,33.13,32.83,1,-17.73
 15/10/2018 12:45:00,33.15,33.0,1,-17.24
 15/10/2018 13:00:00,33.16,33.0,1,-17.47
 15/10/2018 13:15:00,33.3,33.0,1,-16.98
 15/10/2018 13:30:00,33.19,33.0,1,-15.82
 15/10/2018 13:45:00,33.08,33.0,1,-15.76
 15/10/2018 14:00:00,33.01,33.0,1,-16.36
 15/10/2018 14:15:00,33.02,33.0,1,-17.73
 15/10/2018 14:30:00,33.01,33.0,1,-18.57
 15/10/2018 14:45:00,33.04,33.0,1,-18.76
 15/10/2018 15:00:00,33.06,33.0,1,-19.03
 15/10/2018 15:15:00,33.05,33.0,1,-19.26
 15/10/2018 15:30:00,33.03,33.0,1,-19.26
 15/10/2018 15:45:00,32.95,33.0,1,-19.56
 15/10/2018 16:00:00,32.85,33.0,1,-20.26
 15/10/2018 16:15:00,32.78,33.0,1,-21.1
 15/10/2018 16:30:00,32.78,33.0,1,-21.74
 15/10/2018 16:45:00,32.75,33.0,1,-22.08
 15/10/2018 17:00:00,32.71,33.0,1,-22.28
 15/10/2018 17:15:00,32.76,33.0,1,-22.28
 15/10/2018 17:30:00,32.88,33.0,1,-22.28
 15/10/2018 17:45:00,32.88,33.0,1,-22.49
 15/10/2018 18:00:00,32.86,33.0,1,-22.95
 15/10/2018 18:15:00,32.85,33.0,1,-22.95
 15/10/2018 18:30:00,32.76,33.0,1,-22.95
 15/10/2018 18:45:00,32.81,33.0,1,-23.29
 15/10/2018 19:00:00,32.87,33.0,1,-23.58
 15/10/2018 19:15:00,32.85,33.0,1,-22.91
 15/10/2018 19:30:00,32.98,33.0,1,-22.35
 15/10/2018 19:45:00,33.01,33.0,1,-21.94
 15/10/2018 20:00:00,33.18,33.0,1,-21.35
 15/10/2018 20:15:00,33.2,33.0,1,-20.73
 15/10/2018 20:30:00,33.29,33.0,1,-20.1
 15/10/2018 20:45:00,33.14,33.0,1,-20.1
 15/10/2018 21:00:00,33.09,33.0,1,-19.83
 15/10/2018 21:15:00,33.03,33.0,1,-19.04
 15/10/2018 21:30:00,33.1,33.0,1,-18.48
 15/10/2018 21:45:00,33.03,33.0,1,-17.73
 15/10/2018 22:00:00,33.11,33.0,1,-17.41
 15/10/2018 22:15:00,33.2,33.0,1,-16.71
 15/10/2018 22:30:00,33.2,33.0,1,-16.19
 15/10/2018 22:45:00,33.22,33.0,1,-15.67
 15/10/2018 23:00:00,33.19,33.0,1,-15.01
 15/10/2018 23:15:00,33.2,33.0,1,-14.57
 15/10/2018 23:30:00,33.27,33.0,1,-14.57
 15/10/2018 23:45:00,33.33,33.0,1,-14.57
 16/10/2018 00:00:00,33.04,33.0,1,-14.42
 16/10/2018 00:15:00,33.02,33.0,1,-13.9
 16/10/2018 00:30:00,33.09,33.0,1,-13.9
 16/10/2018 00:45:00,33.09,33.0,1,-13.9
 16/10/2018 01:00:00,33.09,33.0,1,-13.9
 16/10/2018 01:15:00,32.97,33.0,1,-14.35
 16/10/2018 01:30:00,32.97,33.0,1,-14.41
 16/10/2018 01:45:00,32.91,33.0,1,-14.41
 16/10/2018 02:00:00,32.96,33.0,1,-14.41
 16/10/2018 02:15:00,32.95,33.0,1,-14.41
 16/10/2018 02:30:00,32.99,33.0,1,-14.41
 16/10/2018 02:45:00,33.01,33.0,1,-14.41
 16/10/2018 03:00:00,33.09,33.0,1,-14.41
 16/10/2018 03:15:00,33.14,33.0,1,-14.2
 16/10/2018 03:30:00,33.17,33.0,1,-13.9
 16/10/2018 03:45:00,33.15,33.0,1,-13.9
 16/10/2018 04:00:00,33.0,33.0,1,-13.37
 16/10/2018 04:15:00,32.88,33.0,1,-13.07
 16/10/2018 04:30:00,32.91,33.0,1,-13.07
 16/10/2018 04:45:00,32.92,33.0,1,-13.07
 16/10/2018 05:00:00,32.93,33.0,1,-13.07
 16/10/2018 05:15:00,32.79,33.0,1,-13.45
 16/10/2018 05:30:00,32.76,33.0,1,-13.74
 16/10/2018 05:45:00,32.73,33.0,1,-13.74
 16/10/2018 06:00:00,32.79,33.0,1,-14.35
 16/10/2018 06:15:00,32.7,33.0,1,-15.34
 16/10/2018 06:30:00,32.88,33.0,1,-16.46
 16/10/2018 06:45:00,32.87,33.0,1,-17.72
 16/10/2018 07:00:00,32.71,33.0,1,-18.94
 16/10/2018 07:15:00,32.66,33.0,1,-19.93
 16/10/2018 07:30:00,33.06,33.0,1,-20.77
 16/10/2018 07:45:00,32.98,33.0,1,-20.94
 16/10/2018 08:00:00,32.93,33.0,1,-21.44
 16/10/2018 08:15:00,32.95,33.0,1,-21.44
 16/10/2018 08:30:00,33.06,33.0,1,-21.44
 16/10/2018 08:45:00,33.09,33.0,1,-21.28
 16/10/2018 09:00:00,33.16,33.0,1,-20.29
 16/10/2018 09:15:00,33.19,33.0,1,-19.26
 16/10/2018 09:30:00,33.2,33.0,1,-19.26
 16/10/2018 09:45:00,33.21,33.0,1,-19.19
 16/10/2018 10:00:00,33.21,33.0,1,-18.77
 16/10/2018 10:15:00,33.21,33.0,1,-18.8
 16/10/2018 10:30:00,33.27,33.0,1,-19.08
 16/10/2018 10:45:00,33.31,33.0,1,-18.29
 16/10/2018 11:00:00,33.3,33.0,1,-17.65
 16/10/2018 11:15:00,33.29,33.0,1,-17.35
 16/10/2018 11:30:00,33.31,33.0,1,-17.79
 16/10/2018 11:45:00,33.29,33.0,1,-17.25
 16/10/2018 12:00:00,33.36,33.0,1,-16.29
 16/10/2018 12:15:00,32.96,33.0,1,-14.47
 16/10/2018 12:30:00,32.95,33.0,1,-13.73
 16/10/2018 12:45:00,32.92,33.0,1,-15.91
 16/10/2018 13:00:00,33.04,33.0,1,-13.77
 16/10/2018 13:15:00,33.05,33.0,1,-12.5
 16/10/2018 13:30:00,33.04,33.0,1,-13.61
 16/10/2018 13:45:00,33.01,33.0,1,-15.03
 16/10/2018 14:00:00,32.93,33.0,1,-17.18
 16/10/2018 14:15:00,32.88,33.0,1,-18.0
 16/10/2018 14:30:00,32.77,33.0,1,-18.42
 16/10/2018 14:45:00,32.68,33.0,1,-18.76
 16/10/2018 15:00:00,32.72,33.0,1,-18.82
 16/10/2018 15:15:00,32.82,33.0,1,-18.93
 16/10/2018 15:30:00,32.79,33.0,1,-18.54
 16/10/2018 15:45:00,32.74,33.0,1,-18.42
 16/10/2018 16:00:00,32.66,33.0,1,-18.61
 16/10/2018 16:15:00,32.68,33.0,1,-19.09
 16/10/2018 16:30:00,32.68,33.0,1,-19.42
 16/10/2018 16:45:00,32.61,33.0,1,-20.25
 16/10/2018 17:00:00,32.56,33.0,1,-20.43
 16/10/2018 17:15:00,32.56,33.0,1,-20.99
 16/10/2018 17:30:00,32.65,33.0,1,-21.53
 16/10/2018 17:45:00,32.74,33.0,1,-21.77
 16/10/2018 18:00:00,32.75,33.0,1,-21.32
 16/10/2018 18:15:00,32.71,33.0,1,-21.91
 16/10/2018 18:30:00,32.81,33.0,1,-21.97
 16/10/2018 18:45:00,32.9,33.0,1,-22.61
 16/10/2018 19:00:00,32.89,33.0,1,-22.61
 16/10/2018 19:15:00,32.97,33.0,1,-22.61
 16/10/2018 19:30:00,33.05,33.0,1,-21.95
 16/10/2018 19:45:00,33.02,33.0,1,-21.58
 16/10/2018 20:00:00,33.19,33.0,1,-20.7
 16/10/2018 20:15:00,33.25,33.0,1,-20.32
 16/10/2018 20:30:00,33.31,33.0,1,-19.6
 16/10/2018 20:45:00,33.12,33.0,1,-19.6
 16/10/2018 21:00:00,33.06,33.0,1,-18.79
 16/10/2018 21:15:00,32.95,33.0,1,-18.26
 16/10/2018 21:30:00,33.12,33.0,1,-18.26
 16/10/2018 21:45:00,33.19,33.0,1,-17.89
 16/10/2018 22:00:00,33.3,33.0,1,-17.37
 16/10/2018 22:15:00,33.24,33.0,1,-16.82
 16/10/2018 22:30:00,33.25,33.0,1,-16.53
 16/10/2018 22:45:00,33.31,33.0,1,-15.74
 16/10/2018 23:00:00,33.31,33.0,1,-14.9
 16/10/2018 23:15:00,33.15,33.0,1,-14.74
 16/10/2018 23:30:00,32.93,33.0,1,-14.74
 16/10/2018 23:45:00,32.84,33.0,1,-14.59
 17/10/2018 00:00:00,32.92,33.0,1,-14.24
 17/10/2018 00:15:00,32.95,33.0,1,-14.24
 17/10/2018 00:30:00,32.97,33.0,1,-13.76
 17/10/2018 00:45:00,32.99,33.0,1,-13.57
 17/10/2018 01:00:00,33.0,33.0,1,-13.57
 17/10/2018 01:15:00,32.88,33.0,1,-14.23
 17/10/2018 01:30:00,32.9,33.0,1,-14.24
 17/10/2018 01:45:00,32.88,33.0,1,-14.24
 17/10/2018 02:00:00,32.93,33.0,1,-14.38
 17/10/2018 02:15:00,32.95,33.0,1,-14.74
 17/10/2018 02:30:00,32.96,33.0,1,-14.57
 17/10/2018 02:45:00,33.04,33.0,1,-14.24
 17/10/2018 03:00:00,33.1,33.0,1,-14.24
 17/10/2018 03:15:00,33.14,33.0,1,-13.75
 17/10/2018 03:30:00,33.08,33.0,1,-13.57
 17/10/2018 03:45:00,33.08,33.0,1,-13.57
 17/10/2018 04:00:00,33.08,33.0,1,-13.57
 17/10/2018 04:15:00,33.07,33.0,1,-13.57
 17/10/2018 04:30:00,33.05,33.0,1,-13.57
 17/10/2018 04:45:00,33.03,33.0,1,-13.57
 17/10/2018 05:00:00,33.06,33.0,1,-13.57
 17/10/2018 05:15:00,32.98,33.0,1,-13.57
 17/10/2018 05:30:00,32.93,33.0,1,-13.96
 17/10/2018 05:45:00,32.89,33.0,1,-14.51
 17/10/2018 06:00:00,32.83,33.0,1,-14.74
 17/10/2018 06:15:00,32.96,33.0,1,-15.3
 17/10/2018 06:30:00,32.99,33.0,1,-15.99
 17/10/2018 06:45:00,33.0,33.0,1,-17.05
 17/10/2018 07:00:00,33.05,33.0,1,-17.87
 17/10/2018 07:15:00,32.78,33.0,1,-18.96
 17/10/2018 07:30:00,32.57,33.0,1,-19.76
 17/10/2018 07:45:00,32.87,33.0,1,-20.49
 17/10/2018 08:00:00,32.9,33.0,1,-20.54
 17/10/2018 08:15:00,32.89,33.0,1,-20.6
 17/10/2018 08:30:00,33.04,33.0,1,-20.52
 17/10/2018 08:45:00,33.15,33.0,1,-20.1
 17/10/2018 09:00:00,33.13,33.0,1,-19.98
 17/10/2018 09:15:00,33.17,33.0,1,-19.6
 17/10/2018 09:30:00,33.14,33.0,1,-19.12
 17/10/2018 09:45:00,33.17,33.0,1,-18.68
 17/10/2018 10:00:00,33.21,33.0,1,-18.01
 17/10/2018 10:15:00,33.28,33.0,1,-17.48
 17/10/2018 10:30:00,33.28,33.0,1,-16.19
 17/10/2018 10:45:00,33.32,33.0,1,-15.25
 17/10/2018 11:00:00,33.3,33.0,1,-14.97
 17/10/2018 11:15:00,33.2,33.0,1,-16.45
 17/10/2018 11:30:00,33.21,33.0,1,-16.73
 17/10/2018 11:45:00,33.17,33.0,1,-17.78
 17/10/2018 12:00:00,33.2,33.0,1,-17.92
 17/10/2018 12:15:00,33.19,33.0,1,-17.92
 17/10/2018 12:30:00,33.21,33.0,1,-17.33
 17/10/2018 12:45:00,33.24,33.0,1,-16.89
 17/10/2018 13:00:00,33.29,33.0,1,-16.5
 17/10/2018 13:15:00,33.22,33.0,1,-16.11
 17/10/2018 13:30:00,32.87,33.0,1,-15.71
 17/10/2018 13:45:00,32.76,33.0,1,-15.41
 17/10/2018 14:00:00,32.77,33.0,1,-15.79
 17/10/2018 14:15:00,32.75,33.0,1,-16.24
 17/10/2018 14:30:00,32.79,33.0,1,-16.31
 17/10/2018 14:45:00,32.84,33.0,1,-16.18
 17/10/2018 15:00:00,32.87,33.0,1,-15.83
 17/10/2018 15:15:00,32.85,33.0,1,-16.31
 17/10/2018 15:30:00,32.84,33.0,1,-16.56
 17/10/2018 15:45:00,32.76,33.0,1,-17.11
 17/10/2018 16:00:00,32.69,33.0,1,-17.76
 17/10/2018 16:15:00,32.65,33.0,1,-18.4
 17/10/2018 16:30:00,32.59,33.0,1,-19.49
 17/10/2018 16:45:00,32.57,33.0,1,-20.68
 17/10/2018 17:00:00,32.9,33.0,1,-21.27
 17/10/2018 17:15:00,33.05,33.0,1,-21.27
 17/10/2018 17:30:00,33.12,33.0,1,-21.27
 17/10/2018 17:45:00,33.13,33.0,1,-21.27
 17/10/2018 18:00:00,33.1,33.0,1,-21.27
 17/10/2018 18:15:00,33.12,33.0,1,-21.85
 17/10/2018 18:30:00,33.12,33.0,1,-21.94
 17/10/2018 18:45:00,33.2,33.0,1,-22.39
 17/10/2018 19:00:00,33.3,33.0,1,-22.61
 17/10/2018 19:15:00,33.32,33.0,1,-22.36
 17/10/2018 19:30:00,33.24,33.0,1,-21.9
 17/10/2018 19:45:00,33.15,33.0,1,-21.47
 17/10/2018 20:00:00,33.1,33.0,1,-20.94
 17/10/2018 20:15:00,32.91,33.0,1,-20.27
 17/10/2018 20:30:00,32.9,33.0,1,-19.87
 17/10/2018 20:45:00,32.96,33.0,1,-19.6
 17/10/2018 21:00:00,32.99,33.0,1,-19.15
 17/10/2018 21:15:00,33.05,33.0,1,-18.6
 17/10/2018 21:30:00,33.09,33.0,1,-18.31
 17/10/2018 21:45:00,33.22,33.0,1,-17.22
 17/10/2018 22:00:00,33.32,33.0,1,-17.09
 17/10/2018 22:15:00,33.16,33.0,1,-16.29
 17/10/2018 22:30:00,32.94,33.0,1,-15.79
 17/10/2018 22:45:00,32.88,33.0,1,-15.23
 17/10/2018 23:00:00,33.06,33.0,1,-14.57
 17/10/2018 23:15:00,33.16,33.0,1,-14.57
 17/10/2018 23:30:00,33.2,33.0,1,-14.13
 17/10/2018 23:45:00,32.93,33.0,1,-13.8
 18/10/2018 00:00:00,32.72,33.0,1,-13.4
 18/10/2018 00:15:00,32.72,33.0,1,-13.4
 18/10/2018 00:30:00,32.77,33.0,1,-13.4
 18/10/2018 00:45:00,32.83,33.0,1,-13.4
 18/10/2018 01:00:00,32.79,33.0,1,-13.25
 18/10/2018 01:15:00,32.68,33.0,1,-13.36
 18/10/2018 01:30:00,32.7,33.0,1,-13.57
 18/10/2018 01:45:00,32.67,33.0,1,-14.07
 18/10/2018 02:00:00,32.72,33.0,1,-14.07
 18/10/2018 02:15:00,32.74,33.0,1,-14.07
 18/10/2018 02:30:00,32.78,33.0,1,-14.07
 18/10/2018 02:45:00,32.78,33.0,1,-14.07
 18/10/2018 03:00:00,32.79,33.0,1,-13.65
 18/10/2018 03:15:00,32.85,33.0,1,-13.4
 18/10/2018 03:30:00,32.86,33.0,1,-13.4
 18/10/2018 03:45:00,32.83,33.0,1,-13.36
 18/10/2018 04:00:00,32.84,33.0,1,-12.9
 18/10/2018 04:15:00,32.85,33.0,1,-12.9
 18/10/2018 04:30:00,32.87,33.0,1,-12.9
 18/10/2018 04:45:00,32.83,33.0,1,-12.9
 18/10/2018 05:00:00,32.85,33.0,1,-12.9
 18/10/2018 05:15:00,32.83,33.0,1,-13.23
 18/10/2018 05:30:00,32.84,33.0,1,-13.57
 18/10/2018 05:45:00,32.76,33.0,1,-13.72
 18/10/2018 06:00:00,32.67,33.0,1,-14.11
 18/10/2018 06:15:00,32.75,33.0,1,-15.66
 18/10/2018 06:30:00,32.87,33.0,1,-16.35
 18/10/2018 06:45:00,32.8,33.0,1,-17.66
 18/10/2018 07:00:00,33.03,33.0,1,-18.73
 18/10/2018 07:15:00,32.73,33.0,1,-19.53
 18/10/2018 07:30:00,32.8,33.0,1,-20.43
 18/10/2018 07:45:00,32.8,33.0,1,-21.1
 18/10/2018 08:00:00,32.95,33.0,1,-20.78
 18/10/2018 08:15:00,32.95,33.0,1,-20.43
 18/10/2018 08:30:00,33.01,33.0,1,-20.02
 18/10/2018 08:45:00,33.07,33.0,1,-19.11
 18/10/2018 09:00:00,33.04,33.0,1,-18.76
 18/10/2018 09:15:00,33.0,33.0,1,-18.69
 18/10/2018 09:30:00,33.17,33.0,1,-17.7
 18/10/2018 09:45:00,33.19,33.0,1,-15.73
 18/10/2018 10:00:00,33.27,33.0,1,-14.1
 18/10/2018 10:15:00,33.27,33.0,1,-11.81
 18/10/2018 10:30:00,33.04,33.0,1,-10.57
 18/10/2018 10:45:00,33.08,33.05,2,-9.74
 18/10/2018 11:00:00,33.1,33.17,2,-9.14
 18/10/2018 11:15:00,32.79,32.76,2,-7.67
 18/10/2018 11:30:00,32.32,32.31,2,-7.2
 18/10/2018 11:45:00,32.35,32.35,2,-6.87
 18/10/2018 12:00:00,32.41,32.24,1,-6.65
 18/10/2018 12:15:00,32.79,33.0,1,-6.46
 18/10/2018 12:30:00,32.78,33.0,1,-6.12
 18/10/2018 12:45:00,32.85,33.0,1,-6.16
 18/10/2018 13:00:00,32.93,32.74,2,-5.48
 18/10/2018 13:15:00,32.41,32.28,2,-5.11
 18/10/2018 13:30:00,32.23,32.08,2,-5.29
 18/10/2018 13:45:00,31.92,32.13,2,-5.13
 18/10/2018 14:00:00,31.97,32.18,1,-5.41
 18/10/2018 14:15:00,32.97,33.0,1,-6.0
 18/10/2018 14:30:00,32.96,33.0,1,-6.26
 18/10/2018 14:45:00,33.01,33.0,1,-6.53
 18/10/2018 15:00:00,32.97,33.0,1,-7.54
 18/10/2018 15:15:00,32.99,33.0,1,-7.34
 18/10/2018 15:30:00,32.98,33.0,1,-8.12
 18/10/2018 15:45:00,32.97,33.0,1,-9.02
 18/10/2018 16:00:00,32.9,33.0,1,-10.02
 18/10/2018 16:15:00,32.86,33.0,1,-11.25
 18/10/2018 16:30:00,32.84,33.0,1,-13.57
 18/10/2018 16:45:00,32.76,33.0,1,-15.16
 18/10/2018 17:00:00,32.68,33.0,1,-15.73
 18/10/2018 17:15:00,32.6,33.0,1,-17.0
 18/10/2018 17:30:00,32.89,33.0,1,-19.04
 18/10/2018 17:45:00,32.96,33.0,1,-19.87
 18/10/2018 18:00:00,32.91,33.0,1,-20.25
 18/10/2018 18:15:00,32.86,33.0,1,-21.24
 18/10/2018 18:30:00,32.82,33.0,1,-21.88
 18/10/2018 18:45:00,32.8,33.0,1,-22.4
 18/10/2018 19:00:00,32.8,33.0,1,-22.61
 18/10/2018 19:15:00,32.79,33.0,1,-22.56
 18/10/2018 19:30:00,32.92,33.0,1,-21.74
 18/10/2018 19:45:00,33.02,33.0,1,-21.44
 18/10/2018 20:00:00,33.01,33.0,1,-21.11
 18/10/2018 20:15:00,33.08,33.0,1,-20.38
 18/10/2018 20:30:00,33.17,33.0,1,-20.1
 18/10/2018 20:45:00,33.07,33.0,1,-19.64
 18/10/2018 21:00:00,33.16,33.0,1,-19.6
 18/10/2018 21:15:00,33.07,33.0,1,-18.67
 18/10/2018 21:30:00,33.02,33.0,1,-17.98
 18/10/2018 21:45:00,33.07,33.0,1,-17.58
 18/10/2018 22:00:00,33.29,33.0,1,-17.03
 18/10/2018 22:15:00,33.38,33.0,1,-16.42
 18/10/2018 22:30:00,33.17,33.0,1,-16.16
 18/10/2018 22:45:00,33.05,33.0,1,-15.16
 18/10/2018 23:00:00,32.77,33.0,1,-14.42
 18/10/2018 23:15:00,32.61,33.0,1,-14.41
 18/10/2018 23:30:00,32.69,33.0,1,-14.2
 18/10/2018 23:45:00,32.8,33.0,1,-13.9
 19/10/2018 00:00:00,32.84,33.0,1,-13.9
 19/10/2018 00:15:00,32.89,33.0,1,-13.87
 19/10/2018 00:30:00,33.0,33.0,1,-13.4
 19/10/2018 00:45:00,33.01,33.0,1,-13.0
 19/10/2018 01:00:00,33.07,33.0,1,-12.73
 19/10/2018 01:15:00,33.0,33.0,1,-13.36
 19/10/2018 01:30:00,32.96,33.0,1,-13.7
 19/10/2018 01:45:00,32.94,33.0,1,-14.07
 19/10/2018 02:00:00,32.96,33.0,1,-14.07
 19/10/2018 02:15:00,32.95,33.0,1,-14.07
 19/10/2018 02:30:00,32.99,33.0,1,-14.07
 19/10/2018 02:45:00,33.06,33.0,1,-13.92
 19/10/2018 03:00:00,33.16,33.0,1,-13.4
 19/10/2018 03:15:00,32.95,33.0,1,-13.4
 19/10/2018 03:30:00,32.84,33.0,1,-13.03
 19/10/2018 03:45:00,32.8,33.0,1,-13.07
 19/10/2018 04:00:00,32.83,33.0,1,-13.21
 19/10/2018 04:15:00,32.86,33.0,1,-12.56
 19/10/2018 04:30:00,32.88,33.0,1,-12.56
 19/10/2018 04:45:00,32.87,33.0,1,-12.56
 19/10/2018 05:00:00,32.85,33.0,1,-12.56
 19/10/2018 05:15:00,32.79,33.0,1,-12.56
 19/10/2018 05:30:00,32.75,33.0,1,-12.56
 19/10/2018 05:45:00,32.65,33.0,1,-13.21
 19/10/2018 06:00:00,32.6,33.0,1,-13.51
 19/10/2018 06:15:00,32.89,33.0,1,-14.72
 19/10/2018 06:30:00,32.79,33.0,1,-15.75
 19/10/2018 06:45:00,32.89,33.0,1,-16.85
 19/10/2018 07:00:00,33.07,33.0,1,-17.97
 19/10/2018 07:15:00,32.74,33.0,1,-18.9
 19/10/2018 07:30:00,32.68,33.0,1,-19.76
 19/10/2018 07:45:00,32.58,33.0,1,-20.21
 19/10/2018 08:00:00,32.85,33.0,1,-21.07
 19/10/2018 08:15:00,32.91,33.0,1,-20.55
 19/10/2018 08:30:00,32.86,33.0,1,-19.76
 19/10/2018 08:45:00,32.93,32.98,2,-19.27
 19/10/2018 09:00:00,33.06,32.97,2,-16.83
 19/10/2018 09:15:00,33.09,32.97,2,-15.95
 19/10/2018 09:30:00,32.8,32.67,2,-15.45
 19/10/2018 09:45:00,32.47,32.25,2,-12.88
 19/10/2018 10:00:00,32.46,32.13,2,-11.9
 19/10/2018 10:15:00,32.0,32.14,2,-10.8
 19/10/2018 10:30:00,32.04,32.42,2,-9.76
 19/10/2018 10:45:00,32.1,32.52,1,-8.97
 19/10/2018 11:00:00,32.53,33.0,1,-8.45
 19/10/2018 11:15:00,32.57,33.0,1,-7.71
 19/10/2018 11:30:00,32.61,33.0,1,-7.33
 19/10/2018 11:45:00,32.65,33.0,1,-7.04
 19/10/2018 12:00:00,32.62,33.0,1,-6.99
 19/10/2018 12:15:00,32.62,33.0,1,-6.88
 19/10/2018 12:30:00,32.63,33.0,1,-6.71
 19/10/2018 12:45:00,32.55,33.0,1,-6.37
 19/10/2018 13:00:00,32.94,33.0,1,-5.92
 19/10/2018 13:15:00,32.97,33.0,1,-6.22
 19/10/2018 13:30:00,33.02,33.0,1,-6.26
 19/10/2018 13:45:00,33.0,33.0,1,-8.14
 19/10/2018 14:00:00,32.96,33.0,1,-11.64
 19/10/2018 14:15:00,32.89,33.0,1,-13.04
 19/10/2018 14:30:00,32.82,32.99,2,-14.47
 19/10/2018 14:45:00,32.84,32.97,2,-14.55
 19/10/2018 15:00:00,32.67,32.43,2,-14.55
 19/10/2018 15:15:00,32.12,32.11,2,-15.08
 19/10/2018 15:30:00,32.11,32.11,2,-15.06
 19/10/2018 15:45:00,32.12,32.11,2,-14.59
 19/10/2018 16:00:00,32.22,32.21,2,-14.19
 19/10/2018 16:15:00,32.19,32.28,1,-14.7
 19/10/2018 16:30:00,32.13,32.27,1,-15.0
 19/10/2018 16:45:00,32.0,32.27,1,-16.48
 19/10/2018 17:00:00,32.03,32.27,1,-17.09
 19/10/2018 17:15:00,32.17,32.27,1,-17.68
 19/10/2018 17:30:00,32.2,32.27,1,-18.44
 19/10/2018 17:45:00,32.17,32.27,1,-19.16
 19/10/2018 18:00:00,32.09,32.27,1,-19.6
 19/10/2018 18:15:00,32.08,32.27,1,-20.05
 19/10/2018 18:30:00,32.01,32.27,1,-20.1
 19/10/2018 18:45:00,31.88,32.27,1,-20.56
 19/10/2018 19:00:00,31.93,32.27,1,-20.6
 19/10/2018 19:15:00,32.0,32.27,1,-20.6
 19/10/2018 19:30:00,32.13,32.27,1,-20.45
 19/10/2018 19:45:00,32.25,32.27,1,-19.63
 19/10/2018 20:00:00,32.35,32.27,1,-18.92
 19/10/2018 20:15:00,32.36,32.27,1,-18.59
 19/10/2018 20:30:00,32.45,32.27,1,-18.31
 19/10/2018 20:45:00,32.43,32.27,1,-17.92
 19/10/2018 21:00:00,32.53,32.27,1,-17.71
 19/10/2018 21:15:00,32.47,32.27,1,-17.25
 19/10/2018 21:30:00,32.27,32.27,1,-16.75
 19/10/2018 21:45:00,31.94,32.27,1,-15.91
 19/10/2018 22:00:00,31.99,32.27,1,-15.91
 19/10/2018 22:15:00,32.07,32.27,1,-15.85
 19/10/2018 22:30:00,32.11,32.27,1,-15.41
 19/10/2018 22:45:00,31.99,32.27,1,-14.78
 19/10/2018 23:00:00,32.06,32.27,1,-14.15
 19/10/2018 23:15:00,32.1,32.27,1,-14.07
 19/10/2018 23:30:00,32.27,32.27,1,-13.86
 19/10/2018 23:45:00,32.34,32.27,1,-13.28
 20/10/2018 00:00:00,32.44,32.27,1,-12.9
 20/10/2018 00:15:00,32.48,32.27,1,-12.9
 20/10/2018 00:30:00,32.18,32.27,1,-12.9
 20/10/2018 00:45:00,32.13,32.27,1,-12.8
 20/10/2018 01:00:00,32.13,32.27,1,-12.4
 20/10/2018 01:15:00,32.07,32.27,1,-13.04
 20/10/2018 01:30:00,32.04,32.27,1,-13.07
 20/10/2018 01:45:00,32.04,32.27,1,-13.07
 20/10/2018 02:00:00,32.05,32.27,1,-13.07
 20/10/2018 02:15:00,32.08,32.27,1,-13.07
 20/10/2018 02:30:00,32.09,32.27,1,-13.07
 20/10/2018 02:45:00,32.11,32.27,1,-13.07
 20/10/2018 03:00:00,32.17,32.27,1,-13.07
 20/10/2018 03:15:00,32.19,32.27,1,-13.07
 20/10/2018 03:30:00,32.19,32.27,1,-12.71
 20/10/2018 03:45:00,32.23,32.27,1,-12.4
 20/10/2018 04:00:00,32.27,32.27,1,-12.4
 20/10/2018 04:15:00,32.24,32.27,1,-12.4
 20/10/2018 04:30:00,32.27,32.27,1,-12.4
 20/10/2018 04:45:00,32.29,32.27,1,-12.4
 20/10/2018 05:00:00,32.26,32.27,1,-12.4
 20/10/2018 05:15:00,32.26,32.27,1,-12.4
 20/10/2018 05:30:00,32.24,32.27,1,-12.4
 20/10/2018 05:45:00,32.21,32.27,1,-12.4
 20/10/2018 06:00:00,32.16,32.27,1,-12.75
 20/10/2018 06:15:00,32.08,32.27,1,-13.07
 20/10/2018 06:30:00,32.12,32.27,1,-13.71
 20/10/2018 06:45:00,31.99,32.27,1,-14.04
 20/10/2018 07:00:00,31.9,32.27,1,-15.06
 20/10/2018 07:15:00,32.2,32.27,1,-15.91
 20/10/2018 07:30:00,32.34,32.27,1,-15.91
 20/10/2018 07:45:00,32.27,32.27,1,-15.91
 20/10/2018 08:00:00,32.28,32.27,1,-16.17
 20/10/2018 08:15:00,32.25,32.27,1,-15.99
 20/10/2018 08:30:00,32.21,32.27,1,-16.15
 20/10/2018 08:45:00,32.47,32.27,1,-16.55
 20/10/2018 09:00:00,32.56,32.27,1,-16.0
 20/10/2018 09:15:00,32.61,32.27,1,-14.29
 20/10/2018 09:30:00,32.67,32.27,1,-12.97
 20/10/2018 09:45:00,32.3,32.27,1,-11.54
 20/10/2018 10:00:00,32.36,32.27,1,-10.12
 20/10/2018 10:15:00,32.4,32.27,1,-9.14
 20/10/2018 10:30:00,32.46,32.27,1,-8.41
 20/10/2018 10:45:00,32.46,32.27,1,-7.29
 20/10/2018 11:00:00,32.37,32.27,1,-6.06
 20/10/2018 11:15:00,32.4,32.27,1,-5.36
 20/10/2018 11:30:00,32.39,32.27,1,-4.79
 20/10/2018 11:45:00,32.44,32.27,1,-4.26
 20/10/2018 12:00:00,32.48,32.27,1,-4.02
 20/10/2018 12:15:00,32.5,32.27,1,-3.9
 20/10/2018 12:30:00,32.49,32.27,1,-3.35
 20/10/2018 12:45:00,32.47,32.27,1,-3.35
 20/10/2018 13:00:00,32.47,32.27,1,-3.35
 20/10/2018 13:15:00,32.52,32.27,1,-2.89
 20/10/2018 13:30:00,32.56,32.27,1,-2.68
 20/10/2018 13:45:00,32.46,32.27,1,-2.68
 20/10/2018 14:00:00,32.5,32.27,1,-2.68
 20/10/2018 14:15:00,32.51,32.27,1,-2.68
 20/10/2018 14:30:00,32.55,32.27,1,-2.68
 20/10/2018 14:45:00,32.5,32.27,1,-3.12
 20/10/2018 15:00:00,32.53,32.27,1,-3.63
 20/10/2018 15:15:00,32.53,32.27,1,-4.39
 20/10/2018 15:30:00,32.57,32.27,1,-4.76
