DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 20/10/2018 15:45:00,32.56,32.27,1,-5.55
 20/10/2018 16:00:00,32.56,32.27,1,-6.6
 20/10/2018 16:15:00,32.48,32.27,1,-7.53
 20/10/2018 16:30:00,32.41,32.27,1,-8.86
 20/10/2018 16:45:00,32.31,32.27,1,-9.97
 20/10/2018 17:00:00,32.17,32.27,1,-11.61
 20/10/2018 17:15:00,31.95,32.27,1,-13.38
 20/10/2018 17:30:00,31.94,32.27,1,-15.25
 20/10/2018 17:45:00,32.29,32.27,1,-16.49
 20/10/2018 18:00:00,32.33,32.27,1,-17.25
 20/10/2018 18:15:00,32.28,32.27,1,-17.86
 20/10/2018 18:30:00,32.17,32.27,1,-17.92
 20/10/2018 18:45:00,32.04,32.27,1,-18.55
 20/10/2018 19:00:00,32.05,32.27,1,-18.59
 20/10/2018 19:15:00,32.09,32.27,1,-18.59
 20/10/2018 19:30:00,32.23,32.27,1,-18.31
 20/10/2018 19:45:00,32.33,32.27,1,-17.64
 20/10/2018 20:00:00,32.45,32.27,1,-17.25
 20/10/2018 20:15:00,32.52,32.27,1,-16.8
 20/10/2018 20:30:00,32.57,32.27,1,-16.23
 20/10/2018 20:45:00,32.62,32.27,1,-15.58
 20/10/2018 21:00:00,32.6,32.27,1,-15.58
 20/10/2018 21:15:00,32.6,32.27,1,-15.58
 20/10/2018 21:30:00,32.7,32.86,1,-15.03
 20/10/2018 21:45:00,32.81,33.0,1,-14.91
 20/10/2018 22:00:00,32.59,33.0,1,-14.8
 20/10/2018 22:15:00,32.68,33.0,1,-14.24
 20/10/2018 22:30:00,32.74,33.0,1,-13.93
 20/10/2018 22:45:00,32.81,33.0,1,-13.21
 20/10/2018 23:00:00,32.93,33.0,1,-12.83
 20/10/2018 23:15:00,33.05,33.0,1,-13.05
 20/10/2018 23:30:00,32.97,33.0,1,-12.45
 20/10/2018 23:45:00,33.05,33.0,1,-12.4
 21/10/2018 00:00:00,33.13,33.0,1,-11.98
 21/10/2018 00:15:00,33.19,33.0,1,-11.73
 21/10/2018 00:30:00,33.05,33.0,1,-11.73
 21/10/2018 00:45:00,33.02,33.0,1,-11.73
 21/10/2018 01:00:00,33.1,33.0,1,-11.73
 21/10/2018 01:15:00,33.1,33.0,1,-12.26
 21/10/2018 01:30:00,33.12,33.0,1,-12.4
 21/10/2018 01:45:00,33.12,33.0,1,-12.4
 21/10/2018 02:00:00,33.17,33.0,1,-12.4
 21/10/2018 02:15:00,33.2,33.0,1,-12.4
 21/10/2018 02:30:00,33.1,33.0,1,-12.4
 21/10/2018 02:45:00,33.14,33.0,1,-12.4
 21/10/2018 03:00:00,33.15,33.0,1,-12.4
 21/10/2018 03:15:00,33.17,33.0,1,-11.93
 21/10/2018 03:30:00,33.21,33.0,1,-11.73
 21/10/2018 03:45:00,33.25,33.0,1,-11.73
 21/10/2018 04:00:00,33.27,33.0,1,-11.73
 21/10/2018 04:15:00,33.23,33.0,1,-11.73
 21/10/2018 04:30:00,33.16,33.0,1,-11.73
 21/10/2018 04:45:00,33.19,33.0,1,-11.73
 21/10/2018 05:00:00,33.17,33.0,1,-11.73
 21/10/2018 05:15:00,33.13,33.0,1,-11.73
 21/10/2018 05:30:00,33.18,33.0,1,-11.73
 21/10/2018 05:45:00,33.14,33.0,1,-11.73
 21/10/2018 06:00:00,33.11,33.0,1,-11.73
 21/10/2018 06:15:00,33.01,33.0,1,-11.73
 21/10/2018 06:30:00,32.9,33.0,1,-12.34
 21/10/2018 06:45:00,32.78,33.0,1,-12.88
 21/10/2018 07:00:00,32.71,33.0,1,-13.07
 21/10/2018 07:15:00,32.58,33.0,1,-13.2
 21/10/2018 07:30:00,32.74,33.0,1,-14.24
 21/10/2018 07:45:00,32.75,33.0,1,-14.24
 21/10/2018 08:00:00,32.88,33.0,1,-14.24
 21/10/2018 08:15:00,33.0,33.0,1,-14.24
 21/10/2018 08:30:00,32.94,33.0,1,-14.24
 21/10/2018 08:45:00,32.94,33.0,1,-13.86
 21/10/2018 09:00:00,32.93,33.0,1,-13.12
 21/10/2018 09:15:00,32.92,33.0,1,-12.15
 21/10/2018 09:30:00,33.09,33.0,1,-10.98
 21/10/2018 09:45:00,33.07,33.0,1,-9.95
 21/10/2018 10:00:00,33.04,33.0,1,-8.97
 21/10/2018 10:15:00,32.93,33.0,1,-8.36
 21/10/2018 10:30:00,32.97,33.0,1,-7.36
 21/10/2018 10:45:00,32.97,33.0,1,-6.55
 21/10/2018 11:00:00,32.99,33.0,1,-5.93
 21/10/2018 11:15:00,33.0,33.0,1,-5.54
 21/10/2018 11:30:00,33.0,33.0,1,-4.88
 21/10/2018 11:45:00,33.01,33.0,1,-4.69
 21/10/2018 12:00:00,32.98,33.0,1,-4.39
 21/10/2018 12:15:00,33.0,33.0,1,-4.31
 21/10/2018 12:30:00,33.01,33.0,1,-3.43
 21/10/2018 12:45:00,33.04,33.0,1,-2.68
 21/10/2018 13:00:00,33.03,33.0,1,-2.68
 21/10/2018 13:15:00,33.06,33.0,1,-2.5
 21/10/2018 13:30:00,33.05,33.0,1,-2.01
 21/10/2018 13:45:00,33.09,33.0,1,-2.01
 21/10/2018 14:00:00,33.09,33.0,1,-2.01
 21/10/2018 14:15:00,33.11,33.0,1,-2.01
 21/10/2018 14:30:00,33.16,33.0,1,-2.45
 21/10/2018 14:45:00,33.15,33.0,1,-3.16
 21/10/2018 15:00:00,33.14,33.0,1,-3.25
 21/10/2018 15:15:00,33.13,33.0,1,-3.95
 21/10/2018 15:30:00,33.11,33.0,1,-4.91
 21/10/2018 15:45:00,33.08,33.0,1,-5.83
 21/10/2018 16:00:00,33.05,33.0,1,-6.7
 21/10/2018 16:15:00,32.99,33.0,1,-8.05
 21/10/2018 16:30:00,32.9,33.0,1,-9.34
 21/10/2018 16:45:00,32.79,33.0,1,-11.08
 21/10/2018 17:00:00,32.64,33.0,1,-13.46
 21/10/2018 17:15:00,32.64,33.0,1,-15.77
 21/10/2018 17:30:00,32.88,33.0,1,-16.75
 21/10/2018 17:45:00,32.8,33.0,1,-17.19
 21/10/2018 18:00:00,32.71,33.0,1,-17.91
 21/10/2018 18:15:00,32.64,33.0,1,-18.55
 21/10/2018 18:30:00,32.58,33.0,1,-18.59
 21/10/2018 18:45:00,32.56,33.0,1,-18.59
 21/10/2018 19:00:00,32.62,33.0,1,-18.59
 21/10/2018 19:15:00,32.69,33.0,1,-18.59
 21/10/2018 19:30:00,32.75,33.0,1,-18.09
 21/10/2018 19:45:00,32.8,33.0,1,-17.92
 21/10/2018 20:00:00,32.92,33.0,1,-17.43
 21/10/2018 20:15:00,33.06,33.0,1,-17.1
 21/10/2018 20:30:00,33.08,33.0,1,-16.46
 21/10/2018 20:45:00,33.09,33.0,1,-16.08
 21/10/2018 21:00:00,33.12,33.0,1,-16.08
 21/10/2018 21:15:00,33.12,33.0,1,-15.8
 21/10/2018 21:30:00,33.2,33.0,1,-15.25
 21/10/2018 21:45:00,33.21,33.0,1,-14.83
 21/10/2018 22:00:00,32.92,33.0,1,-14.23
 21/10/2018 22:15:00,32.97,33.0,1,-13.74
 21/10/2018 22:30:00,33.0,33.0,1,-13.24
 21/10/2018 22:45:00,33.08,33.0,1,-12.91
 21/10/2018 23:00:00,33.1,33.0,1,-12.4
 21/10/2018 23:15:00,33.15,33.0,1,-12.4
 21/10/2018 23:30:00,33.28,33.0,1,-12.4
 21/10/2018 23:45:00,33.13,33.0,1,-12.23
 22/10/2018 00:00:00,33.03,33.0,1,-11.73
 22/10/2018 00:00:00,33.03,33.0,1,-11.73
 22/10/2018 00:15:00,32.9,33.0,1,-11.73
 22/10/2018 00:30:00,32.9,33.0,1,-11.26
 22/10/2018 00:45:00,32.91,33.0,1,-11.06
 22/10/2018 01:00:00,32.94,33.0,1,-11.06
 22/10/2018 01:15:00,32.88,33.0,1,-11.59
 22/10/2018 01:30:00,32.83,33.0,1,-12.23
 22/10/2018 01:45:00,32.76,33.0,1,-12.23
 22/10/2018 02:00:00,32.8,33.0,1,-12.23
 22/10/2018 02:15:00,32.82,33.0,1,-12.73
 22/10/2018 02:30:00,32.81,33.0,1,-12.9
 22/10/2018 02:45:00,32.8,33.0,1,-12.9
 22/10/2018 03:00:00,32.88,33.0,1,-12.9
 22/10/2018 03:15:00,32.88,33.0,1,-12.42
 22/10/2018 03:30:00,32.92,33.0,1,-12.4
 22/10/2018 03:45:00,32.9,33.0,1,-12.4
 22/10/2018 04:00:00,32.95,33.0,1,-11.9
 22/10/2018 04:15:00,32.93,33.0,1,-11.73
 22/10/2018 04:30:00,32.98,33.0,1,-11.73
 22/10/2018 04:45:00,32.94,33.0,1,-11.73
 22/10/2018 05:00:00,32.92,33.0,1,-11.73
 22/10/2018 05:15:00,32.87,33.0,1,-11.73
 22/10/2018 05:30:00,32.89,33.0,1,-11.73
 22/10/2018 05:45:00,32.73,33.0,1,-12.19
 22/10/2018 06:00:00,32.68,33.0,1,-12.46
 22/10/2018 06:15:00,32.78,33.0,1,-13.69
 22/10/2018 06:30:00,32.94,33.0,1,-14.63
 22/10/2018 06:45:00,32.76,33.0,1,-15.73
 22/10/2018 07:00:00,32.72,33.0,1,-16.34
 22/10/2018 07:15:00,32.67,33.0,1,-17.45
 22/10/2018 07:30:00,32.66,33.0,1,-17.93
 22/10/2018 07:45:00,32.7,33.0,1,-18.18
 22/10/2018 08:00:00,32.88,33.0,1,-19.13
 22/10/2018 08:15:00,32.9,33.0,1,-18.74
 22/10/2018 08:30:00,33.11,33.0,1,-18.59
 22/10/2018 08:45:00,33.11,33.0,1,-17.71
 22/10/2018 09:00:00,33.32,33.0,1,-16.7
 22/10/2018 09:15:00,33.35,33.0,1,-15.67
 22/10/2018 09:30:00,33.37,33.0,1,-14.26
 22/10/2018 09:45:00,33.27,33.0,1,-13.29
 22/10/2018 10:00:00,32.95,33.0,1,-11.77
 22/10/2018 10:15:00,32.96,33.0,1,-10.32
 22/10/2018 10:30:00,32.95,33.0,1,-9.07
 22/10/2018 10:45:00,32.96,33.0,1,-8.02
 22/10/2018 11:00:00,32.97,33.0,1,-7.07
 22/10/2018 11:15:00,33.03,33.0,1,-6.92
 22/10/2018 11:30:00,33.06,33.0,1,-6.45
 22/10/2018 11:45:00,33.01,33.0,1,-6.01
 22/10/2018 12:00:00,32.95,33.0,1,-5.54
 22/10/2018 12:15:00,32.86,33.0,1,-5.2
 22/10/2018 12:30:00,32.87,33.0,1,-5.14
 22/10/2018 12:45:00,32.83,33.0,1,-4.88
 22/10/2018 13:00:00,32.87,33.0,1,-4.18
 22/10/2018 13:15:00,32.9,33.0,1,-4.16
 22/10/2018 13:30:00,32.97,33.0,1,-3.78
 22/10/2018 13:45:00,32.93,33.0,1,-4.12
 22/10/2018 14:00:00,32.96,33.0,1,-4.53
 22/10/2018 14:15:00,32.98,33.0,1,-4.53
 22/10/2018 14:30:00,32.97,33.0,1,-5.0
 22/10/2018 14:45:00,32.93,33.0,1,-5.53
 22/10/2018 15:00:00,32.94,33.0,1,-6.04
 22/10/2018 15:15:00,32.96,33.0,1,-6.66
 22/10/2018 15:30:00,32.94,33.0,1,-7.51
 22/10/2018 15:45:00,32.89,33.0,1,-8.43
 22/10/2018 16:00:00,32.87,33.0,1,-9.74
 22/10/2018 16:15:00,32.8,33.0,1,-10.96
 22/10/2018 16:30:00,32.81,33.0,1,-11.99
 22/10/2018 16:45:00,32.72,33.0,1,-13.53
 22/10/2018 17:00:00,32.73,33.0,1,-14.86
 22/10/2018 17:15:00,32.6,33.0,1,-16.61
 22/10/2018 17:30:00,32.81,33.0,1,-18.51
 22/10/2018 17:45:00,32.8,33.0,1,-19.54
 22/10/2018 18:00:00,32.84,33.0,1,-20.01
 22/10/2018 18:15:00,32.92,33.0,1,-20.43
 22/10/2018 18:30:00,32.99,33.0,1,-20.92
 22/10/2018 18:45:00,32.95,33.0,1,-21.46
 22/10/2018 19:00:00,32.98,33.0,1,-21.61
 22/10/2018 19:15:00,32.83,33.0,1,-21.23
 22/10/2018 19:30:00,32.95,33.0,1,-20.94
 22/10/2018 19:45:00,32.99,33.0,1,-20.47
 22/10/2018 20:00:00,33.25,33.0,1,-19.97
 22/10/2018 20:15:00,33.17,33.0,1,-19.33
 22/10/2018 20:30:00,33.24,33.0,1,-18.77
 22/10/2018 20:45:00,33.33,33.0,1,-18.42
 22/10/2018 21:00:00,33.36,33.0,1,-18.14
 22/10/2018 21:15:00,33.23,33.0,1,-17.76
 22/10/2018 21:30:00,33.02,33.0,1,-17.09
 22/10/2018 21:45:00,33.02,33.0,1,-16.42
 22/10/2018 22:00:00,33.1,33.0,1,-16.33
 22/10/2018 22:15:00,33.09,33.0,1,-15.61
 22/10/2018 22:30:00,33.17,33.0,1,-15.22
 22/10/2018 22:45:00,33.17,33.0,1,-14.57
 22/10/2018 23:00:00,33.14,33.0,1,-14.19
 22/10/2018 23:15:00,33.06,33.0,1,-13.9
 22/10/2018 23:30:00,33.19,33.0,1,-13.29
 22/10/2018 23:45:00,33.25,33.0,1,-13.23
 23/10/2018 00:00:00,33.33,33.0,1,-13.23
 23/10/2018 00:15:00,33.33,33.0,1,-13.23
 23/10/2018 00:30:00,32.87,33.0,1,-12.89
 23/10/2018 00:45:00,32.6,33.0,1,-12.73
 23/10/2018 01:00:00,32.63,33.0,1,-12.73
 23/10/2018 01:15:00,32.66,33.0,1,-13.65
 23/10/2018 01:30:00,32.91,33.0,1,-13.9
 23/10/2018 01:45:00,32.96,33.0,1,-13.9
 23/10/2018 02:00:00,32.97,33.0,1,-13.9
 23/10/2018 02:15:00,32.99,33.0,1,-13.9
 23/10/2018 02:30:00,33.02,33.0,1,-13.9
 23/10/2018 02:45:00,33.04,33.0,1,-13.9
 23/10/2018 03:00:00,33.1,33.0,1,-13.87
 23/10/2018 03:15:00,33.12,33.0,1,-13.23
 23/10/2018 03:30:00,33.13,33.0,1,-12.97
 23/10/2018 03:45:00,33.14,33.0,1,-12.56
 23/10/2018 04:00:00,33.19,33.0,1,-12.56
 23/10/2018 04:15:00,33.21,33.0,1,-12.56
 23/10/2018 04:30:00,33.24,33.0,1,-12.56
 23/10/2018 04:45:00,33.2,33.0,1,-12.56
 23/10/2018 05:00:00,33.14,33.0,1,-12.56
 23/10/2018 05:15:00,33.13,33.0,1,-12.56
 23/10/2018 05:30:00,33.25,33.0,1,-12.89
 23/10/2018 05:45:00,33.3,33.0,1,-13.23
 23/10/2018 06:00:00,33.2,33.0,1,-13.32
 23/10/2018 06:15:00,33.02,33.0,1,-14.27
 23/10/2018 06:30:00,33.02,33.0,1,-15.09
 23/10/2018 06:45:00,32.86,33.0,1,-15.97
 23/10/2018 07:00:00,32.89,33.0,1,-16.85
 23/10/2018 07:15:00,32.64,33.0,1,-17.69
 23/10/2018 07:30:00,32.63,33.0,1,-18.37
 23/10/2018 07:45:00,32.66,33.0,1,-19.32
 23/10/2018 08:00:00,32.91,33.0,1,-20.23
 23/10/2018 08:15:00,32.87,33.0,1,-20.19
 23/10/2018 08:30:00,32.82,33.0,1,-19.76
 23/10/2018 08:45:00,32.8,33.0,1,-19.68
 23/10/2018 09:00:00,32.81,33.0,1,-18.96
 23/10/2018 09:15:00,32.88,33.0,1,-18.07
 23/10/2018 09:30:00,32.89,33.0,1,-17.68
 23/10/2018 09:45:00,32.98,33.0,1,-17.27
 23/10/2018 10:00:00,33.23,33.0,1,-13.72
 23/10/2018 10:15:00,33.31,33.0,1,-14.41
 23/10/2018 10:30:00,33.36,33.0,1,-13.85
 23/10/2018 10:45:00,33.36,33.0,1,-13.26
 23/10/2018 11:00:00,33.36,33.0,1,-14.35
 23/10/2018 11:15:00,33.33,33.0,1,-13.44
 23/10/2018 11:30:00,33.35,33.0,1,-12.37
 23/10/2018 11:45:00,33.08,33.0,1,-12.64
 23/10/2018 12:00:00,33.02,33.0,1,-12.62
 23/10/2018 12:15:00,33.05,33.0,1,-12.61
 23/10/2018 12:30:00,33.12,33.0,1,-11.26
 23/10/2018 12:45:00,33.05,33.0,1,-10.05
 23/10/2018 13:00:00,33.04,33.0,1,-10.4
 23/10/2018 13:15:00,33.08,33.0,1,-9.15
 23/10/2018 13:30:00,33.03,33.0,1,-8.65
 23/10/2018 13:45:00,32.98,33.0,1,-9.02
 23/10/2018 14:00:00,32.95,33.0,1,-9.05
 23/10/2018 14:15:00,32.93,33.0,1,-9.18
 23/10/2018 14:30:00,32.96,33.0,1,-10.36
 23/10/2018 14:45:00,32.94,33.0,1,-11.47
 23/10/2018 15:00:00,32.95,33.0,1,-12.08
 23/10/2018 15:15:00,33.0,33.0,1,-12.23
 23/10/2018 15:30:00,32.96,33.0,1,-12.64
 23/10/2018 15:45:00,32.87,33.0,1,-13.37
 23/10/2018 16:00:00,32.82,33.0,1,-13.93
 23/10/2018 16:15:00,32.68,33.0,1,-15.02
 23/10/2018 16:30:00,32.58,33.0,1,-15.75
 23/10/2018 16:45:00,32.73,33.0,1,-17.41
 23/10/2018 17:00:00,32.82,33.0,1,-17.91
 23/10/2018 17:15:00,32.9,33.0,1,-18.75
 23/10/2018 17:30:00,32.78,33.0,1,-19.61
 23/10/2018 17:45:00,32.79,33.0,1,-20.1
 23/10/2018 18:00:00,32.89,33.0,1,-20.4
 23/10/2018 18:15:00,32.78,33.0,1,-21.24
 23/10/2018 18:30:00,32.76,33.0,1,-21.44
 23/10/2018 18:45:00,32.81,33.0,1,-21.86
 23/10/2018 19:00:00,33.33,33.0,1,-21.65
 23/10/2018 19:15:00,33.26,33.0,1,-21.27
 23/10/2018 19:30:00,33.31,33.0,1,-21.23
 23/10/2018 19:45:00,32.9,33.0,1,-20.51
 23/10/2018 20:00:00,33.0,33.0,1,-19.92
 23/10/2018 20:15:00,32.91,33.0,1,-19.17
 23/10/2018 20:30:00,33.1,33.0,1,-18.76
 23/10/2018 20:45:00,33.05,33.0,1,-18.14
 23/10/2018 21:00:00,33.12,33.0,1,-18.09
 23/10/2018 21:15:00,33.19,33.0,1,-17.72
 23/10/2018 21:30:00,33.13,33.0,1,-17.42
 23/10/2018 21:45:00,33.21,33.0,1,-17.11
 23/10/2018 22:00:00,33.23,33.0,1,-16.46
 23/10/2018 22:15:00,33.3,33.0,1,-15.95
 23/10/2018 22:30:00,33.1,33.0,1,-15.58
 23/10/2018 22:45:00,32.9,33.0,1,-15.31
 23/10/2018 23:00:00,32.98,33.0,1,-14.46
 23/10/2018 23:15:00,33.09,33.0,1,-14.24
 23/10/2018 23:30:00,33.09,33.0,1,-13.58
 23/10/2018 23:45:00,32.94,33.0,1,-13.07
 24/10/2018 00:00:00,32.87,33.0,1,-12.94
 24/10/2018 00:15:00,32.83,33.0,1,-12.56
 24/10/2018 00:30:00,32.87,33.0,1,-12.56
 24/10/2018 00:45:00,32.87,33.0,1,-12.38
 24/10/2018 01:00:00,32.91,33.0,1,-11.58
 24/10/2018 01:15:00,32.82,33.0,1,-11.76
 24/10/2018 01:30:00,32.75,33.0,1,-12.23
 24/10/2018 01:45:00,32.77,33.0,1,-12.23
 24/10/2018 02:00:00,32.82,33.0,1,-12.26
 24/10/2018 02:15:00,32.78,33.0,1,-12.73
 24/10/2018 02:30:00,32.9,33.0,1,-12.96
 24/10/2018 02:45:00,33.05,33.0,1,-12.64
 24/10/2018 03:00:00,33.07,33.0,1,-12.4
 24/10/2018 03:15:00,33.13,33.0,1,-12.32
 24/10/2018 03:30:00,33.04,33.0,1,-11.73
 24/10/2018 03:45:00,33.06,33.0,1,-11.73
 24/10/2018 04:00:00,33.07,33.0,1,-11.73
 24/10/2018 04:15:00,33.03,33.0,1,-11.73
 24/10/2018 04:30:00,33.03,33.0,1,-11.73
 24/10/2018 04:45:00,33.02,33.0,1,-11.72
 24/10/2018 05:00:00,33.02,33.0,1,-11.43
 24/10/2018 05:15:00,32.98,33.0,1,-12.07
 24/10/2018 05:30:00,32.9,33.0,1,-12.9
 24/10/2018 05:45:00,32.85,33.0,1,-13.11
 24/10/2018 06:00:00,32.78,33.0,1,-13.57
 24/10/2018 06:15:00,32.62,33.0,1,-13.95
 24/10/2018 06:30:00,32.6,33.0,1,-14.66
 24/10/2018 06:45:00,32.52,33.0,1,-15.99
 24/10/2018 07:00:00,32.72,33.0,1,-17.34
 24/10/2018 07:15:00,32.73,33.0,1,-17.89
 24/10/2018 07:30:00,32.65,33.0,1,-18.68
 24/10/2018 07:45:00,32.81,33.0,1,-18.93
 24/10/2018 08:00:00,32.71,33.0,1,-19.1
 24/10/2018 08:15:00,32.64,33.0,1,-19.6
 24/10/2018 08:30:00,32.54,32.97,2,-19.6
 24/10/2018 08:45:00,32.51,32.97,2,-19.32
 24/10/2018 09:00:00,32.55,32.97,2,-18.07
 24/10/2018 09:15:00,32.55,32.82,2,-16.79
 24/10/2018 09:30:00,32.65,32.82,2,-15.21
 24/10/2018 09:45:00,32.74,33.03,2,-14.64
 24/10/2018 10:00:00,32.82,33.02,2,-13.64
 24/10/2018 10:15:00,32.89,32.97,2,-12.55
 24/10/2018 10:30:00,32.96,33.17,2,-10.81
 24/10/2018 10:45:00,32.87,32.87,2,-9.25
 24/10/2018 11:00:00,32.56,32.54,2,-8.41
 24/10/2018 11:15:00,32.42,32.43,2,-7.97
 24/10/2018 11:30:00,32.48,32.46,2,-7.04
 24/10/2018 11:45:00,32.46,32.37,2,-6.5
 24/10/2018 12:00:00,32.45,32.63,2,-5.92
 24/10/2018 12:15:00,32.46,32.45,2,-6.03
 24/10/2018 12:30:00,32.48,32.21,2,-6.16
 24/10/2018 12:45:00,32.5,32.21,2,-6.7
 24/10/2018 13:00:00,32.5,32.2,2,-7.01
 24/10/2018 13:15:00,32.44,32.16,2,-7.9
 24/10/2018 13:30:00,31.99,31.73,2,-7.77
 24/10/2018 13:45:00,31.99,31.91,2,-6.31
 24/10/2018 14:00:00,31.96,32.01,2,-5.36
 24/10/2018 14:15:00,31.95,32.01,2,-5.36
 24/10/2018 14:30:00,32.23,32.63,2,-5.44
 24/10/2018 14:45:00,32.43,32.65,2,-6.03
 24/10/2018 15:00:00,32.48,32.52,1,-6.65
 24/10/2018 15:15:00,32.57,33.0,1,-6.85
 24/10/2018 15:30:00,32.59,33.0,1,-7.27
 24/10/2018 15:45:00,32.55,33.0,1,-8.44
 24/10/2018 16:00:00,32.53,33.0,1,-9.49
 24/10/2018 16:15:00,32.51,33.0,1,-11.41
 24/10/2018 16:30:00,32.7,33.0,1,-13.74
 24/10/2018 16:45:00,32.74,33.0,1,-14.38
 24/10/2018 17:00:00,32.86,33.0,1,-15.87
 24/10/2018 17:15:00,32.82,33.0,1,-17.8
 24/10/2018 17:30:00,32.74,33.0,1,-18.59
 24/10/2018 17:45:00,32.74,33.0,1,-19.41
 24/10/2018 18:00:00,32.63,33.0,1,-19.76
 24/10/2018 18:15:00,32.55,33.0,1,-20.4
 24/10/2018 18:30:00,32.82,33.0,1,-21.1
 24/10/2018 18:45:00,32.96,33.0,1,-21.1
 24/10/2018 19:00:00,33.0,33.0,1,-21.1
 24/10/2018 19:15:00,33.03,33.0,1,-21.1
 24/10/2018 19:30:00,33.16,33.0,1,-20.82
 24/10/2018 19:45:00,33.2,33.0,1,-20.3
 24/10/2018 20:00:00,33.31,33.0,1,-19.63
 24/10/2018 20:15:00,33.29,33.0,1,-19.26
 24/10/2018 20:30:00,32.94,33.0,1,-18.78
 24/10/2018 20:45:00,33.0,33.0,1,-18.59
 24/10/2018 21:00:00,33.0,33.0,1,-18.29
 24/10/2018 21:15:00,32.97,33.0,1,-18.09
 24/10/2018 21:30:00,33.1,33.0,1,-17.42
 24/10/2018 21:45:00,33.19,33.0,1,-16.63
 24/10/2018 22:00:00,33.19,33.0,1,-16.25
 24/10/2018 22:15:00,33.31,33.0,1,-15.79
 24/10/2018 22:30:00,33.36,33.0,1,-15.09
 24/10/2018 22:45:00,33.33,33.0,1,-14.52
 24/10/2018 23:00:00,33.35,33.0,1,-13.93
 24/10/2018 23:15:00,33.06,33.0,1,-13.57
 24/10/2018 23:30:00,33.05,33.0,1,-13.06
 24/10/2018 23:45:00,33.05,33.0,1,-12.9
 25/10/2018 00:00:00,33.07,33.0,1,-12.28
 25/10/2018 00:15:00,33.14,33.0,1,-12.23
 25/10/2018 00:30:00,33.23,33.0,1,-12.23
 25/10/2018 00:45:00,33.22,33.0,1,-12.23
 25/10/2018 01:00:00,33.18,33.0,1,-12.23
 25/10/2018 01:15:00,33.07,33.0,1,-12.91
 25/10/2018 01:30:00,33.08,33.0,1,-13.57
 25/10/2018 01:45:00,33.06,33.0,1,-13.57
 25/10/2018 02:00:00,33.05,33.0,1,-13.57
 25/10/2018 02:15:00,33.03,33.0,1,-13.57
 25/10/2018 02:30:00,33.11,33.0,1,-13.57
 25/10/2018 02:45:00,33.15,33.0,1,-13.57
 25/10/2018 03:00:00,33.2,33.0,1,-12.97
 25/10/2018 03:15:00,33.2,33.0,1,-12.9
 25/10/2018 03:30:00,33.26,33.0,1,-12.9
 25/10/2018 03:45:00,33.26,33.0,1,-12.9
 25/10/2018 04:00:00,33.24,33.0,1,-12.75
 25/10/2018 04:15:00,33.03,33.0,1,-12.23
 25/10/2018 04:30:00,33.0,33.0,1,-12.23
 25/10/2018 04:45:00,32.95,33.0,1,-12.23
 25/10/2018 05:00:00,32.92,33.0,1,-12.25
 25/10/2018 05:15:00,32.78,33.0,1,-12.9
 25/10/2018 05:30:00,32.65,33.0,1,-13.19
 25/10/2018 05:45:00,32.62,33.0,1,-13.57
 25/10/2018 06:00:00,32.74,33.0,1,-14.04
 25/10/2018 06:15:00,32.86,33.0,1,-14.94
 25/10/2018 06:30:00,33.03,33.0,1,-15.41
 25/10/2018 06:45:00,32.88,33.0,1,-16.38
 25/10/2018 07:00:00,32.72,33.0,1,-17.11
 25/10/2018 07:15:00,32.57,33.0,1,-18.21
 25/10/2018 07:30:00,32.58,33.0,1,-19.43
 25/10/2018 07:45:00,32.56,33.0,1,-19.57
 25/10/2018 08:00:00,32.91,33.0,1,-20.27
 25/10/2018 08:15:00,33.08,33.0,1,-20.27
 25/10/2018 08:30:00,32.99,33.0,1,-20.27
 25/10/2018 08:45:00,32.98,33.0,1,-20.27
 25/10/2018 09:00:00,33.01,33.0,1,-19.36
 25/10/2018 09:15:00,32.57,32.45,2,-18.67
 25/10/2018 09:30:00,32.5,32.37,2,-17.65
 25/10/2018 09:45:00,32.5,32.46,2,-17.05
 25/10/2018 10:00:00,32.59,32.51,2,-15.65
 25/10/2018 10:15:00,32.68,32.51,2,-14.4
 25/10/2018 10:30:00,32.68,32.51,2,-14.42
 25/10/2018 10:45:00,32.66,32.87,2,-14.74
 25/10/2018 11:00:00,32.63,32.87,2,-14.75
 25/10/2018 11:15:00,32.64,32.81,2,-13.41
 25/10/2018 11:30:00,32.66,32.64,2,-13.31
 25/10/2018 11:45:00,32.65,32.44,2,-13.09
 25/10/2018 12:00:00,32.48,32.27,2,-12.87
 25/10/2018 12:15:00,32.24,32.29,2,-12.97
 25/10/2018 12:30:00,32.21,32.31,2,-13.02
 25/10/2018 12:45:00,32.26,32.33,2,-11.28
 25/10/2018 13:00:00,32.3,32.74,2,-8.23
 25/10/2018 13:15:00,32.28,32.42,2,-8.31
 25/10/2018 13:30:00,32.33,32.28,2,-8.73
 25/10/2018 13:45:00,32.26,32.24,2,-10.95
 25/10/2018 14:00:00,32.24,32.24,2,-9.23
 25/10/2018 14:15:00,32.2,32.24,2,-9.63
 25/10/2018 14:30:00,32.17,32.24,2,-14.01
 25/10/2018 14:45:00,32.14,32.43,2,-14.91
 25/10/2018 15:00:00,32.09,32.41,2,-15.19
 25/10/2018 15:15:00,32.13,32.46,2,-15.58
 25/10/2018 15:30:00,32.64,32.91,2,-15.92
 25/10/2018 15:45:00,32.62,32.92,1,-16.15
 25/10/2018 16:00:00,32.58,33.0,1,-17.02
 25/10/2018 16:15:00,32.65,33.0,1,-18.18
 25/10/2018 16:30:00,32.6,33.0,1,-18.94
 25/10/2018 16:45:00,32.56,33.0,1,-19.71
 25/10/2018 17:00:00,32.78,33.0,1,-20.5
 25/10/2018 17:15:00,32.85,33.0,1,-20.13
 25/10/2018 17:30:00,32.77,33.0,1,-20.6
 25/10/2018 17:45:00,32.81,33.0,1,-20.6
 25/10/2018 18:00:00,32.77,33.0,1,-20.62
 25/10/2018 18:15:00,32.77,33.0,1,-21.27
 25/10/2018 18:30:00,32.73,33.0,1,-21.27
 25/10/2018 18:45:00,32.73,33.0,1,-21.27
 25/10/2018 19:00:00,32.82,33.0,1,-21.27
 25/10/2018 19:15:00,32.9,33.0,1,-21.18
 25/10/2018 19:30:00,32.95,33.0,1,-20.77
 25/10/2018 19:45:00,32.94,33.0,1,-20.41
 25/10/2018 20:00:00,32.9,33.0,1,-19.72
 25/10/2018 20:15:00,32.9,33.0,1,-19.46
 25/10/2018 20:30:00,32.93,33.0,1,-18.82
 25/10/2018 20:45:00,32.89,33.0,1,-18.42
 25/10/2018 21:00:00,33.0,33.0,1,-18.16
 25/10/2018 21:15:00,33.06,33.0,1,-17.56
 25/10/2018 21:30:00,32.88,33.0,1,-16.71
 25/10/2018 21:45:00,33.06,33.0,1,-16.33
 25/10/2018 22:00:00,33.23,33.0,1,-15.84
 25/10/2018 22:15:00,33.12,33.0,1,-15.18
 25/10/2018 22:30:00,33.2,33.0,1,-14.57
 25/10/2018 22:45:00,33.24,33.0,1,-14.16
 25/10/2018 23:00:00,33.13,33.0,1,-13.4
 25/10/2018 23:15:00,33.25,33.0,1,-13.4
 25/10/2018 23:30:00,33.3,33.0,1,-13.4
 25/10/2018 23:45:00,33.33,33.0,1,-13.21
 26/10/2018 00:00:00,33.35,33.0,1,-12.73
 26/10/2018 00:15:00,33.22,33.0,1,-12.73
 26/10/2018 00:30:00,32.96,33.0,1,-12.67
 26/10/2018 00:45:00,32.99,33.0,1,-12.23
 26/10/2018 01:00:00,32.97,33.0,1,-12.23
 26/10/2018 01:15:00,32.95,33.0,1,-12.81
 26/10/2018 01:30:00,32.92,33.0,1,-13.51
 26/10/2018 01:45:00,32.9,33.0,1,-13.57
 26/10/2018 02:00:00,32.92,33.0,1,-13.57
 26/10/2018 02:15:00,32.95,33.0,1,-14.16
 26/10/2018 02:30:00,33.01,33.0,1,-14.01
 26/10/2018 02:45:00,33.07,33.0,1,-13.74
 26/10/2018 03:00:00,33.14,33.0,1,-13.44
 26/10/2018 03:15:00,33.1,33.0,1,-13.21
 26/10/2018 03:30:00,33.06,33.0,1,-12.73
 26/10/2018 03:45:00,33.09,33.0,1,-12.73
 26/10/2018 04:00:00,33.06,33.0,1,-12.73
 26/10/2018 04:15:00,32.96,33.0,1,-12.73
 26/10/2018 04:30:00,32.94,33.0,1,-12.73
 26/10/2018 04:45:00,32.97,33.0,1,-12.29
 26/10/2018 05:00:00,32.94,33.0,1,-12.23
 26/10/2018 05:15:00,32.89,33.0,1,-12.84
 26/10/2018 05:30:00,33.02,33.0,1,-12.9
 26/10/2018 05:45:00,32.99,33.0,1,-12.9
 26/10/2018 06:00:00,32.95,33.0,1,-13.24
 26/10/2018 06:15:00,32.85,33.0,1,-13.11
 26/10/2018 06:30:00,32.79,33.0,1,-13.58
 26/10/2018 06:45:00,32.65,33.0,1,-14.53
 26/10/2018 07:00:00,32.87,33.0,1,-15.33
 26/10/2018 07:15:00,32.79,33.0,1,-16.28
 26/10/2018 07:30:00,32.59,33.0,1,-16.61
 26/10/2018 07:45:00,32.7,33.0,1,-17.46
 26/10/2018 08:00:00,32.61,33.0,1,-18.11
 26/10/2018 08:15:00,32.71,33.0,1,-18.61
 26/10/2018 08:30:00,32.99,33.0,1,-18.79
 26/10/2018 08:45:00,33.18,33.0,1,-18.63
 26/10/2018 09:00:00,33.25,33.0,1,-17.43
 26/10/2018 09:15:00,33.29,33.0,1,-16.28
 26/10/2018 09:30:00,33.22,33.0,1,-15.41
 26/10/2018 09:45:00,32.95,33.0,1,-13.52
 26/10/2018 10:00:00,33.08,33.0,1,-11.44
 26/10/2018 10:15:00,33.11,33.0,1,-10.04
 26/10/2018 10:30:00,32.9,33.0,1,-10.73
 26/10/2018 10:45:00,32.76,33.0,1,-10.33
 26/10/2018 11:00:00,32.76,33.0,1,-9.98
 26/10/2018 11:15:00,32.62,33.0,1,-12.21
 26/10/2018 11:30:00,32.7,33.0,1,-8.04
 26/10/2018 11:45:00,32.7,33.0,1,-8.05
 26/10/2018 12:00:00,32.75,33.0,1,-9.56
 26/10/2018 12:15:00,32.77,33.0,1,-6.68
 26/10/2018 12:30:00,32.77,33.0,1,-6.29
 26/10/2018 12:45:00,32.79,33.0,1,-10.45
 26/10/2018 13:00:00,32.81,33.0,1,-8.8
 26/10/2018 13:15:00,32.87,33.0,1,-9.14
 26/10/2018 13:30:00,32.92,33.0,1,-8.92
 26/10/2018 13:45:00,33.04,33.0,1,-6.07
 26/10/2018 14:00:00,32.98,33.0,1,-7.54
 26/10/2018 14:15:00,32.95,33.0,1,-8.43
 26/10/2018 14:30:00,32.97,33.0,1,-12.65
 26/10/2018 14:45:00,33.06,33.0,1,-10.46
 26/10/2018 15:00:00,32.93,33.0,1,-6.26
 26/10/2018 15:15:00,33.17,33.0,1,-6.8
 26/10/2018 15:30:00,33.35,33.0,1,-10.75
 26/10/2018 15:45:00,33.27,33.0,1,-12.12
 26/10/2018 16:00:00,33.26,33.0,1,-12.47
 26/10/2018 16:15:00,33.29,33.0,1,-15.11
 26/10/2018 16:30:00,33.29,33.0,1,-14.0
 26/10/2018 16:45:00,33.08,33.0,1,-16.61
 26/10/2018 17:00:00,33.0,33.0,1,-16.3
 26/10/2018 17:15:00,33.09,33.0,1,-16.72
 26/10/2018 17:30:00,33.06,33.0,1,-18.0
 26/10/2018 17:45:00,32.95,33.0,1,-19.1
 26/10/2018 18:00:00,32.83,33.0,1,-19.57
 26/10/2018 18:15:00,32.77,33.0,1,-19.93
 26/10/2018 18:30:00,32.68,33.0,1,-20.43
 26/10/2018 18:45:00,32.72,33.0,1,-21.04
 26/10/2018 19:00:00,32.85,33.0,1,-21.1
 26/10/2018 19:15:00,32.94,33.0,1,-21.05
 26/10/2018 19:30:00,33.12,33.0,1,-20.48
 26/10/2018 19:45:00,33.15,33.0,1,-19.63
 26/10/2018 20:00:00,33.34,33.0,1,-19.15
 26/10/2018 20:15:00,33.39,33.0,1,-18.59
 26/10/2018 20:30:00,33.11,33.0,1,-18.49
 26/10/2018 20:45:00,32.78,33.0,1,-17.92
 26/10/2018 21:00:00,32.83,33.0,1,-17.74
 26/10/2018 21:15:00,32.89,33.0,1,-17.19
 26/10/2018 21:30:00,32.68,33.0,1,-16.58
 26/10/2018 21:45:00,32.7,33.0,1,-16.34
 26/10/2018 22:00:00,32.58,33.0,1,-15.59
 26/10/2018 22:15:00,32.63,33.0,1,-15.41
 26/10/2018 22:30:00,32.75,33.0,1,-14.87
 26/10/2018 22:45:00,32.83,33.0,1,-14.6
 26/10/2018 23:00:00,32.97,33.0,1,-14.07
 26/10/2018 23:15:00,33.1,33.0,1,-13.95
 26/10/2018 23:30:00,33.16,33.0,1,-13.34
 26/10/2018 23:45:00,33.19,33.0,1,-12.73
 27/10/2018 00:00:00,33.3,33.0,1,-12.73
 27/10/2018 00:15:00,33.08,33.0,1,-12.73
 27/10/2018 00:30:00,33.2,33.0,1,-12.73
 27/10/2018 00:45:00,33.19,33.0,1,-12.73
 27/10/2018 01:00:00,33.24,33.0,1,-12.73
 27/10/2018 01:15:00,33.1,33.0,1,-13.34
 27/10/2018 01:30:00,33.1,33.0,1,-13.72
 27/10/2018 01:45:00,33.06,33.0,1,-14.07
 27/10/2018 02:00:00,33.08,33.0,1,-13.64
 27/10/2018 02:15:00,33.09,33.0,1,-13.86
 27/10/2018 02:30:00,33.17,33.0,1,-13.9
 27/10/2018 02:45:00,33.17,33.0,1,-13.9
 27/10/2018 03:00:00,33.21,33.0,1,-13.9
 27/10/2018 03:15:00,33.28,33.0,1,-13.34
 27/10/2018 03:30:00,33.3,33.0,1,-13.23
 27/10/2018 03:45:00,33.33,33.0,1,-13.23
 27/10/2018 04:00:00,33.02,33.0,1,-12.68
 27/10/2018 04:15:00,32.87,33.0,1,-12.56
 27/10/2018 04:30:00,32.93,33.0,1,-12.56
 27/10/2018 04:45:00,32.93,33.0,1,-12.56
 27/10/2018 05:00:00,32.91,33.0,1,-12.56
 27/10/2018 05:15:00,32.77,33.0,1,-12.56
 27/10/2018 05:30:00,32.74,33.0,1,-12.6
 27/10/2018 05:45:00,32.73,33.0,1,-13.23
 27/10/2018 06:00:00,32.64,33.0,1,-13.23
 27/10/2018 06:15:00,32.76,33.0,1,-13.63
 27/10/2018 06:30:00,33.16,33.0,1,-13.9
 27/10/2018 06:45:00,33.08,33.0,1,-14.02
 27/10/2018 07:00:00,32.97,33.0,1,-14.71
 27/10/2018 07:15:00,32.84,33.0,1,-15.46
 27/10/2018 07:30:00,32.59,33.0,1,-15.87
 27/10/2018 07:45:00,32.52,33.0,1,-16.42
 27/10/2018 08:00:00,32.73,33.0,1,-17.09
 27/10/2018 08:15:00,32.96,33.0,1,-16.72
 27/10/2018 08:30:00,33.22,33.0,1,-16.52
 27/10/2018 08:45:00,33.3,33.0,1,-15.91
 27/10/2018 09:00:00,33.28,33.0,1,-15.17
 27/10/2018 09:15:00,33.28,33.0,1,-14.3
 27/10/2018 09:30:00,33.3,33.0,1,-13.34
 27/10/2018 09:45:00,33.36,33.0,1,-12.01
 27/10/2018 10:00:00,33.2,33.0,1,-10.23
 27/10/2018 10:15:00,32.92,33.0,1,-9.24
 27/10/2018 10:30:00,33.01,33.0,1,-8.67
 27/10/2018 10:45:00,33.02,33.0,1,-9.29
 27/10/2018 11:00:00,33.1,33.0,1,-8.64
 27/10/2018 11:15:00,33.12,33.0,1,-6.85
 27/10/2018 11:30:00,33.11,33.0,1,-5.59
 27/10/2018 11:45:00,33.17,33.0,1,-4.95
 27/10/2018 12:00:00,33.19,33.0,1,-4.14
 27/10/2018 12:15:00,33.22,33.0,1,-5.5
 27/10/2018 12:30:00,33.19,33.0,1,-4.27
 27/10/2018 12:45:00,33.21,33.0,1,-3.37
 27/10/2018 13:00:00,33.25,33.0,1,-3.61
 27/10/2018 13:15:00,33.16,33.0,1,-4.5
 27/10/2018 13:30:00,33.21,33.0,1,-4.61
 27/10/2018 13:45:00,33.17,33.0,1,-7.27
 27/10/2018 14:00:00,33.24,33.0,1,-4.56
 27/10/2018 14:15:00,33.22,33.0,1,-5.13
 27/10/2018 14:30:00,33.23,33.0,1,-6.18
 27/10/2018 14:45:00,33.2,33.0,1,-6.37
 27/10/2018 15:00:00,33.25,33.0,1,-6.53
 27/10/2018 15:15:00,33.27,33.0,1,-8.93
 27/10/2018 15:30:00,33.33,33.0,1,-8.11
 27/10/2018 15:45:00,33.25,33.0,1,-10.5
 27/10/2018 16:00:00,33.19,33.0,1,-13.06
 27/10/2018 16:15:00,33.08,33.0,1,-12.38
 27/10/2018 16:30:00,33.02,33.0,1,-12.37
 27/10/2018 16:45:00,32.82,33.0,1,-14.94
 27/10/2018 17:00:00,32.64,33.0,1,-17.17
 27/10/2018 17:15:00,32.99,33.0,1,-18.26
 27/10/2018 17:30:00,33.0,33.0,1,-18.95
 27/10/2018 17:45:00,32.97,33.0,1,-19.26
 27/10/2018 18:00:00,33.1,33.0,1,-19.41
 27/10/2018 18:15:00,33.29,33.0,1,-19.76
 27/10/2018 18:30:00,33.23,33.0,1,-19.76
 27/10/2018 18:45:00,33.01,33.0,1,-19.76
 27/10/2018 19:00:00,32.93,33.0,1,-19.76
 27/10/2018 19:15:00,33.22,33.0,1,-19.31
 27/10/2018 19:30:00,33.4,33.0,1,-18.64
 27/10/2018 19:45:00,33.16,33.0,1,-18.09
 27/10/2018 20:00:00,33.25,33.0,1,-17.53
 27/10/2018 20:15:00,33.37,33.0,1,-17.25
 27/10/2018 20:30:00,33.19,33.0,1,-17.14
 27/10/2018 20:45:00,33.0,33.0,1,-16.42
 27/10/2018 21:00:00,33.07,33.0,1,-16.35
 27/10/2018 21:15:00,33.13,33.0,1,-15.75
 27/10/2018 21:30:00,33.13,33.0,1,-15.44
 27/10/2018 21:45:00,33.13,33.0,1,-15.21
 27/10/2018 22:00:00,32.83,33.0,1,-14.74
 27/10/2018 22:15:00,32.9,33.0,1,-14.25
 27/10/2018 22:30:00,33.02,33.0,1,-13.99
 27/10/2018 22:45:00,33.07,33.0,1,-13.57
 27/10/2018 23:00:00,32.89,33.0,1,-12.91
 27/10/2018 23:15:00,33.01,33.0,1,-12.58
 27/10/2018 23:30:00,33.12,33.0,1,-12.23
 27/10/2018 23:45:00,33.23,33.0,1,-11.96
 28/10/2018 00:00:00,33.26,33.0,1,-11.56
 28/10/2018 00:15:00,33.25,33.0,1,-12.22
 28/10/2018 00:30:00,33.27,33.0,1,-12.23
 28/10/2018 00:45:00,33.16,33.0,1,-12.23
 28/10/2018 01:00:00,33.16,33.0,1,-12.25
 28/10/2018 01:00:00,32.75,33.0,1,-14.05
 28/10/2018 01:15:00,33.01,33.0,1,-13.49
 28/10/2018 01:15:00,32.66,33.0,1,-14.24
 28/10/2018 01:30:00,32.99,33.0,1,-13.57
 28/10/2018 01:30:00,32.7,33.0,1,-13.66
 28/10/2018 01:45:00,32.91,33.0,1,-13.57
 28/10/2018 01:45:00,32.76,33.0,1,-13.57
 28/10/2018 02:00:00,32.77,33.0,1,-13.57
 28/10/2018 02:15:00,32.73,33.0,1,-13.57
 28/10/2018 02:30:00,32.79,33.0,1,-13.57
 28/10/2018 02:45:00,32.78,33.0,1,-13.57
 28/10/2018 03:00:00,32.79,33.0,1,-13.11
 28/10/2018 03:15:00,32.84,33.0,1,-12.9
 28/10/2018 03:30:00,32.91,33.0,1,-12.68
 28/10/2018 03:45:00,32.91,33.0,1,-12.4
 28/10/2018 04:00:00,32.9,33.0,1,-12.4
 28/10/2018 04:15:00,32.92,33.0,1,-12.4
 28/10/2018 04:30:00,32.94,33.0,1,-11.87
 28/10/2018 04:45:00,32.91,33.0,1,-11.73
 28/10/2018 05:00:00,32.91,33.0,1,-11.73
 28/10/2018 05:15:00,32.9,33.0,1,-11.73
 28/10/2018 05:30:00,32.88,33.0,1,-11.73
 28/10/2018 05:45:00,32.82,33.0,1,-11.73
 28/10/2018 06:00:00,32.81,33.0,1,-12.22
 28/10/2018 06:15:00,32.7,33.0,1,-12.41
 28/10/2018 06:30:00,32.86,33.0,1,-13.07
 28/10/2018 06:45:00,32.78,33.0,1,-13.07
 28/10/2018 07:00:00,32.75,33.0,1,-13.31
 28/10/2018 07:15:00,32.77,33.0,1,-13.57
 28/10/2018 07:30:00,32.77,33.0,1,-13.57
 28/10/2018 07:45:00,32.76,33.0,1,-13.57
 28/10/2018 08:00:00,32.7,33.0,1,-13.57
 28/10/2018 08:15:00,32.76,33.0,1,-13.57
 28/10/2018 08:30:00,32.63,33.0,1,-13.45
 28/10/2018 08:45:00,32.53,33.0,1,-13.63
 28/10/2018 09:00:00,32.51,33.0,1,-13.31
 28/10/2018 09:15:00,32.52,33.0,1,-11.83
 28/10/2018 09:30:00,32.57,33.0,1,-8.43
 28/10/2018 09:45:00,32.61,33.0,1,-7.81
 28/10/2018 10:00:00,32.91,33.0,1,-7.37
 28/10/2018 10:15:00,32.9,33.0,1,-7.82
 28/10/2018 10:30:00,32.91,33.0,1,-7.37
 28/10/2018 10:45:00,32.92,33.0,1,-6.18
 28/10/2018 11:00:00,32.92,33.0,1,-4.38
 28/10/2018 11:15:00,32.91,33.0,1,-4.94
 28/10/2018 11:30:00,32.9,33.0,1,-8.77
 28/10/2018 11:45:00,32.84,33.0,1,-8.23
 28/10/2018 12:00:00,32.93,33.0,1,-5.83
 28/10/2018 12:15:00,32.89,33.0,1,-4.96
 28/10/2018 12:30:00,32.89,33.0,1,-6.35
 28/10/2018 12:45:00,32.91,33.0,1,-5.74
 28/10/2018 13:00:00,32.98,33.0,1,-4.28
 28/10/2018 13:15:00,32.97,33.0,1,-3.94
 28/10/2018 13:30:00,32.99,33.0,1,-4.3
 28/10/2018 13:45:00,33.07,33.0,1,-5.16
 28/10/2018 14:00:00,33.14,33.0,1,-5.07
 28/10/2018 14:15:00,33.15,33.0,1,-5.7
 28/10/2018 14:30:00,33.13,33.0,1,-7.71
 28/10/2018 14:45:00,33.18,33.0,1,-7.5
 28/10/2018 15:00:00,33.16,33.0,1,-8.1
 28/10/2018 15:15:00,33.08,33.0,1,-9.97
 28/10/2018 15:30:00,33.08,33.0,1,-10.47
 28/10/2018 15:45:00,32.95,33.0,1,-11.83
 28/10/2018 16:00:00,32.84,33.0,1,-13.16
 28/10/2018 16:15:00,32.64,33.0,1,-14.63
 28/10/2018 16:30:00,32.57,33.0,1,-16.0
 28/10/2018 16:45:00,33.02,33.0,1,-17.38
 28/10/2018 17:00:00,32.93,33.0,1,-18.39
 28/10/2018 17:15:00,32.93,33.0,1,-19.46
 28/10/2018 17:30:00,32.8,33.0,1,-20.36
 28/10/2018 17:45:00,32.73,33.0,1,-20.94
 28/10/2018 18:00:00,32.76,33.0,1,-20.94
 28/10/2018 18:15:00,33.1,33.0,1,-20.74
 28/10/2018 18:30:00,33.25,33.0,1,-20.27
 28/10/2018 18:45:00,33.21,33.0,1,-20.27
 28/10/2018 19:00:00,33.26,33.0,1,-19.63
 28/10/2018 19:15:00,33.29,33.0,1,-19.45
 28/10/2018 19:30:00,33.3,33.0,1,-18.77
 28/10/2018 19:45:00,32.99,33.0,1,-18.02
 28/10/2018 20:00:00,32.82,33.0,1,-17.76
 28/10/2018 20:15:00,32.89,33.0,1,-17.58
 28/10/2018 20:30:00,32.94,33.0,1,-16.93
 28/10/2018 20:45:00,32.92,33.0,1,-16.58
 28/10/2018 21:00:00,32.8,33.0,1,-16.12
 28/10/2018 21:15:00,32.81,33.0,1,-15.91
 28/10/2018 21:30:00,32.92,33.0,1,-15.35
 28/10/2018 21:45:00,33.05,33.0,1,-14.98
 28/10/2018 22:00:00,33.14,33.0,1,-14.66
 28/10/2018 22:15:00,33.33,33.0,1,-14.07
 28/10/2018 22:30:00,33.33,33.0,1,-13.71
 28/10/2018 22:45:00,33.15,33.0,1,-13.27
 28/10/2018 23:00:00,33.02,33.0,1,-12.9
 28/10/2018 23:15:00,32.75,33.0,1,-12.9
 28/10/2018 23:30:00,32.73,33.0,1,-12.9
 28/10/2018 23:45:00,32.98,33.0,1,-12.9
 29/10/2018 00:00:00,33.0,33.0,1,-12.33
 29/10/2018 00:00:00,33.0,33.0,1,-12.33
 29/10/2018 00:15:00,32.76,33.0,1,-14.08
 29/10/2018 00:30:00,32.71,33.0,1,-14.74
 29/10/2018 00:45:00,32.7,33.0,1,-14.74
 29/10/2018 01:00:00,32.67,33.0,1,-14.74
 29/10/2018 01:15:00,32.69,33.0,1,-14.74
 29/10/2018 01:30:00,32.76,33.0,1,-14.74
 29/10/2018 01:45:00,32.77,33.0,1,-14.74
 29/10/2018 02:00:00,32.83,33.0,1,-14.74
 29/10/2018 02:15:00,32.82,33.0,1,-14.74
 29/10/2018 02:30:00,32.91,33.0,1,-14.74
 29/10/2018 02:45:00,32.79,33.0,1,-14.55
 29/10/2018 03:00:00,32.73,33.0,1,-14.24
 29/10/2018 03:15:00,32.73,33.0,1,-14.24
 29/10/2018 03:30:00,32.75,33.0,1,-13.89
 29/10/2018 03:45:00,32.77,33.0,1,-13.57
 29/10/2018 04:00:00,32.82,33.0,1,-13.57
 29/10/2018 04:15:00,32.81,33.0,1,-13.57
 29/10/2018 04:30:00,32.86,33.0,1,-13.57
 29/10/2018 04:45:00,32.84,33.0,1,-13.57
 29/10/2018 05:00:00,32.81,33.0,1,-13.57
 29/10/2018 05:15:00,32.68,33.0,1,-14.11
 29/10/2018 05:30:00,32.54,33.0,1,-14.39
 29/10/2018 05:45:00,33.05,33.0,1,-15.13
 29/10/2018 06:00:00,32.99,33.0,1,-15.41
 29/10/2018 06:15:00,32.7,33.0,1,-16.07
 29/10/2018 06:30:00,32.54,33.0,1,-17.12
 29/10/2018 06:45:00,32.75,33.0,1,-18.77
 29/10/2018 07:00:00,32.79,33.0,1,-19.26
 29/10/2018 07:15:00,32.73,33.0,1,-19.7
 29/10/2018 07:30:00,32.86,33.0,1,-19.93
 29/10/2018 07:45:00,32.99,33.0,1,-19.85
 29/10/2018 08:00:00,32.94,33.0,1,-19.26
 29/10/2018 08:15:00,32.86,33.0,1,-18.6
 29/10/2018 08:30:00,32.84,33.0,1,-17.99
 29/10/2018 08:45:00,32.76,33.0,1,-17.43
 29/10/2018 09:00:00,32.76,33.0,1,-16.3
 29/10/2018 09:15:00,32.81,33.0,1,-14.49
 29/10/2018 09:30:00,32.88,33.0,1,-12.95
 29/10/2018 09:45:00,33.0,33.0,1,-12.1
 29/10/2018 10:00:00,33.08,33.0,1,-10.57
 29/10/2018 10:15:00,33.16,33.0,1,-8.95
 29/10/2018 10:30:00,33.23,33.0,1,-7.98
 29/10/2018 10:45:00,33.27,33.0,1,-7.69
 29/10/2018 11:00:00,33.28,33.0,1,-7.37
 29/10/2018 11:15:00,33.28,33.0,1,-7.37
 29/10/2018 11:30:00,33.28,33.0,1,-7.37
 29/10/2018 11:45:00,33.28,33.0,1,-7.37
 29/10/2018 12:00:00,33.28,33.0,1,-7.37
 29/10/2018 12:15:00,33.28,33.0,1,-7.37
 29/10/2018 12:30:00,33.28,33.0,1,-7.37
 29/10/2018 12:45:00,33.28,33.0,1,-7.37
 29/10/2018 13:00:00,33.28,33.0,1,-7.37
 29/10/2018 13:15:00,33.28,33.0,1,-7.37
 29/10/2018 13:30:00,33.28,33.0,1,-7.37
 29/10/2018 13:45:00,33.28,33.0,1,-7.37
 29/10/2018 14:00:00,33.28,33.0,1,-7.37
 29/10/2018 14:15:00,33.28,33.0,1,-7.37
 29/10/2018 14:30:00,33.28,33.0,1,-7.37
 29/10/2018 14:45:00,33.28,33.0,1,-7.37
 29/10/2018 15:00:00,32.78,33.0,1,-10.78
 29/10/2018 15:15:00,32.76,33.0,1,-11.92
 29/10/2018 15:30:00,32.68,33.0,1,-13.23
 29/10/2018 15:45:00,32.63,33.0,1,-14.68
 29/10/2018 16:00:00,32.77,33.0,1,-16.82
 29/10/2018 16:15:00,32.86,33.0,1,-18.78
 29/10/2018 16:30:00,32.8,33.0,1,-20.29
 29/10/2018 16:45:00,32.65,33.0,1,-21.56
 29/10/2018 17:00:00,32.81,33.0,1,-22.67
 29/10/2018 17:15:00,32.94,33.0,1,-23.66
 29/10/2018 17:30:00,32.85,33.0,1,-24.68
 29/10/2018 17:45:00,32.78,33.0,1,-25.29
 29/10/2018 18:00:00,32.79,33.0,1,-24.75
 29/10/2018 18:15:00,32.86,33.0,1,-24.62
 29/10/2018 18:30:00,33.01,33.0,1,-24.25
 29/10/2018 18:45:00,33.03,33.0,1,-23.87
 29/10/2018 19:00:00,33.15,33.0,1,-23.45
 29/10/2018 19:15:00,33.34,33.0,1,-23.15
 29/10/2018 19:30:00,33.16,33.0,1,-22.13
 29/10/2018 19:45:00,33.11,33.0,1,-21.71
 29/10/2018 20:00:00,33.25,33.0,1,-21.65
 29/10/2018 20:15:00,33.34,33.0,1,-20.92
 29/10/2018 20:30:00,33.28,33.0,1,-20.77
 29/10/2018 20:45:00,33.16,33.0,1,-20.14
 29/10/2018 21:00:00,33.15,33.0,1,-19.26
 29/10/2018 21:15:00,33.19,33.0,1,-18.62
 29/10/2018 21:30:00,33.25,33.0,1,-18.15
 29/10/2018 21:45:00,33.33,33.0,1,-17.6
 29/10/2018 22:00:00,33.03,33.0,1,-17.25
 29/10/2018 22:15:00,33.11,33.0,1,-16.64
 29/10/2018 22:30:00,33.02,33.0,1,-15.63
 29/10/2018 22:45:00,32.93,33.0,1,-15.15
 29/10/2018 23:00:00,33.0,33.0,1,-14.57
 29/10/2018 23:15:00,33.06,33.0,1,-14.57
 29/10/2018 23:30:00,33.13,33.0,1,-14.19
 29/10/2018 23:45:00,33.18,33.0,1,-13.9
 30/10/2018 00:00:00,33.19,33.0,1,-13.93
 30/10/2018 00:15:00,32.94,33.0,1,-15.46
 30/10/2018 00:30:00,32.89,33.0,1,-16.15
 30/10/2018 00:45:00,32.91,33.0,1,-16.58
 30/10/2018 01:00:00,32.88,33.0,1,-16.58
 30/10/2018 01:15:00,32.92,33.0,1,-16.53
 30/10/2018 01:30:00,32.95,33.0,1,-15.98
 30/10/2018 01:45:00,33.05,33.0,1,-15.58
 30/10/2018 02:00:00,33.2,33.0,1,-15.58
 30/10/2018 02:15:00,33.19,33.0,1,-15.58
 30/10/2018 02:30:00,33.28,33.0,1,-15.58
 30/10/2018 02:45:00,33.31,33.0,1,-15.58
 30/10/2018 03:00:00,33.34,33.0,1,-15.58
 30/10/2018 03:15:00,33.37,33.0,1,-15.47
 30/10/2018 03:30:00,33.41,33.0,1,-14.96
 30/10/2018 03:45:00,33.06,33.0,1,-14.93
 30/10/2018 04:00:00,33.09,33.0,1,-15.08
 30/10/2018 04:15:00,32.99,33.0,1,-14.86
 30/10/2018 04:30:00,32.91,33.0,1,-14.57
 30/10/2018 04:45:00,32.88,33.0,1,-14.57
 30/10/2018 05:00:00,32.87,33.0,1,-14.57
 30/10/2018 05:15:00,32.78,33.0,1,-14.86
 30/10/2018 05:30:00,32.75,33.0,1,-15.24
 30/10/2018 05:45:00,32.87,33.0,1,-15.74
 30/10/2018 06:00:00,32.77,33.0,1,-16.2
 30/10/2018 06:15:00,32.78,33.0,1,-17.4
 30/10/2018 06:30:00,32.85,33.0,1,-18.32
 30/10/2018 06:45:00,32.67,33.0,1,-19.57
 30/10/2018 07:00:00,32.83,33.0,1,-20.91
 30/10/2018 07:15:00,32.97,33.0,1,-21.39
 30/10/2018 07:30:00,32.9,33.0,1,-21.77
 30/10/2018 07:45:00,32.87,33.0,1,-21.64
 30/10/2018 08:00:00,32.89,33.0,1,-21.36
 30/10/2018 08:15:00,32.96,33.0,1,-21.5
 30/10/2018 08:30:00,32.97,33.0,1,-20.43
 30/10/2018 08:45:00,33.06,33.0,1,-18.02
 30/10/2018 09:00:00,33.13,33.0,1,-15.82
 30/10/2018 09:15:00,33.16,33.0,1,-14.59
 30/10/2018 09:30:00,33.17,33.0,1,-13.32
 30/10/2018 09:45:00,33.2,33.0,1,-11.92
 30/10/2018 10:00:00,33.27,33.0,1,-10.93
 30/10/2018 10:15:00,33.34,33.0,1,-9.88
 30/10/2018 10:30:00,33.36,33.0,1,-8.92
 30/10/2018 10:45:00,33.15,33.0,1,-8.32
 30/10/2018 11:00:00,33.13,33.0,1,-8.29
 30/10/2018 11:15:00,33.11,33.0,1,-7.73
 30/10/2018 11:30:00,32.89,33.0,1,-6.54
 30/10/2018 11:45:00,32.84,33.0,1,-6.49
 30/10/2018 12:00:00,32.87,33.0,1,-6.32
 30/10/2018 12:15:00,32.91,33.0,1,-6.41
 30/10/2018 12:30:00,32.94,33.0,1,-6.72
 30/10/2018 12:45:00,32.94,33.0,1,-7.04
 30/10/2018 13:00:00,33.03,33.0,1,-6.6
 30/10/2018 13:15:00,33.09,33.0,1,-6.54
 30/10/2018 13:30:00,33.12,33.0,1,-6.54
 30/10/2018 13:45:00,33.1,33.0,1,-7.1
 30/10/2018 14:00:00,33.08,33.0,1,-7.53
 30/10/2018 14:15:00,33.07,33.0,1,-7.98
 30/10/2018 14:30:00,33.03,33.0,1,-8.97
 30/10/2018 14:45:00,33.0,33.0,1,-9.86
 30/10/2018 15:00:00,32.96,33.0,1,-11.07
 30/10/2018 15:15:00,33.0,33.0,1,-11.9
 30/10/2018 15:30:00,32.97,33.0,1,-12.8
 30/10/2018 15:45:00,32.88,33.0,1,-14.62
 30/10/2018 16:00:00,32.68,33.0,1,-16.6
 30/10/2018 16:15:00,32.55,33.0,1,-18.03
 30/10/2018 16:30:00,32.88,33.0,1,-19.92
 30/10/2018 16:45:00,32.79,33.0,1,-21.62
 30/10/2018 17:00:00,32.89,33.0,1,-22.57
 30/10/2018 17:15:00,33.07,33.0,1,-23.1
 30/10/2018 17:30:00,33.05,33.0,1,-24.05
 30/10/2018 17:45:00,33.12,33.0,1,-24.45
 30/10/2018 18:00:00,33.17,33.0,1,-24.45
 30/10/2018 18:15:00,33.24,33.0,1,-24.45
 30/10/2018 18:30:00,33.29,33.0,1,-24.11
 30/10/2018 18:45:00,33.17,33.0,1,-23.78
 30/10/2018 19:00:00,33.17,33.0,1,-23.28
 30/10/2018 19:15:00,33.31,33.0,1,-23.11
 30/10/2018 19:30:00,33.21,33.0,1,-22.51
 30/10/2018 19:45:00,32.88,33.0,1,-22.05
 30/10/2018 20:00:00,32.96,33.0,1,-21.61
 30/10/2018 20:15:00,33.0,33.0,1,-20.98
 30/10/2018 20:30:00,33.08,33.0,1,-20.63
 30/10/2018 20:45:00,33.22,33.0,1,-19.96
 30/10/2018 21:00:00,33.13,33.0,1,-19.66
 30/10/2018 21:15:00,33.25,33.0,1,-19.43
 30/10/2018 21:30:00,33.27,33.0,1,-18.72
 30/10/2018 21:45:00,33.25,33.0,1,-18.42
 30/10/2018 22:00:00,33.15,33.0,1,-17.84
 30/10/2018 22:15:00,33.04,33.0,1,-16.71
 30/10/2018 22:30:00,33.0,33.0,1,-15.79
 30/10/2018 22:45:00,33.05,33.0,1,-15.22
 30/10/2018 23:00:00,33.12,33.0,1,-14.87
 30/10/2018 23:15:00,33.17,33.0,1,-14.57
 30/10/2018 23:30:00,33.14,33.0,1,-14.57
 30/10/2018 23:45:00,33.16,33.0,1,-14.57
 31/10/2018 00:00:00,33.18,33.0,1,-14.6
 31/10/2018 00:15:00,32.99,33.0,1,-16.26
 31/10/2018 00:30:00,32.92,33.0,1,-16.52
 31/10/2018 00:45:00,32.91,33.0,1,-17.09
 31/10/2018 01:00:00,32.94,33.0,1,-17.09
 31/10/2018 01:15:00,32.85,33.0,1,-17.09
 31/10/2018 01:30:00,32.89,33.0,1,-16.98
 31/10/2018 01:45:00,32.92,33.0,1,-16.42
 31/10/2018 02:00:00,33.01,33.0,1,-16.42
 31/10/2018 02:15:00,33.0,33.0,1,-16.42
 31/10/2018 02:30:00,33.07,33.0,1,-16.03
 31/10/2018 02:45:00,33.06,33.0,1,-15.92
 31/10/2018 03:00:00,33.12,33.0,1,-16.25
 31/10/2018 03:15:00,33.18,33.0,1,-16.03
 31/10/2018 03:30:00,33.27,33.0,1,-15.75
 31/10/2018 03:45:00,33.32,33.0,1,-15.75
 31/10/2018 04:00:00,33.37,33.0,1,-15.53
 31/10/2018 04:15:00,33.4,33.0,1,-15.08
 31/10/2018 04:30:00,33.44,33.0,1,-15.08
 31/10/2018 04:45:00,33.39,33.0,1,-14.61
 31/10/2018 05:00:00,33.4,33.0,1,-14.41
 31/10/2018 05:15:00,33.28,33.0,1,-14.81
 31/10/2018 05:30:00,33.25,33.0,1,-15.09
 31/10/2018 05:45:00,33.14,33.0,1,-15.58
 31/10/2018 06:00:00,33.05,33.0,1,-16.21
 31/10/2018 06:15:00,32.96,33.0,1,-17.06
 31/10/2018 06:30:00,32.75,33.0,1,-18.22
 31/10/2018 06:45:00,32.8,33.0,1,-19.65
 31/10/2018 07:00:00,32.89,33.0,1,-20.41
 31/10/2018 07:15:00,32.67,33.0,1,-20.88
 31/10/2018 07:30:00,32.59,33.0,1,-21.27
 31/10/2018 07:45:00,32.59,33.0,1,-21.93
 31/10/2018 08:00:00,32.93,33.0,1,-22.44
 31/10/2018 08:15:00,32.97,33.0,1,-21.72
 31/10/2018 08:30:00,32.94,33.0,1,-21.33
 31/10/2018 08:45:00,32.96,33.0,1,-21.33
 31/10/2018 09:00:00,32.98,33.0,1,-20.65
 31/10/2018 09:15:00,33.05,32.99,2,-19.06
 31/10/2018 09:30:00,33.11,32.97,2,-15.25
 31/10/2018 09:45:00,33.0,32.97,2,-15.55
 31/10/2018 10:00:00,32.9,32.97,2,-16.99
 31/10/2018 10:15:00,32.94,32.7,2,-13.19
 31/10/2018 10:30:00,32.77,32.56,2,-10.5
 31/10/2018 10:45:00,32.48,32.41,1,-13.08
 31/10/2018 11:00:00,32.82,33.0,1,-16.41
 31/10/2018 11:15:00,32.79,33.0,1,-16.85
 31/10/2018 11:30:00,32.75,33.0,1,-18.35
 31/10/2018 11:45:00,32.7,33.0,1,-19.67
 31/10/2018 12:00:00,32.67,33.0,1,-20.1
 31/10/2018 12:15:00,32.65,32.97,2,-20.01
 31/10/2018 12:30:00,32.68,32.97,2,-20.12
 31/10/2018 12:45:00,32.69,32.97,2,-20.14
 31/10/2018 13:00:00,32.73,32.97,2,-20.28
 31/10/2018 13:15:00,32.76,32.92,2,-19.78
 31/10/2018 13:30:00,32.8,32.83,2,-19.09
 31/10/2018 13:45:00,32.79,32.82,2,-19.08
 31/10/2018 14:00:00,32.79,32.77,2,-18.42
 31/10/2018 14:15:00,32.72,32.7,2,-18.42
 31/10/2018 14:30:00,32.69,32.64,2,-19.73
 31/10/2018 14:45:00,32.68,32.61,2,-19.76
 31/10/2018 15:00:00,32.72,32.47,2,-19.76
 31/10/2018 15:15:00,32.79,32.47,2,-19.25
 31/10/2018 15:30:00,32.7,32.47,2,-19.47
 31/10/2018 15:45:00,32.61,32.47,2,-20.43
 31/10/2018 16:00:00,32.61,32.47,2,-21.05
 31/10/2018 16:15:00,32.58,32.47,2,-21.85
 31/10/2018 16:30:00,32.52,32.47,2,-22.65
 31/10/2018 16:45:00,32.48,32.77,2,-23.11
 31/10/2018 17:00:00,32.38,32.8,2,-23.19
 31/10/2018 17:15:00,32.86,32.8,2,-23.95
 31/10/2018 17:30:00,33.17,32.8,2,-23.95
 31/10/2018 17:45:00,33.17,32.8,2,-23.95
 31/10/2018 18:00:00,32.81,32.68,2,-23.41
 31/10/2018 18:15:00,32.79,32.99,1,-23.67
 31/10/2018 18:30:00,32.87,33.0,1,-23.47
 31/10/2018 18:45:00,32.9,33.0,1,-22.62
 31/10/2018 19:00:00,32.97,33.0,1,-21.8
 31/10/2018 19:15:00,32.81,32.57,2,-21.77
 31/10/2018 19:30:00,32.81,32.99,2,-21.48
 31/10/2018 19:45:00,33.01,33.03,2,-21.27
 31/10/2018 20:00:00,33.1,33.03,2,-20.7
 31/10/2018 20:15:00,32.73,32.61,2,-20.07
 31/10/2018 20:30:00,32.3,32.25,2,-19.61
 31/10/2018 20:45:00,32.16,32.17,2,-19.26
 31/10/2018 21:00:00,32.23,32.17,2,-19.26
 31/10/2018 21:15:00,32.31,32.17,2,-18.89
 31/10/2018 21:30:00,32.56,32.49,1,-18.26
 31/10/2018 21:45:00,32.94,33.0,1,-17.44
 31/10/2018 22:00:00,33.01,33.0,1,-16.87
 31/10/2018 22:15:00,33.07,33.0,1,-16.36
 31/10/2018 22:30:00,33.03,32.81,2,-15.33
 31/10/2018 22:45:00,32.66,32.47,2,-14.91
 31/10/2018 23:00:00,32.57,32.39,2,-14.36
 31/10/2018 23:15:00,32.23,32.17,2,-14.24
 31/10/2018 23:30:00,32.26,32.07,2,-14.03
 31/10/2018 23:45:00,32.27,32.03,2,-13.57
 01/11/2018 00:00:00,32.24,32.04,2,-13.6
 01/11/2018 00:15:00,31.98,32.04,2,-15.07
 01/11/2018 00:30:00,32.23,32.47,2,-15.92
 01/11/2018 00:45:00,32.68,32.81,2,-16.75
 01/11/2018 01:00:00,32.86,32.64,2,-16.99
 01/11/2018 01:15:00,32.92,32.64,2,-16.42
 01/11/2018 01:30:00,32.96,32.64,2,-15.87
 01/11/2018 01:45:00,32.99,32.64,2,-15.75
 01/11/2018 02:00:00,32.94,32.64,2,-15.25
 01/11/2018 02:15:00,32.8,32.95,1,-15.5
 01/11/2018 02:30:00,32.84,33.0,1,-15.81
 01/11/2018 02:45:00,32.88,33.0,1,-15.76
 01/11/2018 03:00:00,32.96,33.0,1,-15.26
 01/11/2018 03:15:00,32.64,32.72,2,-14.85
 01/11/2018 03:30:00,32.53,32.84,1,-14.13
 01/11/2018 03:45:00,32.6,33.0,1,-13.74
 01/11/2018 04:00:00,32.62,33.0,1,-13.74
 01/11/2018 04:15:00,32.58,33.0,1,-13.74
 01/11/2018 04:30:00,32.61,32.77,2,-13.74
 01/11/2018 04:45:00,32.59,32.43,2,-13.74
 01/11/2018 05:00:00,32.56,32.25,2,-13.74
 01/11/2018 05:15:00,32.49,32.21,2,-13.92
 01/11/2018 05:30:00,32.49,32.21,2,-14.41
 01/11/2018 05:45:00,32.48,32.21,2,-14.52
 01/11/2018 06:00:00,32.42,32.21,2,-15.24
 01/11/2018 06:15:00,32.46,32.71,1,-16.54
 01/11/2018 06:30:00,32.52,33.0,1,-17.19
 01/11/2018 06:45:00,32.76,33.0,1,-18.56
 01/11/2018 07:00:00,32.78,33.0,1,-19.08
 01/11/2018 07:15:00,32.68,32.98,2,-19.46
 01/11/2018 07:30:00,32.63,32.97,2,-20.12
 01/11/2018 07:45:00,32.61,32.69,2,-20.4
 01/11/2018 08:00:00,32.53,32.45,2,-20.51
 01/11/2018 08:15:00,32.51,32.34,2,-20.62
 01/11/2018 08:30:00,32.52,32.34,2,-20.53
 01/11/2018 08:45:00,32.46,32.33,2,-19.97
 01/11/2018 09:00:00,32.51,32.92,2,-19.44
 01/11/2018 09:15:00,32.47,32.83,2,-18.61
 01/11/2018 09:30:00,32.59,32.83,2,-14.8
 01/11/2018 09:45:00,32.68,32.74,2,-12.0
 01/11/2018 10:00:00,32.77,32.85,2,-11.31
 01/11/2018 10:15:00,32.93,32.81,2,-10.45
 01/11/2018 10:30:00,32.92,32.8,2,-10.59
 01/11/2018 10:45:00,32.44,32.28,2,-12.08
 01/11/2018 11:00:00,32.34,32.21,2,-12.82
 01/11/2018 11:15:00,32.31,32.34,2,-12.45
 01/11/2018 11:30:00,32.39,32.58,2,-10.25
 01/11/2018 11:45:00,32.34,32.59,2,-12.8
 01/11/2018 12:00:00,32.28,32.44,2,-15.59
 01/11/2018 12:15:00,32.38,32.39,2,-13.01
 01/11/2018 12:30:00,32.43,32.29,2,-10.21
 01/11/2018 12:45:00,32.47,32.46,2,-9.44
 01/11/2018 13:00:00,32.5,32.49,2,-9.84
 01/11/2018 13:15:00,32.51,32.62,1,-10.64
