DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 01/11/2018 13:30:00,32.6,33.0,1,-9.88
 01/11/2018 13:45:00,32.58,33.0,1,-10.08
 01/11/2018 14:00:00,32.51,33.0,1,-11.66
 01/11/2018 14:15:00,32.51,32.99,2,-11.8
 01/11/2018 14:30:00,32.52,32.57,2,-11.31
 01/11/2018 14:45:00,32.46,32.54,2,-13.15
 01/11/2018 15:00:00,32.42,32.38,2,-14.33
 01/11/2018 15:15:00,32.43,32.45,2,-14.88
 01/11/2018 15:30:00,32.52,32.6,2,-15.1
 01/11/2018 15:45:00,32.53,32.6,2,-18.24
 01/11/2018 16:00:00,32.37,32.6,2,-19.63
 01/11/2018 16:15:00,32.31,32.39,2,-20.61
 01/11/2018 16:30:00,32.2,32.34,2,-21.3
 01/11/2018 16:45:00,32.16,32.33,2,-21.94
 01/11/2018 17:00:00,32.05,32.17,2,-22.75
 01/11/2018 17:15:00,32.12,32.29,2,-23.94
 01/11/2018 17:30:00,32.39,32.28,2,-24.66
 01/11/2018 17:45:00,32.39,32.27,2,-24.62
 01/11/2018 18:00:00,32.46,32.27,2,-24.62
 01/11/2018 18:15:00,32.48,32.27,2,-24.29
 01/11/2018 18:30:00,32.56,32.27,2,-23.95
 01/11/2018 18:45:00,32.61,32.27,2,-23.75
 01/11/2018 19:00:00,32.59,32.27,2,-23.28
 01/11/2018 19:15:00,32.26,32.05,2,-22.55
 01/11/2018 19:30:00,32.22,31.98,2,-22.28
 01/11/2018 19:45:00,32.24,31.98,2,-22.28
 01/11/2018 20:00:00,32.27,31.98,2,-21.83
 01/11/2018 20:15:00,32.04,31.98,2,-21.32
 01/11/2018 20:30:00,32.07,31.98,2,-21.1
 01/11/2018 20:45:00,32.13,31.98,2,-20.48
 01/11/2018 21:00:00,32.11,31.98,2,-20.39
 01/11/2018 21:15:00,32.44,32.69,1,-19.76
 01/11/2018 21:30:00,32.72,33.0,1,-19.35
 01/11/2018 21:45:00,32.84,33.0,1,-18.84
 01/11/2018 22:00:00,32.92,33.0,1,-18.36
 01/11/2018 22:15:00,32.95,32.98,2,-17.63
 01/11/2018 22:30:00,33.11,32.97,2,-16.91
 01/11/2018 22:45:00,33.13,32.97,2,-16.25
 01/11/2018 23:00:00,33.09,32.86,2,-15.61
 01/11/2018 23:15:00,32.45,32.37,2,-15.58
 01/11/2018 23:30:00,32.27,32.06,2,-15.33
 01/11/2018 23:45:00,31.94,32.04,2,-15.11
 02/11/2018 00:00:00,32.0,32.47,2,-15.14
 02/11/2018 00:15:00,32.21,32.37,2,-17.24
 02/11/2018 00:30:00,32.27,32.34,2,-17.92
 02/11/2018 00:45:00,32.26,32.34,2,-17.85
 02/11/2018 01:00:00,32.26,32.34,2,-17.25
 02/11/2018 01:15:00,32.28,32.34,2,-17.25
 02/11/2018 01:30:00,32.33,32.34,2,-17.25
 02/11/2018 01:45:00,32.37,32.34,2,-16.96
 02/11/2018 02:00:00,32.38,32.34,2,-16.58
 02/11/2018 02:15:00,32.36,32.34,2,-16.58
 02/11/2018 02:30:00,32.12,32.03,2,-16.58
 02/11/2018 02:45:00,32.16,32.28,1,-16.25
 02/11/2018 03:00:00,32.68,33.0,1,-16.67
 02/11/2018 03:15:00,32.84,33.0,1,-16.45
 02/11/2018 03:30:00,32.92,33.0,1,-16.04
 02/11/2018 03:45:00,32.99,32.99,2,-15.75
 02/11/2018 04:00:00,33.25,33.35,2,-15.12
 02/11/2018 04:15:00,33.29,33.36,2,-15.08
 02/11/2018 04:30:00,33.27,33.36,2,-15.08
 02/11/2018 04:45:00,33.31,33.36,2,-15.08
 02/11/2018 05:00:00,33.29,33.14,2,-15.08
 02/11/2018 05:15:00,33.19,32.9,2,-15.35
 02/11/2018 05:30:00,33.19,32.9,2,-15.75
 02/11/2018 05:45:00,33.09,32.9,2,-16.04
 02/11/2018 06:00:00,33.02,32.9,2,-16.25
 02/11/2018 06:15:00,32.91,32.9,2,-17.53
 02/11/2018 06:30:00,32.75,32.87,2,-18.47
 02/11/2018 06:45:00,32.55,32.9,2,-19.47
 02/11/2018 07:00:00,32.59,32.92,2,-20.65
 02/11/2018 07:15:00,32.68,32.93,2,-21.34
 02/11/2018 07:30:00,32.63,32.93,2,-21.77
 02/11/2018 07:45:00,32.52,32.93,2,-21.87
 02/11/2018 08:00:00,32.69,32.93,2,-21.7
 02/11/2018 08:15:00,32.71,32.84,2,-20.52
 02/11/2018 08:30:00,32.74,32.79,2,-19.32
 02/11/2018 08:45:00,32.55,32.24,2,-17.5
 02/11/2018 09:00:00,32.23,32.11,2,-16.22
 02/11/2018 09:15:00,32.85,32.86,1,-15.94
 02/11/2018 09:30:00,33.12,33.0,1,-14.81
 02/11/2018 09:45:00,33.21,33.0,1,-13.53
 02/11/2018 10:00:00,33.19,33.0,1,-13.1
 02/11/2018 10:15:00,32.87,32.76,2,-11.97
 02/11/2018 10:30:00,32.56,32.4,2,-10.4
 02/11/2018 10:45:00,32.26,32.09,2,-8.88
 02/11/2018 11:00:00,32.23,32.1,2,-8.53
 02/11/2018 11:15:00,32.22,32.07,2,-8.04
 02/11/2018 11:30:00,32.53,32.67,1,-8.15
 02/11/2018 11:45:00,32.75,33.0,1,-8.21
 02/11/2018 12:00:00,32.8,33.0,1,-8.21
 02/11/2018 12:15:00,32.83,33.0,1,-8.14
 02/11/2018 12:30:00,32.76,32.86,2,-8.73
 02/11/2018 12:45:00,32.39,32.38,2,-8.48
 02/11/2018 13:00:00,32.17,32.2,2,-7.54
 02/11/2018 13:15:00,31.93,31.97,2,-7.71
 02/11/2018 13:30:00,32.32,32.52,2,-8.24
 02/11/2018 13:45:00,32.87,32.8,2,-9.27
 02/11/2018 14:00:00,32.41,32.23,2,-9.24
 02/11/2018 14:15:00,32.18,32.04,2,-11.81
 02/11/2018 14:30:00,32.2,32.2,2,-12.41
 02/11/2018 14:45:00,32.4,32.58,2,-13.13
 02/11/2018 15:00:00,32.39,32.43,2,-13.6
 02/11/2018 15:15:00,32.4,32.35,2,-15.56
 02/11/2018 15:30:00,32.35,32.24,2,-16.69
 02/11/2018 15:45:00,32.28,32.13,2,-17.49
 02/11/2018 16:00:00,32.22,32.12,2,-18.3
 02/11/2018 16:15:00,32.15,31.94,2,-19.51
 02/11/2018 16:30:00,32.03,31.81,2,-20.78
 02/11/2018 16:45:00,31.99,31.81,2,-21.52
 02/11/2018 17:00:00,31.9,31.81,2,-22.11
 02/11/2018 17:15:00,31.83,31.81,2,-22.9
 02/11/2018 17:30:00,31.84,31.81,2,-23.64
 02/11/2018 17:45:00,31.84,32.04,2,-24.29
 02/11/2018 18:00:00,31.87,32.22,2,-24.15
 02/11/2018 18:15:00,31.9,32.03,2,-23.62
 02/11/2018 18:30:00,31.99,32.22,2,-23.62
 02/11/2018 18:45:00,32.05,32.28,2,-23.39
 02/11/2018 19:00:00,32.15,32.52,2,-23.29
 02/11/2018 19:15:00,32.75,32.93,2,-22.39
 02/11/2018 19:30:00,32.89,32.93,2,-21.74
 02/11/2018 19:45:00,32.93,32.73,2,-21.44
 02/11/2018 20:00:00,32.31,32.15,2,-20.84
 02/11/2018 20:15:00,32.04,32.11,2,-20.11
 02/11/2018 20:30:00,32.09,32.11,2,-19.96
 02/11/2018 20:45:00,32.12,32.11,2,-19.52
 02/11/2018 21:00:00,32.23,32.11,2,-19.13
 02/11/2018 21:15:00,32.21,32.07,2,-18.59
 02/11/2018 21:30:00,32.26,32.01,2,-17.99
 02/11/2018 21:45:00,32.28,32.01,2,-17.91
 02/11/2018 22:00:00,31.98,31.79,2,-17.18
 02/11/2018 22:15:00,31.48,31.68,2,-16.75
 02/11/2018 22:30:00,31.6,31.86,2,-16.1
 02/11/2018 22:45:00,31.65,31.98,2,-15.73
 02/11/2018 23:00:00,31.92,31.98,2,-15.26
 02/11/2018 23:15:00,31.93,31.98,2,-15.07
 02/11/2018 23:30:00,32.05,31.98,2,-14.49
 02/11/2018 23:45:00,32.05,31.98,2,-14.22
 03/11/2018 00:00:00,31.97,31.98,2,-14.19
 03/11/2018 00:15:00,32.24,32.44,1,-16.55
 03/11/2018 00:30:00,32.76,33.0,1,-17.09
 03/11/2018 00:45:00,32.74,33.0,1,-17.09
 03/11/2018 01:00:00,32.74,33.0,1,-17.09
 03/11/2018 01:15:00,32.78,32.99,2,-17.09
 03/11/2018 01:30:00,32.9,32.97,2,-16.45
 03/11/2018 01:45:00,32.75,32.97,2,-16.06
 03/11/2018 02:00:00,32.73,32.97,2,-15.75
 03/11/2018 02:15:00,32.72,32.77,2,-16.18
 03/11/2018 02:30:00,32.77,32.73,2,-16.25
 03/11/2018 02:45:00,32.33,32.2,2,-15.66
 03/11/2018 03:00:00,32.31,32.2,2,-15.52
 03/11/2018 03:15:00,32.35,32.11,2,-15.08
 03/11/2018 03:30:00,32.34,32.01,2,-15.08
 03/11/2018 03:45:00,32.31,32.02,2,-15.08
 03/11/2018 04:00:00,32.14,31.98,2,-14.86
 03/11/2018 04:15:00,31.94,31.98,2,-14.24
 03/11/2018 04:30:00,31.98,31.98,2,-14.24
 03/11/2018 04:45:00,31.99,31.96,2,-14.24
 03/11/2018 05:00:00,32.0,31.94,2,-14.24
 03/11/2018 05:15:00,31.92,31.94,2,-14.24
 03/11/2018 05:30:00,31.91,31.93,2,-14.24
 03/11/2018 05:45:00,31.81,31.91,2,-14.61
 03/11/2018 06:00:00,31.72,31.91,2,-14.74
 03/11/2018 06:15:00,31.61,31.91,2,-14.95
 03/11/2018 06:30:00,31.63,32.04,1,-15.7
 03/11/2018 06:45:00,33.36,33.0,1,-16.58
 03/11/2018 07:00:00,33.34,33.0,1,-16.58
 03/11/2018 07:15:00,33.24,33.0,1,-16.58
 03/11/2018 07:30:00,33.17,33.0,2,-16.58
 03/11/2018 07:45:00,33.13,32.98,2,-16.95
 03/11/2018 08:00:00,32.37,32.21,2,-17.25
 03/11/2018 08:15:00,31.97,31.82,2,-17.61
 03/11/2018 08:30:00,31.98,32.22,2,-18.07
 03/11/2018 08:45:00,32.28,32.35,2,-18.42
 03/11/2018 09:00:00,32.27,32.34,2,-18.42
 03/11/2018 09:15:00,32.35,32.34,2,-18.14
 03/11/2018 09:30:00,32.38,32.06,2,-17.81
 03/11/2018 09:45:00,32.35,32.01,2,-17.42
 03/11/2018 10:00:00,32.33,32.01,2,-17.42
 03/11/2018 10:15:00,32.35,32.0,2,-17.42
 03/11/2018 10:30:00,31.99,31.89,2,-17.42
 03/11/2018 10:45:00,31.82,31.88,2,-17.15
 03/11/2018 11:00:00,31.9,31.88,2,-17.12
 03/11/2018 11:15:00,31.96,31.88,2,-16.82
 03/11/2018 11:30:00,32.05,32.21,2,-15.69
 03/11/2018 11:45:00,32.46,32.88,1,-15.72
 03/11/2018 12:00:00,32.6,33.0,1,-16.17
 03/11/2018 12:15:00,32.55,33.0,1,-16.58
 03/11/2018 12:30:00,32.57,33.0,1,-16.59
 03/11/2018 12:45:00,32.6,32.82,2,-17.25
 03/11/2018 13:00:00,32.63,32.6,2,-17.25
 03/11/2018 13:15:00,32.55,32.41,2,-17.41
 03/11/2018 13:30:00,32.4,32.17,2,-17.92
 03/11/2018 13:45:00,32.32,32.14,2,-17.74
 03/11/2018 14:00:00,32.1,32.14,2,-17.78
 03/11/2018 14:15:00,32.24,32.55,2,-17.92
 03/11/2018 14:30:00,32.67,32.93,2,-17.92
 03/11/2018 14:45:00,32.73,32.88,2,-17.83
 03/11/2018 15:00:00,32.72,32.87,2,-17.42
 03/11/2018 15:15:00,32.65,32.88,2,-17.66
 03/11/2018 15:30:00,32.62,32.41,2,-17.95
 03/11/2018 15:45:00,32.02,32.03,2,-17.92
 03/11/2018 16:00:00,31.9,32.03,2,-18.49
 03/11/2018 16:15:00,31.88,32.04,2,-18.93
 03/11/2018 16:30:00,31.8,32.04,2,-18.93
 03/11/2018 16:45:00,31.7,32.04,2,-19.44
 03/11/2018 17:00:00,32.03,32.04,2,-20.39
 03/11/2018 17:15:00,31.9,32.04,2,-20.96
 03/11/2018 17:30:00,32.0,32.03,2,-21.27
 03/11/2018 17:45:00,31.97,31.93,2,-21.83
 03/11/2018 18:00:00,31.95,32.04,2,-21.63
 03/11/2018 18:15:00,32.02,32.16,2,-21.27
 03/11/2018 18:30:00,32.02,32.14,2,-21.24
 03/11/2018 18:45:00,32.16,32.14,2,-20.6
 03/11/2018 19:00:00,32.27,32.13,2,-20.44
 03/11/2018 19:15:00,32.05,31.86,2,-19.7
 03/11/2018 19:30:00,31.98,31.71,2,-19.43
 03/11/2018 19:45:00,31.95,31.73,2,-19.43
 03/11/2018 20:00:00,31.85,31.75,2,-18.77
 03/11/2018 20:15:00,31.75,31.75,2,-18.14
 03/11/2018 20:30:00,31.85,31.76,2,-18.05
 03/11/2018 20:45:00,31.69,32.01,2,-17.42
 03/11/2018 21:00:00,31.81,32.01,2,-17.42
 03/11/2018 21:15:00,31.92,32.01,2,-16.79
 03/11/2018 21:30:00,32.0,32.01,2,-16.26
 03/11/2018 21:45:00,32.09,32.01,2,-16.1
 03/11/2018 22:00:00,32.18,31.8,2,-15.58
 03/11/2018 22:15:00,32.05,31.78,2,-15.57
 03/11/2018 22:30:00,31.85,31.78,2,-14.63
 03/11/2018 22:45:00,31.89,31.78,2,-14.5
 03/11/2018 23:00:00,31.91,31.78,2,-13.9
 03/11/2018 23:15:00,32.02,31.78,2,-13.9
 03/11/2018 23:30:00,31.95,31.78,2,-13.9
 03/11/2018 23:45:00,31.64,31.78,2,-13.9
 04/11/2018 00:00:00,31.64,31.78,2,-13.93
 04/11/2018 00:15:00,31.78,31.98,2,-15.73
 04/11/2018 00:30:00,31.95,32.11,2,-16.08
 04/11/2018 00:45:00,31.91,32.11,2,-16.08
 04/11/2018 01:00:00,31.95,32.11,2,-16.08
 04/11/2018 01:15:00,32.02,32.11,2,-16.08
 04/11/2018 01:30:00,32.43,32.67,1,-16.08
 04/11/2018 01:45:00,32.74,33.0,1,-15.78
 04/11/2018 02:00:00,32.84,33.0,1,-15.41
 04/11/2018 02:15:00,32.9,33.0,1,-15.41
 04/11/2018 02:30:00,32.87,32.73,2,-15.05
 04/11/2018 02:45:00,32.52,32.44,2,-14.74
 04/11/2018 03:00:00,32.58,32.32,2,-14.16
 04/11/2018 03:15:00,32.22,32.14,2,-13.77
 04/11/2018 03:30:00,31.94,32.04,2,-13.4
 04/11/2018 03:45:00,31.94,32.04,2,-13.4
 04/11/2018 04:00:00,32.03,32.04,2,-13.18
 04/11/2018 04:15:00,31.98,32.02,2,-12.73
 04/11/2018 04:30:00,31.98,32.17,2,-12.2
 04/11/2018 04:45:00,31.99,32.15,2,-12.06
 04/11/2018 05:00:00,32.03,32.06,2,-12.06
 04/11/2018 05:15:00,31.97,31.83,2,-12.06
 04/11/2018 05:30:00,31.99,31.88,2,-12.06
 04/11/2018 05:45:00,31.97,32.08,2,-12.06
 04/11/2018 06:00:00,31.88,31.95,2,-12.7
 04/11/2018 06:15:00,31.84,31.87,2,-12.73
 04/11/2018 06:30:00,31.76,31.78,2,-12.73
 04/11/2018 06:45:00,31.77,31.78,2,-13.34
 04/11/2018 07:00:00,31.78,31.78,2,-13.4
 04/11/2018 07:15:00,31.75,31.78,2,-13.4
 04/11/2018 07:30:00,31.89,31.78,2,-13.4
 04/11/2018 07:45:00,31.82,31.78,2,-13.76
 04/11/2018 08:00:00,31.78,31.78,2,-14.07
 04/11/2018 08:15:00,31.85,31.85,2,-14.39
 04/11/2018 08:30:00,31.81,32.14,2,-14.88
 04/11/2018 08:45:00,31.66,31.94,2,-15.55
 04/11/2018 09:00:00,31.57,31.94,2,-16.39
 04/11/2018 09:15:00,31.49,31.94,2,-16.5
 04/11/2018 09:30:00,31.53,31.94,2,-16.87
 04/11/2018 09:45:00,31.7,31.94,2,-17.08
 04/11/2018 10:00:00,31.84,31.94,2,-16.58
 04/11/2018 10:15:00,31.84,31.94,2,-16.24
 04/11/2018 10:30:00,31.85,31.94,2,-15.91
 04/11/2018 10:45:00,31.85,31.91,2,-15.91
 04/11/2018 11:00:00,31.85,31.88,2,-16.45
 04/11/2018 11:15:00,31.83,32.0,2,-16.58
 04/11/2018 11:30:00,31.79,32.08,2,-16.92
 04/11/2018 11:45:00,31.79,32.08,2,-17.48
 04/11/2018 12:00:00,31.78,32.05,2,-17.92
 04/11/2018 12:15:00,31.8,32.01,2,-17.92
 04/11/2018 12:30:00,31.79,32.01,2,-17.92
 04/11/2018 12:45:00,31.83,32.01,2,-17.92
 04/11/2018 13:00:00,31.89,32.01,2,-17.92
 04/11/2018 13:15:00,32.36,32.51,2,-17.45
 04/11/2018 13:30:00,32.47,32.57,2,-17.09
 04/11/2018 13:45:00,32.48,32.57,2,-17.09
 04/11/2018 14:00:00,32.48,32.57,2,-17.09
 04/11/2018 14:15:00,32.51,32.57,2,-16.61
 04/11/2018 14:30:00,32.56,32.31,2,-16.42
 04/11/2018 14:45:00,32.54,32.2,2,-16.41
 04/11/2018 15:00:00,32.49,32.21,2,-16.57
 04/11/2018 15:15:00,32.42,32.21,2,-17.24
 04/11/2018 15:30:00,32.4,32.21,2,-17.42
 04/11/2018 15:45:00,32.36,32.21,2,-18.07
 04/11/2018 16:00:00,32.21,32.21,2,-18.5
 04/11/2018 16:15:00,32.36,32.24,2,-19.18
 04/11/2018 16:30:00,32.33,32.24,2,-19.6
 04/11/2018 16:45:00,32.19,32.24,2,-20.32
 04/11/2018 17:00:00,32.2,32.22,2,-20.81
 04/11/2018 17:15:00,32.07,32.21,2,-21.61
 04/11/2018 17:30:00,32.09,32.18,2,-21.61
 04/11/2018 17:45:00,32.15,32.11,2,-21.61
 04/11/2018 18:00:00,32.23,32.11,2,-21.61
 04/11/2018 18:15:00,32.28,32.11,2,-21.61
 04/11/2018 18:30:00,32.34,32.11,2,-20.73
 04/11/2018 18:45:00,32.23,32.11,2,-20.46
 04/11/2018 19:00:00,32.27,32.09,2,-20.27
 04/11/2018 19:15:00,32.34,32.24,2,-20.27
 04/11/2018 19:30:00,32.44,32.16,2,-19.62
 04/11/2018 19:45:00,32.45,32.14,2,-19.22
 04/11/2018 20:00:00,32.37,32.04,2,-18.77
 04/11/2018 20:15:00,31.96,31.97,2,-18.09
 04/11/2018 20:30:00,32.09,32.0,2,-17.52
 04/11/2018 20:45:00,32.11,32.04,2,-17.09
 04/11/2018 21:00:00,32.17,31.87,2,-17.09
 04/11/2018 21:15:00,32.21,31.87,2,-17.0
 04/11/2018 21:30:00,32.3,32.13,2,-16.42
 04/11/2018 21:45:00,32.38,32.11,2,-16.29
 04/11/2018 22:00:00,32.44,32.11,2,-15.69
 04/11/2018 22:15:00,32.45,32.11,2,-14.91
 04/11/2018 22:30:00,32.52,32.33,2,-14.41
 04/11/2018 22:45:00,32.53,32.22,2,-13.65
 04/11/2018 23:00:00,32.1,32.11,2,-12.87
 04/11/2018 23:15:00,32.46,32.45,1,-13.0
 04/11/2018 23:30:00,33.04,33.0,1,-12.64
 04/11/2018 23:45:00,33.04,33.0,1,-12.4
 05/11/2018 00:00:00,33.06,33.0,1,-12.47
 05/11/2018 00:00:00,33.06,33.0,1,-12.47
 05/11/2018 00:15:00,32.86,32.98,2,-14.42
 05/11/2018 00:30:00,32.81,32.97,2,-15.08
 05/11/2018 00:45:00,32.54,32.54,2,-15.46
 05/11/2018 01:00:00,32.23,32.17,2,-15.75
 05/11/2018 01:15:00,32.24,32.2,2,-15.6
 05/11/2018 01:30:00,32.3,32.05,2,-15.08
 05/11/2018 01:45:00,32.33,31.98,2,-14.89
 05/11/2018 02:00:00,31.89,31.95,2,-14.41
 05/11/2018 02:15:00,31.83,32.21,2,-14.41
 05/11/2018 02:30:00,31.9,32.12,2,-14.41
 05/11/2018 02:45:00,31.92,32.08,2,-14.41
 05/11/2018 03:00:00,31.95,32.05,2,-14.24
 05/11/2018 03:15:00,31.93,32.08,2,-13.9
 05/11/2018 03:30:00,31.95,32.08,2,-13.9
 05/11/2018 03:45:00,32.05,32.19,1,-13.61
 05/11/2018 04:00:00,32.59,33.0,1,-13.25
 05/11/2018 04:15:00,32.58,33.0,1,-13.23
 05/11/2018 04:30:00,32.53,33.0,1,-13.23
 05/11/2018 04:45:00,32.59,33.0,2,-13.23
 05/11/2018 05:00:00,32.63,32.7,2,-13.23
 05/11/2018 05:15:00,32.41,32.31,2,-13.42
 05/11/2018 05:30:00,32.38,32.31,2,-13.74
 05/11/2018 05:45:00,32.27,32.09,2,-13.8
 05/11/2018 06:00:00,32.22,31.98,2,-14.46
 05/11/2018 06:15:00,31.99,32.1,2,-15.41
 05/11/2018 06:30:00,32.02,32.23,2,-16.49
 05/11/2018 06:45:00,32.07,32.24,2,-17.66
 05/11/2018 07:00:00,31.93,32.24,2,-18.59
 05/11/2018 07:15:00,31.94,32.24,2,-19.19
 05/11/2018 07:30:00,31.76,32.24,2,-20.17
 05/11/2018 07:45:00,32.02,32.2,2,-20.58
 05/11/2018 08:00:00,32.48,32.54,2,-20.92
 05/11/2018 08:15:00,32.66,32.67,2,-20.6
 05/11/2018 08:30:00,32.6,32.67,2,-20.39
 05/11/2018 08:45:00,32.59,32.57,2,-19.93
 05/11/2018 09:00:00,32.51,32.58,2,-19.93
 05/11/2018 09:15:00,32.46,32.87,2,-19.61
 05/11/2018 09:30:00,32.43,32.9,2,-19.84
 05/11/2018 09:45:00,32.48,32.93,2,-19.69
 05/11/2018 10:00:00,32.53,32.87,2,-19.26
 05/11/2018 10:15:00,32.61,32.87,2,-18.84
 05/11/2018 10:30:00,32.65,32.87,2,-18.19
 05/11/2018 10:45:00,32.64,32.87,2,-17.92
 05/11/2018 11:00:00,32.64,32.64,2,-17.92
 05/11/2018 11:15:00,32.65,32.64,2,-17.48
 05/11/2018 11:30:00,32.66,32.64,2,-16.72
 05/11/2018 11:45:00,32.69,32.64,2,-17.25
 05/11/2018 12:00:00,32.66,32.38,2,-17.25
 05/11/2018 12:15:00,32.72,32.66,2,-16.66
 05/11/2018 12:30:00,32.76,32.74,2,-16.67
 05/11/2018 12:45:00,32.76,32.72,2,-15.96
 05/11/2018 13:00:00,32.81,32.51,2,-15.1
 05/11/2018 13:15:00,32.51,32.34,2,-16.09
 05/11/2018 13:30:00,32.37,32.22,2,-16.61
 05/11/2018 13:45:00,32.31,32.21,2,-17.51
 05/11/2018 14:00:00,32.23,32.18,2,-18.38
 05/11/2018 14:15:00,32.21,32.14,2,-18.12
 05/11/2018 14:30:00,32.2,32.14,2,-18.08
 05/11/2018 14:45:00,32.22,32.4,2,-18.42
 05/11/2018 15:00:00,32.23,32.54,2,-18.5
 05/11/2018 15:15:00,32.23,32.54,2,-18.59
 05/11/2018 15:30:00,32.24,32.54,2,-18.59
 05/11/2018 15:45:00,32.15,32.54,2,-18.69
 05/11/2018 16:00:00,32.26,32.54,2,-19.63
 05/11/2018 16:15:00,32.35,32.54,2,-20.42
 05/11/2018 16:30:00,32.5,32.64,2,-21.08
 05/11/2018 16:45:00,32.55,32.65,2,-22.07
 05/11/2018 17:00:00,32.59,32.63,2,-22.72
 05/11/2018 17:15:00,32.64,32.57,2,-23.28
 05/11/2018 17:30:00,32.61,32.38,2,-23.28
 05/11/2018 17:45:00,32.21,32.02,2,-23.28
 05/11/2018 18:00:00,32.12,31.96,2,-23.28
 05/11/2018 18:15:00,32.14,32.27,2,-23.28
 05/11/2018 18:30:00,32.2,32.28,2,-23.22
 05/11/2018 18:45:00,32.81,32.89,2,-22.76
 05/11/2018 19:00:00,32.85,32.87,2,-21.89
 05/11/2018 19:15:00,32.77,32.63,2,-21.19
 05/11/2018 19:30:00,32.83,32.6,2,-21.1
 05/11/2018 19:45:00,32.89,32.6,2,-20.48
 05/11/2018 20:00:00,32.86,32.6,2,-20.43
 05/11/2018 20:15:00,32.9,32.6,2,-20.43
 05/11/2018 20:30:00,32.84,32.53,2,-20.12
 05/11/2018 20:45:00,32.48,32.37,2,-19.76
 05/11/2018 21:00:00,32.48,32.31,2,-19.35
 05/11/2018 21:15:00,32.54,32.31,2,-19.09
 05/11/2018 21:30:00,32.61,32.24,2,-18.64
 05/11/2018 21:45:00,32.65,32.42,2,-18.05
 05/11/2018 22:00:00,32.69,32.44,2,-17.42
 05/11/2018 22:15:00,32.76,32.44,2,-16.89
 05/11/2018 22:30:00,32.57,32.28,2,-15.79
 05/11/2018 22:45:00,32.35,32.08,2,-15.41
 05/11/2018 23:00:00,32.07,32.08,2,-15.06
 05/11/2018 23:15:00,32.05,32.14,2,-15.52
 05/11/2018 23:30:00,32.14,32.33,2,-15.35
 05/11/2018 23:45:00,32.32,32.34,2,-14.91
 06/11/2018 00:00:00,32.36,32.34,2,-14.91
 06/11/2018 00:15:00,32.18,32.41,2,-16.36
 06/11/2018 00:30:00,32.12,32.44,2,-16.92
 06/11/2018 00:45:00,32.12,32.44,2,-16.92
 06/11/2018 01:00:00,32.19,32.44,2,-16.92
 06/11/2018 01:15:00,32.22,32.44,2,-16.76
 06/11/2018 01:30:00,32.3,32.44,2,-15.9
 06/11/2018 01:45:00,32.41,32.44,2,-15.58
 06/11/2018 02:00:00,32.44,32.44,2,-15.58
 06/11/2018 02:15:00,32.4,32.36,2,-15.58
 06/11/2018 02:30:00,32.49,32.24,2,-15.2
 06/11/2018 02:45:00,32.5,32.17,2,-14.91
 06/11/2018 03:00:00,32.49,32.17,2,-14.85
 06/11/2018 03:15:00,32.11,32.28,2,-14.24
 06/11/2018 03:30:00,32.17,32.55,2,-14.1
 06/11/2018 03:45:00,32.19,32.57,2,-13.74
 06/11/2018 04:00:00,32.18,32.57,2,-13.71
 06/11/2018 04:15:00,32.17,32.54,2,-13.07
 06/11/2018 04:30:00,32.18,32.54,2,-13.07
 06/11/2018 04:45:00,32.19,32.54,2,-13.07
 06/11/2018 05:00:00,32.15,32.54,2,-13.14
 06/11/2018 05:15:00,32.34,32.47,2,-14.1
 06/11/2018 05:30:00,32.38,32.44,2,-14.24
 06/11/2018 05:45:00,32.31,32.47,2,-14.39
 06/11/2018 06:00:00,32.27,32.47,2,-15.48
 06/11/2018 06:15:00,32.2,31.98,2,-16.19
 06/11/2018 06:30:00,32.02,31.95,2,-17.04
 06/11/2018 06:45:00,31.91,31.98,2,-18.31
 06/11/2018 07:00:00,31.79,31.84,2,-19.24
 06/11/2018 07:15:00,31.62,31.85,2,-20.08
 06/11/2018 07:30:00,32.06,32.19,2,-20.93
 06/11/2018 07:45:00,31.97,32.06,2,-21.04
 06/11/2018 08:00:00,32.14,32.19,2,-21.31
 06/11/2018 08:15:00,32.47,32.36,2,-21.5
 06/11/2018 08:30:00,32.5,32.37,2,-20.92
 06/11/2018 08:45:00,32.48,32.8,2,-20.36
 06/11/2018 09:00:00,32.55,32.81,2,-19.39
 06/11/2018 09:15:00,32.58,32.74,2,-17.54
 06/11/2018 09:30:00,32.65,32.74,2,-16.16
 06/11/2018 09:45:00,32.65,32.68,2,-17.39
 06/11/2018 10:00:00,32.65,32.67,2,-17.97
 06/11/2018 10:15:00,32.72,32.62,2,-16.63
 06/11/2018 10:30:00,32.74,32.77,2,-16.79
 06/11/2018 10:45:00,32.66,32.87,2,-17.16
 06/11/2018 11:00:00,32.79,32.87,2,-17.25
 06/11/2018 11:15:00,32.79,32.76,2,-17.19
 06/11/2018 11:30:00,32.58,32.59,2,-15.81
 06/11/2018 11:45:00,32.4,32.48,2,-17.12
 06/11/2018 12:00:00,32.53,32.34,2,-18.18
 06/11/2018 12:15:00,32.49,32.47,2,-18.88
 06/11/2018 12:30:00,32.46,32.6,2,-19.26
 06/11/2018 12:45:00,32.48,32.6,2,-19.26
 06/11/2018 13:00:00,32.49,32.6,2,-16.63
 06/11/2018 13:15:00,32.38,32.6,2,-17.16
 06/11/2018 13:30:00,32.4,32.54,2,-18.53
 06/11/2018 13:45:00,32.39,32.51,2,-18.74
 06/11/2018 14:00:00,32.34,32.44,2,-18.01
 06/11/2018 14:15:00,32.27,32.43,2,-18.15
 06/11/2018 14:30:00,32.26,32.53,2,-19.65
 06/11/2018 14:45:00,32.29,32.4,2,-19.95
 06/11/2018 15:00:00,32.37,32.75,2,-8.45
 06/11/2018 15:15:00,32.36,32.74,2,-18.26
 06/11/2018 15:30:00,32.35,32.74,2,-18.48
 06/11/2018 15:45:00,32.38,32.74,2,-19.24
 06/11/2018 16:00:00,32.63,32.74,2,-19.86
 06/11/2018 16:15:00,32.61,32.74,2,-21.02
 06/11/2018 16:30:00,32.55,32.74,2,-21.62
 06/11/2018 16:45:00,32.51,32.74,2,-22.85
 06/11/2018 17:00:00,32.39,32.74,2,-23.32
 06/11/2018 17:15:00,32.45,32.74,2,-23.88
 06/11/2018 17:30:00,32.4,32.74,2,-24.29
 06/11/2018 17:45:00,32.44,32.74,2,-24.29
 06/11/2018 18:00:00,32.52,32.74,2,-24.0
 06/11/2018 18:15:00,32.57,32.74,2,-23.86
 06/11/2018 18:30:00,32.6,32.74,2,-24.12
 06/11/2018 18:45:00,32.59,32.74,2,-23.83
 06/11/2018 19:00:00,32.59,32.74,2,-23.04
 06/11/2018 19:15:00,32.66,32.74,2,-22.64
 06/11/2018 19:30:00,32.74,32.74,2,-22.28
 06/11/2018 19:45:00,32.82,32.74,2,-21.9
 06/11/2018 20:00:00,32.99,32.74,2,-21.44
 06/11/2018 20:15:00,33.07,32.74,2,-20.94
 06/11/2018 20:30:00,32.83,32.74,2,-20.28
 06/11/2018 20:45:00,32.73,32.74,2,-19.69
 06/11/2018 21:00:00,32.68,32.74,2,-19.26
 06/11/2018 21:15:00,32.76,32.74,2,-18.96
 06/11/2018 21:30:00,32.81,32.74,2,-18.43
 06/11/2018 21:45:00,32.73,32.85,1,-17.65
 06/11/2018 22:00:00,32.72,33.0,1,-16.93
 06/11/2018 22:15:00,32.81,33.0,1,-16.58
 06/11/2018 22:30:00,32.87,33.0,1,-16.23
 06/11/2018 22:45:00,32.9,32.99,2,-15.69
 06/11/2018 23:00:00,32.98,32.97,2,-14.8
 06/11/2018 23:15:00,32.94,32.97,2,-14.74
 06/11/2018 23:30:00,32.72,32.97,2,-14.56
 06/11/2018 23:45:00,32.54,32.97,2,-14.66
 07/11/2018 00:00:00,32.55,32.97,2,-14.74
 07/11/2018 00:15:00,32.71,32.97,2,-16.69
 07/11/2018 00:30:00,32.77,32.97,2,-16.92
 07/11/2018 00:45:00,32.76,32.97,2,-16.92
 07/11/2018 01:00:00,32.74,32.97,2,-16.92
 07/11/2018 01:15:00,32.83,32.97,2,-16.92
 07/11/2018 01:30:00,32.92,32.97,2,-16.52
 07/11/2018 01:45:00,32.96,32.97,2,-16.25
 07/11/2018 02:00:00,33.05,32.97,2,-15.61
 07/11/2018 02:15:00,32.92,32.97,2,-15.17
 07/11/2018 02:30:00,32.97,32.97,2,-15.06
 07/11/2018 02:45:00,32.97,32.97,2,-14.91
 07/11/2018 03:00:00,33.06,32.97,2,-14.91
 07/11/2018 03:15:00,33.11,32.97,2,-14.55
 07/11/2018 03:30:00,33.16,32.97,2,-14.06
 07/11/2018 03:45:00,33.22,32.97,2,-13.57
 07/11/2018 04:00:00,33.26,32.97,2,-13.57
 07/11/2018 04:15:00,33.25,32.97,2,-13.57
 07/11/2018 04:30:00,33.24,32.97,2,-13.41
 07/11/2018 04:45:00,33.2,32.97,2,-12.9
 07/11/2018 05:00:00,33.18,32.97,2,-13.09
 07/11/2018 05:15:00,33.12,32.97,2,-13.9
 07/11/2018 05:30:00,33.21,32.97,2,-14.07
 07/11/2018 05:45:00,33.1,32.97,2,-14.57
 07/11/2018 06:00:00,33.03,32.97,2,-14.87
 07/11/2018 06:15:00,32.71,32.97,2,-16.02
 07/11/2018 06:30:00,32.72,32.97,2,-17.25
 07/11/2018 06:45:00,32.57,32.97,2,-18.14
 07/11/2018 07:00:00,32.52,32.97,2,-19.17
 07/11/2018 07:15:00,32.66,32.97,2,-19.95
 07/11/2018 07:30:00,32.65,32.97,2,-20.42
 07/11/2018 07:45:00,32.68,32.97,2,-20.1
 07/11/2018 08:00:00,32.78,32.97,2,-20.1
 07/11/2018 08:15:00,32.72,32.97,2,-20.1
 07/11/2018 08:30:00,32.67,32.97,2,-20.06
 07/11/2018 08:45:00,32.69,32.97,2,-19.27
 07/11/2018 09:00:00,32.71,32.97,2,-18.46
 07/11/2018 09:15:00,32.65,32.97,2,-18.69
 07/11/2018 09:30:00,32.66,32.97,2,-18.97
 07/11/2018 09:45:00,32.7,32.98,2,-18.01
 07/11/2018 10:00:00,32.8,32.95,2,-15.07
 07/11/2018 10:15:00,32.73,32.64,2,-16.26
 07/11/2018 10:30:00,32.59,32.6,2,-15.38
 07/11/2018 10:45:00,32.57,32.6,2,-15.39
 07/11/2018 11:00:00,32.59,32.6,2,-17.6
 07/11/2018 11:15:00,32.81,32.94,2,-18.9
 07/11/2018 11:30:00,32.87,33.03,2,-19.31
 07/11/2018 11:45:00,32.93,33.03,2,-19.46
 07/11/2018 12:00:00,32.81,33.03,2,-19.43
 07/11/2018 12:15:00,32.71,33.03,2,-19.83
 07/11/2018 12:30:00,32.74,33.03,2,-19.76
 07/11/2018 12:45:00,32.88,33.03,2,-18.51
 07/11/2018 13:00:00,32.97,33.03,2,-17.9
 07/11/2018 13:15:00,32.66,32.51,2,-16.52
 07/11/2018 13:30:00,32.61,32.4,2,-14.46
 07/11/2018 13:45:00,32.15,32.17,2,-14.06
 07/11/2018 14:00:00,32.02,32.17,2,-14.77
 07/11/2018 14:15:00,31.99,32.17,2,-14.6
 07/11/2018 14:30:00,32.02,32.36,2,-13.64
 07/11/2018 14:45:00,32.04,32.24,2,-14.65
 07/11/2018 15:00:00,32.09,32.23,2,-12.91
 07/11/2018 15:15:00,32.08,32.21,2,-13.42
 07/11/2018 15:30:00,32.15,32.29,2,-14.76
 07/11/2018 15:45:00,32.52,32.52,2,-16.47
 07/11/2018 16:00:00,32.4,32.39,2,-18.15
 07/11/2018 16:15:00,32.21,32.14,2,-19.02
 07/11/2018 16:30:00,32.14,32.14,2,-19.69
 07/11/2018 16:45:00,31.97,32.14,2,-21.01
 07/11/2018 17:00:00,31.9,32.14,2,-21.73
 07/11/2018 17:15:00,31.78,32.14,2,-22.42
 07/11/2018 17:30:00,31.74,32.14,2,-22.78
 07/11/2018 17:45:00,31.81,32.14,2,-23.04
 07/11/2018 18:00:00,31.9,32.14,2,-22.78
 07/11/2018 18:15:00,32.0,32.14,2,-22.78
 07/11/2018 18:30:00,32.1,32.14,2,-22.32
 07/11/2018 18:45:00,32.1,32.14,2,-22.28
 07/11/2018 19:00:00,32.29,32.12,2,-21.79
 07/11/2018 19:15:00,32.19,32.11,2,-21.33
 07/11/2018 19:30:00,32.33,32.11,2,-20.76
 07/11/2018 19:45:00,32.39,32.11,2,-20.21
 07/11/2018 20:00:00,32.37,32.11,2,-19.6
 07/11/2018 20:15:00,32.47,32.11,2,-19.31
 07/11/2018 20:30:00,32.32,32.11,2,-18.97
 07/11/2018 20:45:00,32.22,32.11,2,-18.39
 07/11/2018 21:00:00,32.24,32.11,2,-17.71
 07/11/2018 21:15:00,32.23,32.11,2,-17.07
 07/11/2018 21:30:00,32.31,32.11,2,-16.58
 07/11/2018 21:45:00,32.11,32.11,2,-16.07
 07/11/2018 22:00:00,32.02,32.11,2,-15.38
 07/11/2018 22:15:00,32.11,32.11,2,-14.91
 07/11/2018 22:30:00,32.1,32.05,2,-14.45
 07/11/2018 22:45:00,32.08,31.82,2,-13.91
 07/11/2018 23:00:00,31.78,31.81,2,-13.57
 07/11/2018 23:15:00,31.75,31.84,2,-13.46
 07/11/2018 23:30:00,31.85,31.84,2,-12.9
 07/11/2018 23:45:00,31.83,31.81,2,-12.9
 08/11/2018 00:00:00,31.84,31.81,2,-12.9
 08/11/2018 00:15:00,31.7,31.81,2,-14.38
 08/11/2018 00:30:00,31.66,31.95,2,-14.91
 08/11/2018 00:45:00,31.83,32.14,2,-15.4
 08/11/2018 01:00:00,31.91,32.08,2,-15.58
 08/11/2018 01:15:00,31.97,32.08,2,-15.58
 08/11/2018 01:30:00,32.01,32.08,2,-15.58
 08/11/2018 01:45:00,32.04,32.08,2,-15.17
 08/11/2018 02:00:00,32.08,32.08,2,-14.91
 08/11/2018 02:15:00,32.16,32.08,2,-14.91
 08/11/2018 02:30:00,32.22,32.06,2,-14.22
 08/11/2018 02:45:00,31.96,31.95,2,-13.57
 08/11/2018 03:00:00,32.05,31.93,2,-13.57
 08/11/2018 03:15:00,32.12,31.91,2,-13.55
 08/11/2018 03:30:00,32.2,31.91,2,-12.95
 08/11/2018 03:45:00,32.22,31.91,2,-12.52
 08/11/2018 04:00:00,32.19,31.91,2,-12.26
 08/11/2018 04:15:00,32.16,31.91,2,-12.4
 08/11/2018 04:30:00,32.2,31.91,2,-12.4
 08/11/2018 04:45:00,32.19,31.91,2,-11.93
 08/11/2018 05:00:00,32.24,31.91,2,-11.73
 08/11/2018 05:15:00,32.07,31.91,2,-12.31
 08/11/2018 05:30:00,32.01,31.91,2,-12.72
 08/11/2018 05:45:00,31.93,31.91,2,-13.57
 08/11/2018 06:00:00,31.84,31.91,2,-13.74
 08/11/2018 06:15:00,31.73,31.91,2,-14.59
 08/11/2018 06:30:00,31.74,31.91,2,-15.31
 08/11/2018 06:45:00,31.55,31.91,2,-16.27
 08/11/2018 07:00:00,31.78,31.91,2,-17.59
 08/11/2018 07:15:00,31.66,31.91,2,-18.01
 08/11/2018 07:30:00,31.57,31.91,2,-19.45
 08/11/2018 07:45:00,31.5,31.56,2,-19.23
 08/11/2018 08:00:00,31.56,31.88,2,-20.26
 08/11/2018 08:15:00,31.76,32.0,2,-20.2
 08/11/2018 08:30:00,32.0,32.17,2,-19.52
 08/11/2018 08:45:00,32.02,32.17,2,-18.69
 08/11/2018 09:00:00,31.99,32.17,2,-18.65
 08/11/2018 09:15:00,31.9,32.12,2,-18.45
 08/11/2018 09:30:00,31.9,32.31,2,-17.12
 08/11/2018 09:45:00,31.99,32.13,2,-15.96
 08/11/2018 10:00:00,32.41,32.48,2,-18.13
 08/11/2018 10:15:00,32.53,32.57,2,-17.59
 08/11/2018 10:30:00,32.57,32.57,2,-17.04
 08/11/2018 10:45:00,32.55,32.62,2,-16.16
 08/11/2018 11:00:00,32.53,32.64,2,-17.03
 08/11/2018 11:15:00,32.53,32.64,2,-16.27
 08/11/2018 11:30:00,32.58,32.42,2,-16.52
 08/11/2018 11:45:00,32.6,32.31,2,-16.06
 08/11/2018 12:00:00,32.6,32.31,2,-15.07
 08/11/2018 12:15:00,32.6,32.31,2,-15.87
 08/11/2018 12:30:00,32.66,32.31,2,-15.36
 08/11/2018 12:45:00,32.69,32.31,2,-12.1
 08/11/2018 13:00:00,32.27,32.32,2,-13.33
 08/11/2018 13:15:00,32.27,32.44,2,-12.59
 08/11/2018 13:30:00,32.31,32.44,2,-12.97
 08/11/2018 13:45:00,32.22,32.44,2,-14.59
 08/11/2018 14:00:00,32.16,32.44,2,-15.71
 08/11/2018 14:15:00,32.14,32.46,2,-15.81
 08/11/2018 14:30:00,32.18,32.5,2,-16.53
 08/11/2018 14:45:00,32.19,32.51,2,-16.41
 08/11/2018 15:00:00,32.19,32.51,2,-17.02
 08/11/2018 15:15:00,32.2,32.51,2,-17.09
 08/11/2018 15:30:00,32.32,32.37,2,-16.98
 08/11/2018 15:45:00,32.43,32.17,2,-17.46
 08/11/2018 16:00:00,32.23,32.17,2,-18.15
 08/11/2018 16:15:00,32.22,32.17,2,-19.05
 08/11/2018 16:30:00,32.21,32.17,2,-19.87
 08/11/2018 16:45:00,32.12,32.17,2,-20.64
 08/11/2018 17:00:00,32.06,32.17,2,-21.5
 08/11/2018 17:15:00,32.07,32.17,2,-22.11
 08/11/2018 17:30:00,32.48,32.47,2,-22.9
 08/11/2018 17:45:00,32.51,32.17,2,-22.95
 08/11/2018 18:00:00,32.36,32.17,2,-22.73
 08/11/2018 18:15:00,32.36,32.21,2,-22.61
 08/11/2018 18:30:00,32.43,32.46,2,-22.28
 08/11/2018 18:45:00,32.43,32.24,2,-22.06
 08/11/2018 19:00:00,32.35,32.24,2,-21.1
 08/11/2018 19:15:00,32.34,32.09,2,-20.87
 08/11/2018 19:30:00,32.4,32.01,2,-20.43
 08/11/2018 19:45:00,32.21,32.01,2,-19.96
 08/11/2018 20:00:00,31.88,32.04,2,-19.56
 08/11/2018 20:15:00,31.8,32.04,2,-18.68
 08/11/2018 20:30:00,31.86,32.04,2,-18.42
 08/11/2018 20:45:00,31.9,32.04,2,-18.32
 08/11/2018 21:00:00,31.92,32.04,2,-17.59
 08/11/2018 21:15:00,32.09,32.02,2,-17.25
 08/11/2018 21:30:00,32.06,32.01,2,-16.5
 08/11/2018 21:45:00,31.9,32.01,2,-15.8
 08/11/2018 22:00:00,32.05,32.01,2,-15.58
 08/11/2018 22:15:00,32.08,31.99,2,-15.36
 08/11/2018 22:30:00,32.18,31.98,2,-14.61
 08/11/2018 22:45:00,32.28,32.0,2,-13.8
 08/11/2018 23:00:00,32.34,32.12,2,-13.21
 08/11/2018 23:15:00,32.35,32.11,2,-13.34
 08/11/2018 23:30:00,32.2,32.11,2,-13.4
 08/11/2018 23:45:00,31.69,32.11,2,-12.95
 09/11/2018 00:00:00,31.72,32.11,2,-12.64
 09/11/2018 00:15:00,31.9,32.11,2,-14.74
 09/11/2018 00:30:00,31.94,32.11,2,-15.18
 09/11/2018 00:45:00,31.91,32.11,2,-15.58
 09/11/2018 01:00:00,31.95,32.11,2,-15.58
 09/11/2018 01:15:00,32.11,32.14,2,-15.08
 09/11/2018 01:30:00,32.17,32.24,2,-14.91
 09/11/2018 01:45:00,32.2,32.24,2,-14.74
 09/11/2018 02:00:00,32.32,32.24,2,-14.24
 09/11/2018 02:15:00,32.28,32.13,2,-14.24
 09/11/2018 02:30:00,32.15,32.0,2,-13.93
 09/11/2018 02:45:00,32.09,31.97,2,-13.73
 09/11/2018 03:00:00,32.0,31.8,2,-12.79
 09/11/2018 03:15:00,32.05,31.87,2,-12.73
 09/11/2018 03:30:00,32.13,31.88,2,-12.63
 09/11/2018 03:45:00,32.15,31.88,2,-12.5
 09/11/2018 04:00:00,32.04,31.81,2,-12.73
 09/11/2018 04:15:00,31.88,31.77,2,-12.73
 09/11/2018 04:30:00,31.87,31.91,2,-12.73
 09/11/2018 04:45:00,31.82,31.91,2,-12.73
 09/11/2018 05:00:00,31.81,31.91,2,-12.73
 09/11/2018 05:15:00,31.67,31.91,2,-13.11
 09/11/2018 05:30:00,31.65,31.91,2,-13.51
 09/11/2018 05:45:00,31.82,31.91,2,-14.15
 09/11/2018 06:00:00,31.84,31.91,2,-14.42
 09/11/2018 06:15:00,31.85,31.91,2,-15.25
 09/11/2018 06:30:00,31.78,31.84,2,-15.83
 09/11/2018 06:45:00,31.67,31.78,2,-16.77
 09/11/2018 07:00:00,31.39,31.78,2,-18.12
 09/11/2018 07:15:00,31.81,32.0,2,-19.29
 09/11/2018 07:30:00,32.16,32.28,2,-19.45
 09/11/2018 07:45:00,32.07,32.16,2,-20.15
 09/11/2018 08:00:00,32.1,32.18,2,-19.62
 09/11/2018 08:15:00,32.11,32.31,2,-19.09
 09/11/2018 08:30:00,32.1,32.15,2,-19.2
 09/11/2018 08:45:00,32.09,32.14,2,-19.09
 09/11/2018 09:00:00,32.08,32.14,2,-19.61
 09/11/2018 09:15:00,32.18,32.14,2,-19.2
 09/11/2018 09:30:00,32.24,32.14,2,-18.31
 09/11/2018 09:45:00,32.25,32.14,2,-18.04
 09/11/2018 10:00:00,32.27,32.1,2,-17.25
 09/11/2018 10:15:00,32.33,32.04,2,-16.82
 09/11/2018 10:30:00,32.19,31.98,2,-15.92
 09/11/2018 10:45:00,31.92,32.14,2,-14.97
 09/11/2018 11:00:00,31.93,32.14,2,-14.88
 09/11/2018 11:15:00,31.94,32.14,2,-14.22
 09/11/2018 11:30:00,32.25,32.38,2,-12.39
 09/11/2018 11:45:00,32.56,32.44,2,-11.26
 09/11/2018 12:00:00,32.5,32.44,2,-14.69
 09/11/2018 12:15:00,32.49,32.38,2,-16.08
 09/11/2018 12:30:00,32.47,32.31,2,-16.74
 09/11/2018 12:45:00,32.48,32.31,2,-17.11
 09/11/2018 13:00:00,32.52,32.31,2,-17.22
 09/11/2018 13:15:00,32.5,32.31,2,-16.89
 09/11/2018 13:30:00,32.46,32.56,2,-17.42
 09/11/2018 13:45:00,32.74,32.99,2,-18.53
 09/11/2018 14:00:00,32.97,33.0,2,-18.69
 09/11/2018 14:15:00,32.95,33.0,2,-18.8
 09/11/2018 14:30:00,32.95,33.0,2,-18.93
 09/11/2018 14:45:00,32.58,32.44,2,-19.18
 09/11/2018 15:00:00,31.81,32.02,2,-18.98
 09/11/2018 15:15:00,31.79,32.03,2,-18.52
 09/11/2018 15:30:00,32.24,32.5,2,-18.93
 09/11/2018 15:45:00,32.13,32.14,2,-18.98
 09/11/2018 16:00:00,32.15,31.94,2,-20.15
 09/11/2018 16:15:00,31.96,31.82,2,-20.6
 09/11/2018 16:30:00,31.66,31.75,2,-20.85
 09/11/2018 16:45:00,31.59,31.75,2,-21.79
 09/11/2018 17:00:00,31.49,31.75,2,-22.25
 09/11/2018 17:15:00,31.5,31.75,2,-22.61
 09/11/2018 17:30:00,31.5,31.75,2,-22.61
 09/11/2018 17:45:00,31.78,31.94,2,-22.61
 09/11/2018 18:00:00,32.14,32.22,2,-22.61
 09/11/2018 18:15:00,32.17,31.84,2,-22.98
 09/11/2018 18:30:00,32.18,31.84,2,-22.76
 09/11/2018 18:45:00,32.13,32.23,2,-22.34
 09/11/2018 19:00:00,32.2,32.24,2,-21.77
 09/11/2018 19:15:00,32.29,32.08,2,-21.37
 09/11/2018 19:30:00,32.23,31.94,2,-20.68
 09/11/2018 19:45:00,31.89,31.99,2,-20.04
 09/11/2018 20:00:00,31.75,32.0,2,-19.29
 09/11/2018 20:15:00,31.61,31.94,2,-18.76
 09/11/2018 20:30:00,31.76,31.94,2,-18.76
 09/11/2018 20:45:00,31.8,31.94,2,-18.41
 09/11/2018 21:00:00,31.93,31.94,2,-18.09
 09/11/2018 21:15:00,31.99,31.91,2,-17.34
 09/11/2018 21:30:00,32.04,31.94,2,-16.75
 09/11/2018 21:45:00,31.94,32.21,2,-16.54
 09/11/2018 22:00:00,31.75,32.21,2,-15.9
 09/11/2018 22:15:00,31.92,32.21,2,-15.75
 09/11/2018 22:30:00,32.01,32.21,2,-15.29
 09/11/2018 22:45:00,32.06,32.22,2,-15.08
 09/11/2018 23:00:00,32.13,32.32,2,-14.82
 09/11/2018 23:15:00,32.2,31.91,2,-14.41
 09/11/2018 23:30:00,32.07,31.91,2,-14.41
 09/11/2018 23:45:00,31.82,31.91,2,-14.41
 10/11/2018 00:00:00,31.85,31.91,2,-14.41
 10/11/2018 00:15:00,31.85,32.75,2,-14.41
 10/11/2018 00:30:00,31.85,33.0,2,-14.41
 10/11/2018 00:45:00,31.85,33.0,2,-14.41
 10/11/2018 01:00:00,31.85,33.0,2,-14.41
 10/11/2018 01:15:00,31.85,33.0,2,-14.41
 10/11/2018 01:30:00,31.85,33.0,2,-14.41
 10/11/2018 01:45:00,31.85,33.0,2,-14.41
 10/11/2018 02:00:00,31.85,33.0,2,-14.41
 10/11/2018 02:15:00,31.85,33.0,2,-14.41
 10/11/2018 02:30:00,31.85,33.0,2,-14.41
 10/11/2018 02:45:00,31.85,33.0,2,-14.41
 10/11/2018 03:00:00,31.85,33.0,2,-14.41
 10/11/2018 03:15:00,31.85,33.0,2,-14.41
 10/11/2018 03:30:00,31.85,33.0,2,-14.41
 10/11/2018 03:45:00,31.85,33.0,2,-14.41
 10/11/2018 04:00:00,31.85,33.0,2,-14.41
 10/11/2018 04:15:00,31.85,33.0,2,-14.41
 10/11/2018 04:30:00,31.85,33.0,2,-14.41
 10/11/2018 04:45:00,31.85,33.0,2,-14.41
 10/11/2018 05:00:00,31.85,33.0,2,-14.41
 10/11/2018 05:15:00,31.85,33.0,2,-14.41
 10/11/2018 05:30:00,31.85,33.0,2,-14.41
 10/11/2018 05:45:00,31.85,33.0,2,-14.41
 10/11/2018 06:00:00,31.85,33.0,2,-14.41
 10/11/2018 06:15:00,31.85,33.0,2,-14.41
 10/11/2018 06:30:00,31.85,33.0,2,-14.41
 10/11/2018 06:45:00,31.85,33.0,2,-14.41
 10/11/2018 07:00:00,31.85,33.0,2,-14.41
 10/11/2018 07:15:00,31.85,33.0,2,-14.41
 10/11/2018 07:30:00,31.85,33.0,2,-14.41
 10/11/2018 07:45:00,31.85,33.0,2,-14.41
 10/11/2018 08:00:00,31.85,33.0,2,-14.41
 10/11/2018 08:15:00,31.85,33.0,2,-14.41
 10/11/2018 08:30:00,31.85,33.0,2,-14.41
 10/11/2018 08:45:00,31.85,33.0,2,-14.41
 10/11/2018 09:00:00,31.85,33.0,2,-14.41
 10/11/2018 09:15:00,31.85,33.0,2,-14.41
 10/11/2018 09:30:00,31.85,33.0,2,-14.41
 10/11/2018 09:45:00,31.85,33.0,2,-14.41
 10/11/2018 10:00:00,31.85,33.0,2,-14.41
 10/11/2018 10:15:00,31.85,33.0,2,-14.41
 10/11/2018 10:30:00,31.85,33.0,2,-14.41
 10/11/2018 10:45:00,31.85,33.0,2,-14.41
 10/11/2018 11:00:00,31.85,33.0,2,-14.41
 10/11/2018 11:15:00,31.85,33.0,2,-14.41
 10/11/2018 11:30:00,31.85,33.0,2,-14.41
 10/11/2018 11:45:00,31.85,33.0,2,-14.41
 10/11/2018 12:00:00,31.85,33.0,2,-14.41
 10/11/2018 12:15:00,31.85,33.0,2,-14.41
 10/11/2018 12:30:00,31.85,33.0,2,-14.41
 10/11/2018 12:45:00,31.85,33.0,2,-14.41
 10/11/2018 13:00:00,31.85,33.0,2,-14.41
 10/11/2018 13:15:00,31.85,33.0,2,-14.41
 10/11/2018 13:30:00,31.85,33.0,2,-14.41
 10/11/2018 13:45:00,31.85,33.0,2,-14.41
 10/11/2018 14:00:00,31.85,33.0,2,-14.41
 10/11/2018 14:15:00,31.85,33.0,2,-14.41
 10/11/2018 14:30:00,31.85,33.0,2,-14.41
 10/11/2018 14:45:00,31.85,33.0,2,-14.41
 10/11/2018 15:00:00,31.85,33.0,2,-14.41
 10/11/2018 15:15:00,31.85,33.0,2,-14.41
 10/11/2018 15:30:00,31.85,33.0,2,-14.41
 10/11/2018 15:45:00,31.85,33.0,2,-14.41
 10/11/2018 16:00:00,31.85,33.0,2,-14.41
 10/11/2018 16:15:00,31.85,33.0,2,-14.41
 10/11/2018 16:30:00,31.85,33.0,2,-14.41
 10/11/2018 16:45:00,31.85,33.0,2,-14.41
 10/11/2018 17:00:00,31.85,33.0,2,-14.41
 10/11/2018 17:15:00,31.85,33.0,2,-14.41
 10/11/2018 17:30:00,31.85,33.0,2,-14.41
 10/11/2018 17:45:00,31.85,33.0,2,-14.41
 10/11/2018 18:00:00,31.85,33.0,2,-14.41
 10/11/2018 18:15:00,31.85,33.0,2,-14.41
 10/11/2018 18:30:00,31.85,33.0,2,-14.41
 10/11/2018 18:45:00,31.85,33.0,2,-14.41
 10/11/2018 19:00:00,31.85,33.0,2,-14.41
 10/11/2018 19:15:00,31.85,33.0,2,-14.41
 10/11/2018 19:30:00,31.85,33.0,2,-14.41
 10/11/2018 19:45:00,31.85,33.0,2,-14.41
 10/11/2018 20:00:00,31.85,33.0,2,-14.41
 10/11/2018 20:15:00,31.85,33.0,2,-14.41
 10/11/2018 20:30:00,31.85,33.0,2,-14.41
 10/11/2018 20:45:00,31.85,33.0,2,-14.41
 10/11/2018 21:00:00,31.85,33.0,2,-14.41
 10/11/2018 21:15:00,31.85,33.0,2,-14.41
 10/11/2018 21:30:00,31.85,33.0,2,-14.41
 10/11/2018 21:45:00,31.85,33.0,2,-14.41
 10/11/2018 22:00:00,31.85,33.0,2,-14.41
 10/11/2018 22:15:00,31.85,33.0,2,-14.41
 10/11/2018 22:30:00,31.85,33.0,2,-14.41
 10/11/2018 22:45:00,31.85,33.0,2,-14.41
 10/11/2018 23:00:00,31.85,33.0,2,-14.41
 10/11/2018 23:15:00,31.85,33.0,2,-14.41
 10/11/2018 23:30:00,31.85,33.0,2,-14.41
 10/11/2018 23:45:00,31.85,33.0,2,-14.41
 11/11/2018 00:00:00,31.85,33.0,2,-14.41
 11/11/2018 00:15:00,31.85,33.0,2,-14.41
 11/11/2018 00:30:00,31.85,33.0,2,-14.41
 11/11/2018 00:45:00,31.85,33.0,2,-14.41
 11/11/2018 01:00:00,31.85,33.0,2,-14.41
 11/11/2018 01:15:00,31.85,33.0,2,-14.41
 11/11/2018 01:30:00,31.85,33.0,2,-14.41
 11/11/2018 01:45:00,31.85,33.0,2,-14.41
 11/11/2018 02:00:00,31.85,33.0,2,-14.41
 11/11/2018 02:15:00,31.85,33.0,2,-14.41
 11/11/2018 02:30:00,31.85,33.0,2,-14.41
 11/11/2018 02:45:00,31.85,33.0,2,-14.41
 11/11/2018 03:00:00,31.85,33.0,2,-14.41
 11/11/2018 03:15:00,31.85,33.0,2,-14.41
 11/11/2018 03:30:00,31.85,33.0,2,-14.41
 11/11/2018 03:45:00,31.85,33.0,2,-14.41
 11/11/2018 04:00:00,31.85,33.0,2,-14.41
 11/11/2018 04:15:00,31.85,33.0,2,-14.41
 11/11/2018 04:30:00,31.85,33.0,2,-14.41
 11/11/2018 04:45:00,31.85,33.0,2,-14.41
 11/11/2018 05:00:00,31.85,33.0,2,-14.41
 11/11/2018 05:15:00,31.85,33.0,2,-14.41
 11/11/2018 05:30:00,31.85,33.0,2,-14.41
 11/11/2018 05:45:00,31.85,33.0,2,-13.72
 11/11/2018 06:00:00,31.85,33.0,2,-13.57
 11/11/2018 06:15:00,32.82,33.0,2,-13.57
 11/11/2018 06:30:00,32.86,33.0,2,-13.57
 11/11/2018 06:45:00,32.67,33.0,2,-13.57
 11/11/2018 07:00:00,32.59,33.0,2,-13.72
 11/11/2018 07:15:00,32.63,33.0,2,-13.76
 11/11/2018 07:30:00,32.73,33.0,2,-13.74
 11/11/2018 07:45:00,32.7,33.0,2,-14.37
 11/11/2018 08:00:00,32.64,33.0,2,-14.13
 11/11/2018 08:15:00,32.67,33.0,2,-13.74
 11/11/2018 08:30:00,32.59,33.0,2,-13.48
 11/11/2018 08:45:00,32.63,33.0,2,-13.04
 11/11/2018 09:00:00,32.66,33.0,2,-12.44
 11/11/2018 09:15:00,32.64,33.0,2,-11.79
 11/11/2018 09:30:00,32.65,33.0,2,-10.95
 11/11/2018 09:45:00,32.66,33.0,2,-9.98
 11/11/2018 10:00:00,32.68,33.0,2,-9.05
 11/11/2018 10:15:00,32.78,33.0,2,-8.6
 11/11/2018 10:30:00,32.75,33.0,2,-8.36
 11/11/2018 10:45:00,32.76,33.0,2,-7.84
 11/11/2018 11:00:00,32.87,33.0,2,-6.68
 11/11/2018 11:15:00,33.0,33.0,2,-6.2
 11/11/2018 11:30:00,32.96,33.0,2,-6.42
 11/11/2018 11:45:00,32.95,33.0,2,-8.14
 11/11/2018 12:00:00,32.87,33.0,2,-8.92
 11/11/2018 12:15:00,32.88,33.0,2,-7.94
 11/11/2018 12:30:00,32.89,33.0,2,-6.9
 11/11/2018 12:45:00,32.86,33.0,2,-7.49
 11/11/2018 13:00:00,32.85,33.0,2,-8.64
 11/11/2018 13:15:00,32.87,33.0,2,-10.1
 11/11/2018 13:30:00,32.88,33.0,2,-7.96
 11/11/2018 13:45:00,32.94,33.0,2,-8.94
 11/11/2018 14:00:00,32.99,33.0,2,-7.91
 11/11/2018 14:15:00,32.96,33.0,2,-8.55
 11/11/2018 14:30:00,32.99,33.0,2,-9.61
 11/11/2018 14:45:00,32.95,33.0,2,-9.81
 11/11/2018 15:00:00,32.9,33.0,2,-10.69
 11/11/2018 15:15:00,32.82,33.0,2,-11.66
 11/11/2018 15:30:00,32.68,33.0,2,-14.25
 11/11/2018 15:45:00,32.59,33.0,2,-16.47
 11/11/2018 16:00:00,32.62,33.0,2,-17.52
 11/11/2018 16:15:00,32.95,33.0,2,-18.42
 11/11/2018 16:30:00,32.8,33.0,2,-19.18
 11/11/2018 16:45:00,32.68,33.0,2,-19.85
 11/11/2018 17:00:00,32.59,33.0,2,-21.0
 11/11/2018 17:15:00,32.58,33.0,2,-22.08
 11/11/2018 17:30:00,32.59,33.0,2,-22.11
 11/11/2018 17:45:00,32.64,33.0,2,-22.11
 11/11/2018 18:00:00,32.64,33.0,2,-22.11
 11/11/2018 18:15:00,32.65,33.0,2,-22.11
 11/11/2018 18:30:00,32.7,33.0,2,-21.72
 11/11/2018 18:45:00,32.72,33.0,2,-21.31
 11/11/2018 19:00:00,32.82,33.0,2,-20.77
 11/11/2018 19:15:00,32.86,33.0,2,-20.53
 11/11/2018 19:30:00,32.94,33.0,2,-20.1
 11/11/2018 19:45:00,33.06,33.0,2,-19.89
 11/11/2018 20:00:00,33.19,33.0,2,-19.29
 11/11/2018 20:15:00,33.15,33.0,2,-18.85
 11/11/2018 20:30:00,33.28,33.0,2,-18.11
 11/11/2018 20:45:00,33.3,33.0,2,-17.76
 11/11/2018 21:00:00,33.36,33.0,2,-17.57
 11/11/2018 21:15:00,33.31,33.0,2,-16.78
 11/11/2018 21:30:00,33.34,33.0,2,-15.96
 11/11/2018 21:45:00,33.32,33.0,2,-15.59
 11/11/2018 22:00:00,32.57,33.0,2,-14.74
 11/11/2018 22:15:00,32.61,33.0,2,-14.74
 11/11/2018 22:30:00,32.67,33.0,2,-14.14
 11/11/2018 22:45:00,32.76,33.0,2,-13.4
 11/11/2018 23:00:00,32.82,33.0,2,-13.03
 11/11/2018 23:15:00,32.89,33.0,2,-13.3
 11/11/2018 23:30:00,32.94,33.0,2,-13.4
 11/11/2018 23:45:00,32.89,33.0,2,-13.35
 12/11/2018 00:00:00,32.78,33.0,2,-12.77
 12/11/2018 00:00:00,32.78,33.0,2,-12.77
 12/11/2018 00:15:00,32.55,33.0,2,-14.69
 12/11/2018 00:30:00,32.79,33.0,2,-15.75
 12/11/2018 00:45:00,32.78,33.0,2,-15.75
 12/11/2018 01:00:00,32.75,33.0,2,-15.75
 12/11/2018 01:15:00,32.74,33.0,2,-15.75
 12/11/2018 01:30:00,32.78,33.0,2,-15.75
 12/11/2018 01:45:00,32.87,33.0,2,-15.75
 12/11/2018 02:00:00,32.91,33.0,2,-15.75
 12/11/2018 02:15:00,32.91,33.0,2,-15.75
 12/11/2018 02:30:00,32.98,33.0,2,-15.75
 12/11/2018 02:45:00,33.06,33.0,2,-15.56
 12/11/2018 03:00:00,33.13,33.0,2,-15.24
 12/11/2018 03:15:00,33.15,33.0,2,-15.14
 12/11/2018 03:30:00,32.99,33.0,2,-14.57
 12/11/2018 03:45:00,33.0,33.0,2,-14.47
 12/11/2018 04:00:00,33.05,33.0,2,-13.9
 12/11/2018 04:15:00,33.07,33.0,2,-13.9
 12/11/2018 04:30:00,33.04,33.0,2,-13.9
 12/11/2018 04:45:00,32.89,33.0,2,-13.54
 12/11/2018 05:00:00,32.9,33.0,2,-13.4
 12/11/2018 05:15:00,32.79,33.0,2,-13.99
 12/11/2018 05:30:00,32.75,33.0,2,-14.1
 12/11/2018 05:45:00,32.62,33.0,2,-14.57
 12/11/2018 06:00:00,32.54,33.0,2,-14.6
 12/11/2018 06:15:00,32.77,33.0,2,-16.12
 12/11/2018 06:30:00,33.06,33.0,2,-17.15
 12/11/2018 06:45:00,33.08,33.0,2,-18.2
 12/11/2018 07:00:00,32.87,33.0,2,-19.64
 12/11/2018 07:15:00,32.77,33.0,2,-20.15
 12/11/2018 07:30:00,32.61,33.0,2,-20.77
 12/11/2018 07:45:00,32.53,33.0,2,-20.91
 12/11/2018 08:00:00,32.83,33.0,2,-21.62
 12/11/2018 08:15:00,32.92,33.0,2,-20.54
 12/11/2018 08:30:00,33.2,33.0,2,-19.63
 12/11/2018 08:45:00,32.97,33.0,2,-17.32
 12/11/2018 09:00:00,32.97,33.0,2,-16.39
 12/11/2018 09:15:00,32.84,32.98,2,-18.84
 12/11/2018 09:30:00,32.83,32.97,2,-19.6
 12/11/2018 09:45:00,32.77,32.97,2,-20.6
 12/11/2018 10:00:00,33.01,32.85,2,-19.7
 12/11/2018 10:15:00,32.9,32.67,2,-19.5
 12/11/2018 10:30:00,32.92,32.64,2,-18.43
 12/11/2018 10:45:00,32.88,32.64,2,-19.21
 12/11/2018 11:00:00,32.84,32.64,2,-19.55
 12/11/2018 11:15:00,32.75,32.49,2,-18.63
 12/11/2018 11:30:00,32.68,32.24,2,-13.31
 12/11/2018 11:45:00,32.71,32.24,2,-11.16
 12/11/2018 12:00:00,32.65,32.24,2,-12.35
 12/11/2018 12:15:00,32.45,32.24,2,-13.02
 12/11/2018 12:30:00,32.53,32.6,1,-12.43
 12/11/2018 12:45:00,32.69,33.0,1,-12.67
 12/11/2018 13:00:00,32.73,33.0,1,-13.35
 12/11/2018 13:15:00,32.66,33.0,1,-13.77
 12/11/2018 13:30:00,32.68,32.85,2,-15.74
 12/11/2018 13:45:00,32.63,32.64,2,-16.9
 12/11/2018 14:00:00,32.53,32.64,2,-18.52
 12/11/2018 14:15:00,32.49,32.64,2,-19.94
 12/11/2018 14:30:00,32.46,32.64,2,-20.32
 12/11/2018 14:45:00,32.53,32.64,2,-19.79
 12/11/2018 15:00:00,32.62,32.66,2,-17.99
 12/11/2018 15:15:00,32.59,32.7,2,-19.12
 12/11/2018 15:30:00,32.57,32.7,2,-19.37
 12/11/2018 15:45:00,32.47,32.7,2,-20.13
 12/11/2018 16:00:00,32.29,32.65,2,-21.31
 12/11/2018 16:15:00,32.33,32.62,2,-22.03
 12/11/2018 16:30:00,32.22,32.6,2,-22.56
 12/11/2018 16:45:00,32.28,32.6,2,-23.58
 12/11/2018 17:00:00,32.4,32.6,2,-24.48
 12/11/2018 17:15:00,32.55,32.6,2,-24.62
 12/11/2018 17:30:00,32.51,32.6,2,-25.01
 12/11/2018 17:45:00,32.53,32.6,2,-24.7
 12/11/2018 18:00:00,32.61,32.6,2,-24.62
 12/11/2018 18:15:00,32.65,32.6,2,-24.84
 12/11/2018 18:30:00,32.7,32.6,2,-24.6
 12/11/2018 18:45:00,32.56,32.48,2,-23.72
 12/11/2018 19:00:00,32.48,32.31,2,-23.11
 12/11/2018 19:15:00,32.69,32.79,2,-23.11
 12/11/2018 19:30:00,33.07,32.93,2,-22.66
 12/11/2018 19:45:00,33.09,32.93,2,-21.93
 12/11/2018 20:00:00,33.27,32.93,2,-21.66
 12/11/2018 20:15:00,33.01,32.95,2,-21.27
 12/11/2018 20:30:00,33.06,33.3,2,-21.18
 12/11/2018 20:45:00,33.12,33.3,2,-20.9
 12/11/2018 21:00:00,33.07,32.9,2,-19.42
 12/11/2018 21:15:00,33.17,32.84,2,-19.26
 12/11/2018 21:30:00,33.14,32.9,2,-18.47
 12/11/2018 21:45:00,33.02,32.81,2,-17.96
 12/11/2018 22:00:00,32.89,32.77,2,-17.34
 12/11/2018 22:15:00,32.64,32.77,2,-16.72
 12/11/2018 22:30:00,32.69,32.77,2,-15.84
 12/11/2018 22:45:00,32.73,32.77,2,-15.36
 12/11/2018 23:00:00,32.78,32.61,1,-14.72
 12/11/2018 23:15:00,32.62,33.0,1,-14.82
 12/11/2018 23:30:00,32.52,33.0,1,-14.41
 12/11/2018 23:45:00,32.55,33.0,1,-14.41
 13/11/2018 00:00:00,32.6,32.98,2,-14.41
 13/11/2018 00:15:00,32.39,32.31,2,-16.08
 13/11/2018 00:30:00,32.42,32.31,2,-16.58
 13/11/2018 00:45:00,32.4,32.31,2,-16.58
 13/11/2018 01:00:00,32.43,32.31,2,-16.51
 13/11/2018 01:15:00,32.54,32.31,2,-15.99
 13/11/2018 01:30:00,32.69,32.97,1,-15.41
 13/11/2018 01:45:00,32.7,33.0,1,-15.16
 13/11/2018 02:00:00,32.78,33.0,1,-14.91
 13/11/2018 02:15:00,32.84,33.0,1,-14.91
 13/11/2018 02:30:00,32.85,32.83,2,-14.91
 13/11/2018 02:45:00,32.63,32.47,2,-14.84
 13/11/2018 03:00:00,32.5,32.46,2,-13.9
 13/11/2018 03:15:00,32.54,32.44,2,-13.9
 13/11/2018 03:30:00,32.58,32.44,2,-13.45
 13/11/2018 03:45:00,32.61,32.43,2,-13.23
 13/11/2018 04:00:00,32.61,32.37,2,-13.59
 13/11/2018 04:15:00,32.58,32.35,2,-13.74
 13/11/2018 04:30:00,32.6,32.34,2,-13.11
 13/11/2018 04:45:00,32.56,32.34,2,-13.07
 13/11/2018 05:00:00,32.49,32.34,2,-13.65
 13/11/2018 05:15:00,32.29,32.34,2,-14.22
 13/11/2018 05:30:00,32.18,32.34,2,-14.74
 13/11/2018 05:45:00,32.27,32.28,2,-15.1
 13/11/2018 06:00:00,31.94,31.94,2,-15.64
 13/11/2018 06:15:00,31.65,31.96,2,-16.88
 13/11/2018 06:30:00,31.88,32.01,2,-17.65
 13/11/2018 06:45:00,31.71,32.01,2,-18.44
 13/11/2018 07:00:00,31.77,32.19,2,-19.72
 13/11/2018 07:15:00,32.16,32.54,2,-20.7
