DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 13/11/2018 07:30:00,32.16,32.49,2,-20.99
 13/11/2018 07:45:00,32.03,32.28,2,-21.61
 13/11/2018 08:00:00,31.91,32.27,2,-21.36
 13/11/2018 08:15:00,32.09,32.27,2,-20.73
 13/11/2018 08:30:00,32.24,32.27,2,-19.83
 13/11/2018 08:45:00,32.36,32.27,2,-18.36
 13/11/2018 09:00:00,32.53,32.5,1,-17.66
 13/11/2018 09:15:00,32.89,33.0,1,-16.39
 13/11/2018 09:30:00,32.97,33.0,1,-15.33
 13/11/2018 09:45:00,33.12,33.0,1,-14.5
 13/11/2018 10:00:00,33.1,32.99,2,-14.6
 13/11/2018 10:15:00,33.19,32.97,2,-13.29
 13/11/2018 10:30:00,32.87,32.59,2,-12.94
 13/11/2018 10:45:00,32.71,32.45,2,-9.75
 13/11/2018 11:00:00,32.68,32.57,2,-12.54
 13/11/2018 11:15:00,32.38,32.29,2,-14.42
 13/11/2018 11:30:00,32.12,32.34,2,-15.66
 13/11/2018 11:45:00,32.08,32.34,2,-14.74
 13/11/2018 12:00:00,32.11,32.34,2,-10.59
 13/11/2018 12:15:00,32.09,32.34,2,-10.07
 13/11/2018 12:30:00,32.1,32.34,2,-11.77
 13/11/2018 12:45:00,32.13,32.34,2,-12.64
 13/11/2018 13:00:00,32.17,32.34,2,-13.18
 13/11/2018 13:15:00,32.21,32.4,2,-13.24
 13/11/2018 13:30:00,32.2,32.51,2,-15.74
 13/11/2018 13:45:00,32.25,32.57,2,-15.04
 13/11/2018 14:00:00,32.29,32.57,2,-16.01
 13/11/2018 14:15:00,32.28,32.57,2,-14.6
 13/11/2018 14:30:00,32.37,32.52,2,-13.29
 13/11/2018 14:45:00,32.45,32.51,2,-16.01
 13/11/2018 15:00:00,32.43,32.83,2,-16.28
 13/11/2018 15:15:00,32.37,32.83,2,-14.94
 13/11/2018 15:30:00,32.33,32.58,2,-16.34
 13/11/2018 15:45:00,32.15,32.33,2,-18.09
 13/11/2018 16:00:00,32.09,32.08,2,-18.84
 13/11/2018 16:15:00,32.07,32.08,1,-20.08
 13/11/2018 16:30:00,31.93,32.08,1,-20.91
 13/11/2018 16:45:00,31.67,32.08,1,-22.05
 13/11/2018 17:00:00,31.82,32.08,1,-22.89
 13/11/2018 17:15:00,31.85,32.08,1,-23.71
 13/11/2018 17:30:00,31.81,32.08,1,-24.12
 13/11/2018 17:45:00,31.75,32.08,1,-24.12
 13/11/2018 18:00:00,31.79,32.08,1,-24.12
 13/11/2018 18:15:00,31.84,32.08,1,-24.12
 13/11/2018 18:30:00,31.92,32.08,1,-24.12
 13/11/2018 18:45:00,31.9,32.08,1,-23.74
 13/11/2018 19:00:00,32.03,32.08,1,-23.02
 13/11/2018 19:15:00,32.04,32.08,1,-22.78
 13/11/2018 19:30:00,32.11,32.08,1,-22.51
 13/11/2018 19:45:00,32.2,32.08,1,-22.11
 13/11/2018 20:00:00,32.34,32.08,1,-21.47
 13/11/2018 20:15:00,32.31,32.08,1,-21.26
 13/11/2018 20:30:00,32.36,32.08,1,-20.48
 13/11/2018 20:45:00,32.4,32.08,1,-20.19
 13/11/2018 21:00:00,32.16,32.08,1,-19.34
 13/11/2018 21:15:00,32.28,32.08,1,-18.93
 13/11/2018 21:30:00,32.26,32.08,1,-18.56
 13/11/2018 21:45:00,32.12,32.08,1,-17.93
 13/11/2018 22:00:00,32.22,32.08,1,-17.38
 13/11/2018 22:15:00,32.36,32.08,1,-16.82
 13/11/2018 22:30:00,31.79,32.08,1,-16.01
 13/11/2018 22:45:00,31.73,32.08,1,-15.41
 13/11/2018 23:00:00,31.7,32.08,1,-14.96
 13/11/2018 23:15:00,31.69,32.08,1,-14.91
 13/11/2018 23:30:00,31.81,32.08,1,-14.82
 13/11/2018 23:45:00,31.78,32.08,1,-14.24
 14/11/2018 00:00:00,31.79,32.08,1,-14.28
 14/11/2018 00:15:00,31.6,32.08,1,-16.09
 14/11/2018 00:30:00,31.84,32.08,1,-17.4
 14/11/2018 00:45:00,31.79,32.08,1,-17.42
 14/11/2018 01:00:00,31.92,32.08,1,-17.42
 14/11/2018 01:15:00,32.08,32.08,1,-16.8
 14/11/2018 01:30:00,32.31,32.08,1,-16.08
 14/11/2018 01:45:00,32.36,32.08,1,-15.71
 14/11/2018 02:00:00,32.35,32.08,1,-15.41
 14/11/2018 02:15:00,32.17,32.08,1,-15.91
 14/11/2018 02:30:00,32.26,32.08,1,-15.91
 14/11/2018 02:45:00,32.23,32.08,1,-15.54
 14/11/2018 03:00:00,32.18,32.08,1,-14.74
 14/11/2018 03:15:00,32.17,32.08,1,-14.74
 14/11/2018 03:30:00,32.2,32.08,1,-14.27
 14/11/2018 03:45:00,32.23,32.08,1,-14.07
 14/11/2018 04:00:00,32.3,32.08,1,-13.85
 14/11/2018 04:15:00,32.25,32.08,1,-13.57
 14/11/2018 04:30:00,32.28,32.08,1,-13.57
 14/11/2018 04:45:00,32.23,32.08,1,-13.57
 14/11/2018 05:00:00,32.18,32.08,1,-13.57
 14/11/2018 05:15:00,31.97,32.08,1,-14.05
 14/11/2018 05:30:00,31.91,32.08,1,-14.24
 14/11/2018 05:45:00,32.1,32.08,1,-14.68
 14/11/2018 06:00:00,32.0,32.08,1,-14.72
 14/11/2018 06:15:00,31.67,32.08,1,-16.4
 14/11/2018 06:30:00,31.76,32.08,1,-16.74
 14/11/2018 06:45:00,31.79,32.08,1,-17.67
 14/11/2018 07:00:00,31.91,32.08,1,-18.3
 14/11/2018 07:15:00,31.77,32.08,1,-19.09
 14/11/2018 07:30:00,31.85,32.08,1,-19.53
 14/11/2018 07:45:00,32.09,32.08,1,-19.85
 14/11/2018 08:00:00,32.0,32.08,1,-20.26
 14/11/2018 08:15:00,31.96,32.08,1,-19.6
 14/11/2018 08:30:00,31.88,32.08,1,-19.16
 14/11/2018 08:45:00,31.92,32.08,1,-18.83
 14/11/2018 09:00:00,31.78,32.08,1,-19.09
 14/11/2018 09:15:00,31.81,32.08,1,-19.09
 14/11/2018 09:30:00,31.85,32.08,2,-19.3
 14/11/2018 09:45:00,31.89,32.08,2,-18.04
 14/11/2018 10:00:00,32.01,32.08,2,-16.93
 14/11/2018 10:15:00,32.06,32.08,2,-15.93
 14/11/2018 10:30:00,32.08,32.08,2,-16.37
 14/11/2018 10:45:00,32.09,32.08,2,-16.85
 14/11/2018 11:00:00,32.15,32.08,2,-16.88
 14/11/2018 11:15:00,32.19,32.08,2,-15.51
 14/11/2018 11:30:00,32.24,32.09,2,-13.97
 14/11/2018 11:45:00,32.13,32.11,2,-14.87
 14/11/2018 12:00:00,32.1,32.11,2,-14.04
 14/11/2018 12:15:00,32.09,32.11,2,-14.25
 14/11/2018 12:30:00,32.15,32.11,2,-14.06
 14/11/2018 12:45:00,32.15,32.11,2,-13.99
 14/11/2018 13:00:00,32.18,32.17,2,-13.42
 14/11/2018 13:15:00,32.22,32.51,2,-13.6
 14/11/2018 13:30:00,32.21,32.36,2,-14.65
 14/11/2018 13:45:00,32.18,32.36,2,-14.76
 14/11/2018 14:00:00,32.41,32.69,1,-15.15
 14/11/2018 14:15:00,32.69,33.0,1,-14.21
 14/11/2018 14:30:00,32.67,33.0,1,-14.67
 14/11/2018 14:45:00,32.59,33.0,1,-15.77
 14/11/2018 15:00:00,32.54,32.99,2,-16.11
 14/11/2018 15:15:00,32.55,32.94,2,-16.86
 14/11/2018 15:30:00,32.52,32.47,2,-17.42
 14/11/2018 15:45:00,32.37,32.41,2,-17.46
 14/11/2018 16:00:00,32.23,32.54,2,-18.56
 14/11/2018 16:15:00,32.56,32.76,2,-20.06
 14/11/2018 16:30:00,32.6,32.64,1,-20.82
 14/11/2018 16:45:00,32.62,33.0,1,-21.82
 14/11/2018 17:00:00,32.71,33.0,1,-22.82
 14/11/2018 17:15:00,33.16,33.0,1,-23.0
 14/11/2018 17:30:00,33.17,32.97,2,-23.11
 14/11/2018 17:45:00,32.75,32.74,2,-23.11
 14/11/2018 18:00:00,32.83,32.74,2,-23.11
 14/11/2018 18:15:00,32.77,32.54,2,-23.11
 14/11/2018 18:30:00,32.55,32.43,2,-23.11
 14/11/2018 18:45:00,32.53,32.57,2,-22.76
 14/11/2018 19:00:00,32.51,32.46,2,-22.0
 14/11/2018 19:15:00,32.45,32.37,2,-21.27
 14/11/2018 19:30:00,32.52,32.37,2,-21.27
 14/11/2018 19:45:00,32.45,32.37,2,-20.78
 14/11/2018 20:00:00,32.53,32.37,2,-20.1
 14/11/2018 20:15:00,32.34,32.37,2,-19.86
 14/11/2018 20:30:00,32.36,32.37,2,-19.43
 14/11/2018 20:45:00,32.5,32.35,2,-18.96
 14/11/2018 21:00:00,32.62,32.34,2,-18.76
 14/11/2018 21:15:00,32.66,32.34,2,-18.37
 14/11/2018 21:30:00,32.66,32.34,2,-17.55
 14/11/2018 21:45:00,32.46,32.34,2,-16.9
 14/11/2018 22:00:00,32.13,32.34,2,-16.2
 14/11/2018 22:15:00,32.15,32.13,2,-15.68
 14/11/2018 22:30:00,32.27,31.91,2,-15.24
 14/11/2018 22:45:00,32.28,31.91,2,-14.86
 14/11/2018 23:00:00,32.3,31.98,2,-14.07
 14/11/2018 23:15:00,32.34,32.01,2,-14.07
 14/11/2018 23:30:00,32.21,32.04,2,-13.64
 14/11/2018 23:45:00,31.73,32.02,2,-13.23
 15/11/2018 00:00:00,31.68,32.01,2,-12.91
 15/11/2018 00:15:00,31.81,32.09,2,-14.99
 15/11/2018 00:30:00,31.9,32.21,2,-15.75
 15/11/2018 00:45:00,31.88,32.16,2,-15.75
 15/11/2018 01:00:00,31.95,32.08,2,-15.75
 15/11/2018 01:15:00,32.0,32.08,2,-15.47
 15/11/2018 01:30:00,32.12,32.08,2,-15.24
 15/11/2018 01:45:00,32.18,32.08,2,-14.62
 15/11/2018 02:00:00,32.31,32.08,2,-14.57
 15/11/2018 02:15:00,32.35,32.35,2,-14.57
 15/11/2018 02:30:00,32.43,32.42,2,-14.33
 15/11/2018 02:45:00,32.44,32.37,2,-14.07
 15/11/2018 03:00:00,32.54,32.37,2,-13.87
 15/11/2018 03:15:00,32.5,32.27,2,-13.4
 15/11/2018 03:30:00,32.53,32.17,2,-13.21
 15/11/2018 03:45:00,32.56,32.17,2,-12.73
 15/11/2018 04:00:00,32.56,32.17,2,-12.73
 15/11/2018 04:15:00,32.53,32.17,2,-12.73
 15/11/2018 04:30:00,32.54,32.17,2,-12.58
 15/11/2018 04:45:00,32.33,32.17,2,-12.24
 15/11/2018 05:00:00,32.08,31.99,2,-11.79
 15/11/2018 05:15:00,31.9,31.98,2,-11.9
 15/11/2018 05:30:00,31.83,31.98,2,-12.27
 15/11/2018 05:45:00,32.17,31.98,2,-13.2
 15/11/2018 06:00:00,32.11,31.98,2,-13.68
 15/11/2018 06:15:00,31.89,31.98,2,-15.03
 15/11/2018 06:30:00,31.74,31.98,2,-15.58
 15/11/2018 06:45:00,31.69,32.0,2,-16.85
 15/11/2018 07:00:00,32.41,32.39,2,-18.07
 15/11/2018 07:15:00,32.27,32.25,2,-18.83
 15/11/2018 07:30:00,32.28,32.27,2,-19.13
 15/11/2018 07:45:00,32.49,32.67,1,-20.02
 15/11/2018 08:00:00,33.12,33.0,1,-20.22
 15/11/2018 08:15:00,33.08,33.0,1,-19.68
 15/11/2018 08:30:00,33.12,33.0,1,-19.05
 15/11/2018 08:45:00,33.13,32.98,2,-18.24
 15/11/2018 09:00:00,33.12,32.97,2,-17.59
 15/11/2018 09:15:00,33.04,33.04,2,-17.43
 15/11/2018 09:30:00,33.04,32.84,2,-17.72
 15/11/2018 09:45:00,32.47,32.51,2,-17.95
 15/11/2018 10:00:00,32.45,32.51,2,-18.42
 15/11/2018 10:15:00,32.46,32.51,2,-18.23
 15/11/2018 10:30:00,32.54,32.51,2,-17.92
 15/11/2018 10:45:00,32.55,32.51,2,-17.52
 15/11/2018 11:00:00,32.54,32.99,1,-17.66
 15/11/2018 11:15:00,32.84,33.0,1,-18.57
 15/11/2018 11:30:00,32.91,33.0,1,-18.59
 15/11/2018 11:45:00,32.82,33.0,1,-18.62
 15/11/2018 12:00:00,32.73,32.67,2,-18.87
 15/11/2018 12:15:00,32.19,32.17,2,-19.26
 15/11/2018 12:30:00,32.1,32.14,2,-19.26
 15/11/2018 12:45:00,32.12,32.14,2,-19.26
 15/11/2018 13:00:00,32.22,32.14,2,-18.87
 15/11/2018 13:15:00,32.19,32.17,2,-18.59
 15/11/2018 13:30:00,32.25,32.46,2,-18.59
 15/11/2018 13:45:00,32.28,32.47,2,-18.77
 15/11/2018 14:00:00,32.21,32.47,2,-19.09
 15/11/2018 14:15:00,32.22,32.47,2,-19.09
 15/11/2018 14:30:00,32.23,32.47,2,-19.09
 15/11/2018 14:45:00,32.29,32.47,2,-19.09
 15/11/2018 15:00:00,32.31,32.47,2,-19.02
 15/11/2018 15:15:00,32.34,32.47,2,-18.42
 15/11/2018 15:30:00,32.61,32.47,2,-18.42
 15/11/2018 15:45:00,32.6,32.83,2,-19.2
 15/11/2018 16:00:00,32.51,32.77,2,-20.18
 15/11/2018 16:15:00,32.42,32.77,2,-21.2
 15/11/2018 16:30:00,32.4,32.77,2,-21.98
 15/11/2018 16:45:00,32.57,32.77,2,-22.95
 15/11/2018 17:00:00,32.66,32.98,1,-22.95
 15/11/2018 17:15:00,32.72,33.0,1,-22.95
 15/11/2018 17:30:00,32.73,33.0,1,-22.95
 15/11/2018 17:45:00,32.72,33.0,1,-22.95
 15/11/2018 18:00:00,32.74,32.97,2,-22.95
 15/11/2018 18:15:00,32.69,32.7,2,-23.13
 15/11/2018 18:30:00,32.35,32.31,2,-22.44
 15/11/2018 18:45:00,32.33,32.31,2,-22.44
 15/11/2018 19:00:00,32.43,32.62,2,-22.0
 15/11/2018 19:15:00,32.63,32.74,2,-21.1
 15/11/2018 19:30:00,32.69,32.74,2,-21.1
 15/11/2018 19:45:00,32.6,32.74,2,-20.67
 15/11/2018 20:00:00,32.77,33.06,2,-20.32
 15/11/2018 20:15:00,32.88,33.07,2,-19.76
 15/11/2018 20:30:00,32.97,33.07,2,-19.47
 15/11/2018 20:45:00,33.04,33.07,2,-18.46
 15/11/2018 21:00:00,33.14,33.01,1,-18.14
 15/11/2018 21:15:00,33.22,33.0,1,-17.92
 15/11/2018 21:30:00,33.34,33.0,1,-17.28
 15/11/2018 21:45:00,33.06,33.0,1,-16.59
 15/11/2018 22:00:00,32.84,32.97,2,-15.93
 15/11/2018 22:15:00,32.88,32.96,2,-15.18
 15/11/2018 22:30:00,32.94,32.84,2,-14.56
 15/11/2018 22:45:00,32.78,33.0,1,-14.24
 15/11/2018 23:00:00,32.64,33.0,1,-13.58
 15/11/2018 23:15:00,32.72,33.0,1,-13.57
 15/11/2018 23:30:00,32.81,33.0,1,-13.57
 15/11/2018 23:45:00,32.89,32.97,2,-13.5
 16/11/2018 00:00:00,32.89,32.97,2,-12.98
 16/11/2018 00:15:00,33.01,33.18,2,-15.08
 16/11/2018 00:30:00,33.27,33.36,2,-15.58
 16/11/2018 00:45:00,33.23,33.11,2,-15.58
 16/11/2018 01:00:00,33.09,32.83,2,-15.54
 16/11/2018 01:15:00,32.79,32.83,2,-14.91
 16/11/2018 01:30:00,32.88,32.83,2,-14.91
 16/11/2018 01:45:00,32.92,32.83,2,-14.74
 16/11/2018 02:00:00,32.94,32.87,1,-14.41
 16/11/2018 02:15:00,32.95,33.0,1,-14.41
 16/11/2018 02:30:00,32.93,33.0,1,-14.16
 16/11/2018 02:45:00,32.87,33.0,1,-13.9
 16/11/2018 03:00:00,32.94,32.99,2,-13.63
 16/11/2018 03:15:00,32.98,32.98,1,-13.04
 16/11/2018 03:30:00,33.03,33.0,1,-12.7
 16/11/2018 03:45:00,33.07,33.0,1,-12.23
 16/11/2018 04:00:00,33.11,33.0,1,-12.23
 16/11/2018 04:15:00,33.12,32.99,2,-11.93
 16/11/2018 04:30:00,33.15,32.97,2,-11.73
 16/11/2018 04:45:00,32.79,32.55,2,-11.73
 16/11/2018 05:00:00,32.63,32.37,2,-11.47
 16/11/2018 05:15:00,32.62,32.37,2,-11.06
 16/11/2018 05:30:00,32.6,32.37,2,-11.09
 16/11/2018 05:45:00,32.49,32.37,2,-11.61
 16/11/2018 06:00:00,32.42,32.37,2,-12.33
 16/11/2018 06:15:00,32.33,32.37,2,-13.56
 16/11/2018 06:30:00,32.54,32.78,1,-14.58
 16/11/2018 06:45:00,32.93,33.0,1,-15.68
 16/11/2018 07:00:00,32.65,33.0,1,-16.2
 16/11/2018 07:15:00,32.74,33.0,1,-17.2
 16/11/2018 07:30:00,32.81,32.93,2,-17.5
 16/11/2018 07:45:00,32.63,32.68,2,-18.13
 16/11/2018 08:00:00,32.1,32.25,2,-18.59
 16/11/2018 08:15:00,31.95,31.88,2,-18.59
 16/11/2018 08:30:00,31.98,31.81,2,-18.59
 16/11/2018 08:45:00,32.07,32.02,2,-18.59
 16/11/2018 09:00:00,32.17,32.44,2,-18.13
 16/11/2018 09:15:00,32.25,32.51,2,-18.09
 16/11/2018 09:30:00,32.3,32.46,2,-17.58
 16/11/2018 09:45:00,32.25,32.37,2,-17.42
 16/11/2018 10:00:00,32.25,32.37,2,-17.42
 16/11/2018 10:15:00,32.32,32.37,2,-17.07
 16/11/2018 10:30:00,32.41,32.45,1,-16.75
 16/11/2018 10:45:00,32.89,33.0,1,-16.75
 16/11/2018 11:00:00,32.93,33.0,1,-16.75
 16/11/2018 11:15:00,32.91,33.0,1,-16.75
 16/11/2018 11:30:00,32.9,33.0,2,-16.75
 16/11/2018 11:45:00,32.91,32.83,2,-16.76
 16/11/2018 12:00:00,32.94,32.99,1,-17.25
 16/11/2018 12:15:00,33.06,33.0,1,-17.32
 16/11/2018 12:30:00,33.04,33.0,1,-17.76
 16/11/2018 12:45:00,33.07,33.0,1,-17.76
 16/11/2018 13:00:00,32.61,32.63,2,-17.41
 16/11/2018 13:15:00,32.55,32.34,2,-17.76
 16/11/2018 13:30:00,32.4,32.16,2,-17.53
 16/11/2018 13:45:00,32.24,32.14,2,-17.43
 16/11/2018 14:00:00,32.27,32.08,2,-17.09
 16/11/2018 14:15:00,31.74,31.74,2,-17.09
 16/11/2018 14:30:00,31.7,31.78,2,-17.44
 16/11/2018 14:45:00,31.76,31.78,2,-17.51
 16/11/2018 15:00:00,31.75,31.78,2,-17.09
 16/11/2018 15:15:00,31.8,31.78,2,-17.09
 16/11/2018 15:30:00,31.81,31.87,2,-17.09
 16/11/2018 15:45:00,31.8,31.99,2,-17.09
 16/11/2018 16:00:00,31.88,32.04,2,-17.54
 16/11/2018 16:15:00,31.95,31.95,2,-18.07
 16/11/2018 16:30:00,31.87,31.94,2,-18.52
 16/11/2018 16:45:00,31.71,31.91,2,-19.26
 16/11/2018 17:00:00,31.53,31.91,2,-20.1
 16/11/2018 17:15:00,31.73,31.94,2,-20.85
 16/11/2018 17:30:00,31.76,31.94,2,-20.94
 16/11/2018 17:45:00,31.82,31.94,2,-20.94
 16/11/2018 18:00:00,31.87,31.94,2,-20.94
 16/11/2018 18:15:00,32.18,32.35,1,-20.81
 16/11/2018 18:30:00,32.83,33.0,1,-20.02
 16/11/2018 18:45:00,32.82,33.0,1,-19.76
 16/11/2018 19:00:00,32.96,33.0,1,-19.48
 16/11/2018 19:15:00,33.04,32.99,2,-19.02
 16/11/2018 19:30:00,33.17,33.27,2,-18.59
 16/11/2018 19:45:00,33.29,33.4,2,-17.92
 16/11/2018 20:00:00,33.33,33.4,2,-17.35
 16/11/2018 20:15:00,33.39,33.4,2,-17.25
 16/11/2018 20:30:00,33.47,33.4,2,-16.89
 16/11/2018 20:45:00,33.41,33.24,1,-16.35
 16/11/2018 21:00:00,33.31,33.0,1,-15.91
 16/11/2018 21:15:00,33.37,33.0,1,-15.64
 16/11/2018 21:30:00,33.22,33.0,1,-14.99
 16/11/2018 21:45:00,33.07,32.99,2,-14.57
 16/11/2018 22:00:00,33.17,32.97,2,-14.23
 16/11/2018 22:15:00,33.08,32.97,2,-13.75
 16/11/2018 22:30:00,32.54,32.5,2,-13.28
 16/11/2018 22:45:00,32.41,32.26,2,-12.87
 16/11/2018 23:00:00,32.41,32.12,2,-12.23
 16/11/2018 23:15:00,32.12,32.11,2,-12.23
 16/11/2018 23:30:00,32.21,32.11,2,-12.18
 16/11/2018 23:45:00,32.23,32.11,2,-11.56
 17/11/2018 00:00:00,32.26,32.11,2,-11.65
 17/11/2018 00:15:00,32.14,32.04,2,-13.43
 17/11/2018 00:30:00,32.18,31.94,2,-13.91
 17/11/2018 00:45:00,32.2,31.94,2,-14.07
 17/11/2018 01:00:00,32.35,32.42,1,-13.91
 17/11/2018 01:15:00,32.83,33.0,1,-13.88
 17/11/2018 01:30:00,32.88,33.0,1,-13.34
 17/11/2018 01:45:00,32.67,33.0,1,-12.9
 17/11/2018 02:00:00,32.74,32.99,2,-12.9
 17/11/2018 02:15:00,32.75,32.97,2,-12.9
 17/11/2018 02:30:00,32.8,32.86,2,-12.9
 17/11/2018 02:45:00,32.81,32.66,2,-12.62
 17/11/2018 03:00:00,32.86,32.67,2,-12.18
 17/11/2018 03:15:00,32.76,32.55,2,-11.69
 17/11/2018 03:30:00,32.28,32.6,2,-11.22
 17/11/2018 03:45:00,32.46,32.34,2,-11.22
 17/11/2018 04:00:00,32.23,32.09,2,-11.13
 17/11/2018 04:15:00,31.97,32.01,2,-10.72
 17/11/2018 04:30:00,31.98,31.99,2,-10.72
 17/11/2018 04:45:00,31.97,31.88,2,-10.72
 17/11/2018 05:00:00,32.01,31.88,2,-10.72
 17/11/2018 05:15:00,31.92,31.88,2,-10.72
 17/11/2018 05:30:00,32.07,31.88,2,-10.76
 17/11/2018 05:45:00,32.06,31.88,2,-11.39
 17/11/2018 06:00:00,32.01,31.88,2,-11.39
 17/11/2018 06:15:00,31.89,31.88,2,-12.06
 17/11/2018 06:30:00,31.88,31.88,2,-12.06
 17/11/2018 06:45:00,31.86,31.88,2,-12.59
 17/11/2018 07:00:00,31.81,31.88,2,-13.23
 17/11/2018 07:15:00,31.65,31.88,2,-13.23
 17/11/2018 07:30:00,31.98,32.17,2,-13.42
 17/11/2018 07:45:00,32.08,32.24,2,-13.9
 17/11/2018 08:00:00,32.17,32.24,2,-14.01
 17/11/2018 08:15:00,32.15,32.16,2,-14.41
 17/11/2018 08:30:00,32.14,31.95,2,-14.86
 17/11/2018 08:45:00,32.15,31.88,2,-15.58
 17/11/2018 09:00:00,32.18,31.88,2,-15.58
 17/11/2018 09:15:00,32.17,31.88,2,-15.58
 17/11/2018 09:30:00,32.15,31.88,2,-15.58
 17/11/2018 09:45:00,32.14,31.88,1,-15.58
 17/11/2018 10:00:00,32.14,31.88,1,-15.58
 17/11/2018 10:15:00,32.18,31.88,1,-15.16
 17/11/2018 10:30:00,32.24,31.88,1,-14.46
 17/11/2018 10:45:00,32.22,31.88,1,-13.65
 17/11/2018 11:00:00,32.03,31.88,1,-12.77
 17/11/2018 11:15:00,31.92,31.88,1,-11.52
 17/11/2018 11:30:00,31.98,31.88,1,-10.36
 17/11/2018 11:45:00,32.04,31.88,1,-8.24
 17/11/2018 12:00:00,32.08,31.88,1,-7.38
 17/11/2018 12:15:00,32.1,31.88,1,-7.18
 17/11/2018 12:30:00,32.18,31.88,1,-5.36
 17/11/2018 12:45:00,32.17,31.88,1,-5.06
 17/11/2018 13:00:00,32.2,31.88,1,-5.1
 17/11/2018 13:15:00,32.25,31.88,1,-5.48
 17/11/2018 13:30:00,32.05,31.88,1,-5.46
 17/11/2018 13:45:00,32.04,31.88,1,-5.56
 17/11/2018 14:00:00,31.89,31.88,1,-5.64
 17/11/2018 14:15:00,31.82,31.88,1,-6.35
 17/11/2018 14:30:00,31.84,31.88,1,-7.0
 17/11/2018 14:45:00,31.84,31.88,1,-7.9
 17/11/2018 15:00:00,31.8,31.88,1,-8.83
 17/11/2018 15:15:00,31.73,31.88,1,-10.04
 17/11/2018 15:30:00,31.64,31.88,1,-11.2
 17/11/2018 15:45:00,31.55,31.88,1,-12.03
 17/11/2018 16:00:00,31.64,31.88,1,-13.55
 17/11/2018 16:15:00,31.71,31.88,1,-14.48
 17/11/2018 16:30:00,31.66,31.88,1,-15.29
 17/11/2018 16:45:00,31.57,31.88,1,-16.21
 17/11/2018 17:00:00,31.66,31.88,1,-17.83
 17/11/2018 17:15:00,31.73,31.88,1,-18.63
 17/11/2018 17:30:00,31.82,31.88,1,-19.08
 17/11/2018 17:45:00,31.77,31.88,1,-19.26
 17/11/2018 18:00:00,31.83,31.88,1,-19.26
 17/11/2018 18:15:00,31.81,31.88,1,-19.26
 17/11/2018 18:30:00,31.93,31.88,1,-19.0
 17/11/2018 18:45:00,32.05,31.88,1,-18.76
 17/11/2018 19:00:00,32.01,31.88,1,-18.11
 17/11/2018 19:15:00,32.11,31.88,1,-17.59
 17/11/2018 19:30:00,32.06,31.88,1,-16.93
 17/11/2018 19:45:00,31.94,31.88,1,-16.32
 17/11/2018 20:00:00,32.01,31.88,1,-16.25
 17/11/2018 20:15:00,31.99,31.88,1,-15.84
 17/11/2018 20:30:00,31.93,31.88,1,-15.58
 17/11/2018 20:45:00,32.01,31.88,1,-15.15
 17/11/2018 21:00:00,32.01,31.88,1,-14.91
 17/11/2018 21:15:00,32.04,31.88,1,-14.88
 17/11/2018 21:30:00,32.01,31.88,1,-14.41
 17/11/2018 21:45:00,32.08,31.88,1,-14.08
 17/11/2018 22:00:00,32.12,31.88,1,-13.69
 17/11/2018 22:15:00,32.23,31.88,1,-13.22
 17/11/2018 22:30:00,32.22,31.88,1,-12.56
 17/11/2018 22:45:00,32.05,31.88,1,-12.36
 17/11/2018 23:00:00,32.11,31.88,1,-11.9
 17/11/2018 23:15:00,32.12,31.88,1,-11.94
 17/11/2018 23:30:00,32.17,31.88,1,-11.73
 17/11/2018 23:45:00,32.11,31.88,1,-11.73
 18/11/2018 00:00:00,32.12,31.88,1,-11.77
 18/11/2018 00:15:00,31.95,31.88,1,-13.59
 18/11/2018 00:30:00,31.92,31.88,1,-14.19
 18/11/2018 00:45:00,31.92,31.88,1,-14.24
 18/11/2018 01:00:00,31.99,31.88,1,-14.24
 18/11/2018 01:15:00,32.04,31.88,1,-14.24
 18/11/2018 01:30:00,32.12,31.88,1,-13.65
 18/11/2018 01:45:00,32.12,31.88,1,-13.57
 18/11/2018 02:00:00,32.18,31.88,1,-13.38
 18/11/2018 02:15:00,32.21,31.88,1,-13.32
 18/11/2018 02:30:00,32.27,31.88,1,-13.4
 18/11/2018 02:45:00,32.27,31.88,1,-13.4
 18/11/2018 03:00:00,32.18,31.88,1,-12.84
 18/11/2018 03:15:00,31.92,31.88,1,-12.47
 18/11/2018 03:30:00,31.98,31.88,1,-12.23
 18/11/2018 03:45:00,31.83,31.88,1,-11.77
 18/11/2018 04:00:00,31.77,31.88,1,-11.5
 18/11/2018 04:15:00,31.76,31.88,1,-10.89
 18/11/2018 04:30:00,31.8,31.88,1,-10.89
 18/11/2018 04:45:00,31.79,31.88,1,-10.89
 18/11/2018 05:00:00,31.82,31.88,1,-10.7
 18/11/2018 05:15:00,31.77,31.88,1,-10.22
 18/11/2018 05:30:00,31.75,31.88,1,-10.31
 18/11/2018 05:45:00,31.72,31.88,1,-10.89
 18/11/2018 06:00:00,31.8,31.88,1,-10.89
 18/11/2018 06:15:00,31.62,31.88,1,-10.89
 18/11/2018 06:30:00,31.72,31.88,1,-11.39
 18/11/2018 06:45:00,31.69,31.88,1,-11.73
 18/11/2018 07:00:00,31.67,31.88,1,-11.89
 18/11/2018 07:15:00,31.6,31.88,1,-11.89
 18/11/2018 07:30:00,31.53,31.88,1,-11.89
 18/11/2018 07:45:00,31.53,31.88,1,-12.08
 18/11/2018 08:00:00,31.44,31.88,1,-12.4
 18/11/2018 08:15:00,31.49,31.88,1,-12.4
 18/11/2018 08:30:00,31.77,31.88,1,-12.4
 18/11/2018 08:45:00,31.94,31.88,1,-11.93
 18/11/2018 09:00:00,31.83,31.88,1,-11.34
 18/11/2018 09:15:00,31.74,31.88,1,-10.55
 18/11/2018 09:30:00,31.76,31.88,1,-9.8
 18/11/2018 09:45:00,31.72,31.88,1,-8.76
 18/11/2018 10:00:00,31.73,31.88,1,-7.86
 18/11/2018 10:15:00,31.68,31.88,1,-7.3
 18/11/2018 10:30:00,31.69,31.88,1,-6.7
 18/11/2018 10:45:00,31.73,31.88,1,-6.03
 18/11/2018 11:00:00,31.71,31.88,1,-5.5
 18/11/2018 11:15:00,31.69,31.88,1,-4.86
 18/11/2018 11:30:00,31.73,31.88,1,-4.67
 18/11/2018 11:45:00,31.72,31.88,1,-4.19
 18/11/2018 12:00:00,31.72,31.88,1,-4.19
 18/11/2018 12:15:00,31.76,31.88,1,-4.19
 18/11/2018 12:30:00,31.81,31.88,1,-4.19
 18/11/2018 12:45:00,31.81,31.88,1,-4.19
 18/11/2018 13:00:00,31.81,31.88,1,-4.26
 18/11/2018 13:15:00,31.82,31.88,1,-4.86
 18/11/2018 13:30:00,31.85,31.88,1,-4.86
 18/11/2018 13:45:00,31.86,31.88,1,-5.06
 18/11/2018 14:00:00,31.92,31.88,1,-5.57
 18/11/2018 14:15:00,31.89,31.88,1,-6.3
 18/11/2018 14:30:00,31.84,31.88,1,-7.24
 18/11/2018 14:45:00,31.81,31.88,1,-8.51
 18/11/2018 15:00:00,31.78,31.88,1,-9.65
 18/11/2018 15:15:00,31.71,31.88,1,-10.73
 18/11/2018 15:30:00,31.58,31.88,1,-11.97
 18/11/2018 15:45:00,31.54,31.88,1,-13.09
 18/11/2018 16:00:00,31.58,31.88,1,-14.33
 18/11/2018 16:15:00,31.83,31.88,1,-15.77
 18/11/2018 16:30:00,31.82,31.88,1,-16.35
 18/11/2018 16:45:00,31.59,31.88,1,-17.45
 18/11/2018 17:00:00,31.62,31.88,1,-18.89
 18/11/2018 17:15:00,31.86,31.88,1,-19.74
 18/11/2018 17:30:00,31.91,31.88,1,-19.93
 18/11/2018 17:45:00,31.89,31.88,1,-19.93
 18/11/2018 18:00:00,31.95,31.88,1,-19.93
 18/11/2018 18:15:00,31.94,31.88,1,-19.88
 18/11/2018 18:30:00,32.09,31.88,1,-19.26
 18/11/2018 18:45:00,32.18,31.88,1,-19.24
 18/11/2018 19:00:00,32.31,31.88,1,-18.59
 18/11/2018 19:15:00,32.08,31.88,1,-18.15
 18/11/2018 19:30:00,32.14,31.88,1,-17.32
 18/11/2018 19:45:00,32.18,31.88,1,-17.25
 18/11/2018 20:00:00,31.9,31.88,1,-16.94
 18/11/2018 20:15:00,31.58,31.88,1,-16.71
 18/11/2018 20:30:00,31.64,31.88,1,-16.08
 18/11/2018 20:45:00,31.79,31.88,1,-15.97
 18/11/2018 21:00:00,31.88,31.88,1,-15.41
 18/11/2018 21:15:00,31.98,31.88,1,-15.41
 18/11/2018 21:30:00,32.13,31.88,1,-14.77
 18/11/2018 21:45:00,32.14,31.88,1,-14.27
 18/11/2018 22:00:00,32.15,31.88,1,-13.57
 18/11/2018 22:15:00,32.16,31.88,1,-13.26
 18/11/2018 22:30:00,32.2,31.88,1,-12.9
 18/11/2018 22:45:00,32.25,31.88,1,-12.44
 18/11/2018 23:00:00,32.24,31.88,1,-12.06
 18/11/2018 23:15:00,32.13,31.88,1,-11.73
 18/11/2018 23:30:00,32.2,31.88,1,-11.73
 18/11/2018 23:45:00,32.23,31.88,1,-11.73
 19/11/2018 00:00:00,32.25,31.88,1,-11.75
 19/11/2018 00:00:00,32.25,31.88,1,-11.75
 19/11/2018 00:15:00,32.04,31.88,1,-13.66
 19/11/2018 00:30:00,32.02,31.88,1,-14.07
 19/11/2018 00:45:00,31.96,31.88,1,-14.07
 19/11/2018 01:00:00,32.02,31.88,1,-14.07
 19/11/2018 01:15:00,32.04,31.88,1,-14.07
 19/11/2018 01:30:00,32.08,31.88,1,-14.07
 19/11/2018 01:45:00,32.1,31.88,1,-13.51
 19/11/2018 02:00:00,32.21,31.88,1,-13.4
 19/11/2018 02:15:00,32.18,31.88,1,-13.85
 19/11/2018 02:30:00,32.23,31.88,1,-13.8
 19/11/2018 02:45:00,32.25,31.88,1,-13.57
 19/11/2018 03:00:00,32.24,31.88,1,-12.96
 19/11/2018 03:15:00,32.05,31.88,1,-12.9
 19/11/2018 03:30:00,32.11,31.88,1,-12.9
 19/11/2018 03:45:00,31.86,31.88,1,-12.27
 19/11/2018 04:00:00,31.87,31.88,1,-12.23
 19/11/2018 04:15:00,31.86,31.88,1,-12.23
 19/11/2018 04:30:00,31.88,31.88,1,-12.23
 19/11/2018 04:45:00,31.84,31.88,1,-11.93
 19/11/2018 05:00:00,31.85,31.88,1,-11.56
 19/11/2018 05:15:00,31.76,31.88,1,-12.2
 19/11/2018 05:30:00,31.72,31.88,1,-12.23
 19/11/2018 05:45:00,31.57,31.88,1,-13.1
 19/11/2018 06:00:00,31.64,31.88,1,-14.14
 19/11/2018 06:15:00,31.63,31.88,1,-15.59
 19/11/2018 06:30:00,31.78,31.88,1,-16.62
 19/11/2018 06:45:00,31.56,31.88,1,-17.52
 19/11/2018 07:00:00,31.5,31.88,1,-18.96
 19/11/2018 07:15:00,31.71,31.88,1,-19.32
 19/11/2018 07:30:00,31.74,31.88,1,-19.69
 19/11/2018 07:45:00,31.7,31.88,1,-20.27
 19/11/2018 08:00:00,31.69,31.88,1,-20.87
 19/11/2018 08:15:00,31.62,31.88,1,-20.46
 19/11/2018 08:30:00,31.61,31.88,1,-20.43
 19/11/2018 08:45:00,31.58,31.88,1,-20.43
 19/11/2018 09:00:00,31.51,31.88,1,-19.87
 19/11/2018 09:15:00,31.54,31.88,2,-20.06
 19/11/2018 09:30:00,31.65,31.88,2,-20.27
 19/11/2018 09:45:00,31.7,31.88,2,-20.21
 19/11/2018 10:00:00,32.08,32.22,2,-19.2
 19/11/2018 10:15:00,32.63,32.7,2,-18.48
 19/11/2018 10:30:00,32.69,32.7,2,-18.09
 19/11/2018 10:45:00,32.82,32.7,2,-18.39
 19/11/2018 11:00:00,32.87,33.28,2,-18.59
 19/11/2018 11:15:00,32.83,33.08,2,-18.59
 19/11/2018 11:30:00,32.8,32.99,2,-18.59
 19/11/2018 11:45:00,32.81,32.89,2,-18.34
 19/11/2018 12:00:00,32.78,32.87,2,-19.09
 19/11/2018 12:15:00,32.78,32.87,2,-19.58
 19/11/2018 12:30:00,32.82,32.87,2,-18.87
 19/11/2018 12:45:00,32.86,32.87,2,-19.53
 19/11/2018 13:00:00,32.91,32.87,2,-19.2
 19/11/2018 13:15:00,32.97,32.87,2,-19.6
 19/11/2018 13:30:00,33.02,32.87,2,-19.59
 19/11/2018 13:45:00,33.03,32.87,2,-19.09
 19/11/2018 14:00:00,33.1,32.87,2,-18.41
 19/11/2018 14:15:00,33.0,32.8,2,-17.1
 19/11/2018 14:30:00,32.49,32.39,2,-18.87
 19/11/2018 14:45:00,32.5,32.37,2,-18.68
 19/11/2018 15:00:00,32.52,32.37,2,-17.83
 19/11/2018 15:15:00,32.68,32.77,1,-18.12
 19/11/2018 15:30:00,32.82,33.0,1,-18.9
 19/11/2018 15:45:00,32.86,33.0,1,-19.43
 19/11/2018 16:00:00,32.72,33.0,1,-19.96
 19/11/2018 16:15:00,32.56,32.98,2,-20.41
 19/11/2018 16:30:00,32.8,32.94,2,-21.77
 19/11/2018 16:45:00,32.86,32.97,1,-22.64
 19/11/2018 17:00:00,33.2,33.0,1,-22.95
 19/11/2018 17:15:00,33.33,33.0,1,-22.95
 19/11/2018 17:30:00,33.21,33.0,1,-22.95
 19/11/2018 17:45:00,33.26,32.97,2,-22.95
 19/11/2018 18:00:00,33.29,32.97,2,-22.7
 19/11/2018 18:15:00,33.1,32.97,2,-22.61
 19/11/2018 18:30:00,33.04,32.97,2,-22.16
 19/11/2018 18:45:00,32.95,32.97,2,-22.81
 19/11/2018 19:00:00,32.47,32.44,2,-21.71
 19/11/2018 19:15:00,32.51,32.41,2,-21.39
 19/11/2018 19:30:00,32.69,32.41,2,-20.94
 19/11/2018 19:45:00,32.71,32.41,2,-20.43
 19/11/2018 20:00:00,32.73,32.41,2,-19.89
 19/11/2018 20:15:00,32.59,32.48,1,-19.64
 19/11/2018 20:30:00,32.7,33.0,1,-19.09
 19/11/2018 20:45:00,32.78,33.0,1,-18.82
 19/11/2018 21:00:00,33.04,33.0,1,-18.42
 19/11/2018 21:15:00,33.11,33.0,2,-17.92
 19/11/2018 21:30:00,33.26,32.97,2,-17.16
 19/11/2018 21:45:00,33.14,32.97,2,-16.57
 19/11/2018 22:00:00,33.18,32.97,2,-15.91
 19/11/2018 22:15:00,33.26,32.97,2,-15.3
 19/11/2018 22:30:00,33.19,32.97,2,-14.5
 19/11/2018 22:45:00,32.98,32.97,2,-14.03
 19/11/2018 23:00:00,33.03,32.97,2,-13.4
 19/11/2018 23:15:00,33.16,32.97,2,-13.4
 19/11/2018 23:30:00,33.13,32.97,2,-13.1
 19/11/2018 23:45:00,33.11,32.97,2,-12.9
 20/11/2018 00:00:00,33.13,32.97,2,-12.95
 20/11/2018 00:15:00,32.98,32.97,2,-14.92
 20/11/2018 00:30:00,32.86,32.97,2,-15.41
 20/11/2018 00:45:00,32.84,32.97,2,-15.41
 20/11/2018 01:00:00,32.86,32.97,2,-15.41
 20/11/2018 01:15:00,32.93,32.97,2,-15.41
 20/11/2018 01:30:00,33.01,32.89,2,-15.08
 20/11/2018 01:45:00,32.82,32.62,2,-14.88
 20/11/2018 02:00:00,32.59,32.6,2,-14.41
 20/11/2018 02:15:00,32.52,32.6,2,-14.46
 20/11/2018 02:30:00,32.51,32.6,2,-14.85
 20/11/2018 02:45:00,32.47,32.6,2,-14.41
 20/11/2018 03:00:00,32.57,32.6,2,-14.38
 20/11/2018 03:15:00,32.58,32.6,2,-13.74
 20/11/2018 03:30:00,32.64,32.6,2,-13.74
 20/11/2018 03:45:00,32.68,32.6,2,-13.74
 20/11/2018 04:00:00,32.75,32.6,2,-13.13
 20/11/2018 04:15:00,32.82,32.6,2,-13.07
 20/11/2018 04:30:00,32.84,32.6,2,-13.07
 20/11/2018 04:45:00,32.82,32.6,2,-13.07
 20/11/2018 05:00:00,32.79,32.6,2,-13.07
 20/11/2018 05:15:00,32.79,32.6,2,-13.07
 20/11/2018 05:30:00,32.73,32.6,2,-13.07
 20/11/2018 05:45:00,32.58,32.6,2,-13.53
 20/11/2018 06:00:00,32.4,32.6,2,-14.16
 20/11/2018 06:15:00,32.24,32.6,2,-15.15
 20/11/2018 06:30:00,32.64,32.6,2,-16.04
 20/11/2018 06:45:00,32.45,32.6,2,-17.36
 20/11/2018 07:00:00,32.29,32.6,2,-18.43
 20/11/2018 07:15:00,32.35,32.6,2,-19.08
 20/11/2018 07:30:00,32.4,32.6,2,-19.6
 20/11/2018 07:45:00,32.34,32.6,2,-19.73
 20/11/2018 08:00:00,32.33,32.6,2,-20.27
 20/11/2018 08:15:00,32.19,32.6,2,-20.43
 20/11/2018 08:30:00,32.21,32.6,2,-21.36
 20/11/2018 08:45:00,32.33,32.6,2,-21.09
 20/11/2018 09:00:00,32.4,32.6,2,-20.43
 20/11/2018 09:15:00,32.54,32.6,2,-19.55
 20/11/2018 09:30:00,32.74,32.6,2,-18.9
 20/11/2018 09:45:00,32.84,32.6,2,-18.43
 20/11/2018 10:00:00,32.77,32.6,2,-16.08
 20/11/2018 10:15:00,32.51,32.6,2,-16.86
 20/11/2018 10:30:00,32.5,32.6,2,-17.15
 20/11/2018 10:45:00,32.5,32.6,2,-16.8
 20/11/2018 11:00:00,32.46,32.6,2,-15.62
 20/11/2018 11:15:00,32.47,32.6,2,-15.52
 20/11/2018 11:30:00,32.47,32.6,2,-15.38
 20/11/2018 11:45:00,32.51,32.6,2,-15.71
 20/11/2018 12:00:00,32.43,32.6,2,-16.46
 20/11/2018 12:15:00,32.43,32.6,2,-15.98
 20/11/2018 12:30:00,32.46,32.6,2,-15.81
 20/11/2018 12:45:00,32.44,32.6,2,-16.29
 20/11/2018 13:00:00,32.47,32.6,2,-16.18
 20/11/2018 13:15:00,32.55,32.6,2,-16.12
 20/11/2018 13:30:00,32.59,32.6,2,-17.19
 20/11/2018 13:45:00,32.53,32.6,2,-17.14
 20/11/2018 14:00:00,32.49,32.6,2,-17.25
 20/11/2018 14:15:00,32.41,32.6,2,-17.65
 20/11/2018 14:30:00,32.41,32.6,2,-17.92
 20/11/2018 14:45:00,32.42,32.6,2,-17.92
 20/11/2018 15:00:00,32.47,32.6,2,-17.92
 20/11/2018 15:15:00,32.51,32.6,2,-18.3
 20/11/2018 15:30:00,32.46,32.6,2,-18.5
 20/11/2018 15:45:00,32.36,32.6,2,-18.66
 20/11/2018 16:00:00,32.28,32.6,2,-19.4
 20/11/2018 16:15:00,32.23,32.6,2,-20.39
 20/11/2018 16:30:00,32.43,32.6,2,-21.35
 20/11/2018 16:45:00,32.49,32.6,2,-22.13
 20/11/2018 17:00:00,32.75,32.6,2,-22.88
 20/11/2018 17:15:00,32.89,32.6,2,-22.95
 20/11/2018 17:30:00,32.9,32.6,2,-22.95
 20/11/2018 17:45:00,32.93,32.6,2,-22.95
 20/11/2018 18:00:00,32.98,32.6,2,-22.95
 20/11/2018 18:15:00,32.93,32.6,2,-22.95
 20/11/2018 18:30:00,32.95,32.6,2,-22.48
 20/11/2018 18:45:00,32.65,32.6,2,-21.77
 20/11/2018 19:00:00,32.61,32.6,2,-21.77
 20/11/2018 19:15:00,32.61,32.6,2,-21.77
 20/11/2018 19:30:00,32.71,32.6,2,-21.1
 20/11/2018 19:45:00,32.84,32.6,2,-20.71
 20/11/2018 20:00:00,32.98,32.6,2,-20.1
 20/11/2018 20:15:00,32.79,32.6,2,-19.86
 20/11/2018 20:30:00,32.63,32.6,2,-19.26
 20/11/2018 20:45:00,32.6,32.6,2,-18.88
 20/11/2018 21:00:00,32.67,32.6,2,-18.59
 20/11/2018 21:15:00,32.73,32.6,2,-18.03
 20/11/2018 21:30:00,32.86,32.6,2,-17.42
 20/11/2018 21:45:00,32.88,32.6,2,-16.56
 20/11/2018 22:00:00,32.67,32.6,2,-15.91
 20/11/2018 22:15:00,32.54,32.6,2,-15.06
 20/11/2018 22:30:00,32.63,32.6,2,-14.27
 20/11/2018 22:45:00,32.59,32.6,2,-14.05
 20/11/2018 23:00:00,32.63,32.6,2,-13.4
 20/11/2018 23:15:00,32.46,32.6,2,-13.4
 20/11/2018 23:30:00,32.52,32.59,2,-13.18
 20/11/2018 23:45:00,32.46,32.35,2,-12.73
 21/11/2018 00:00:00,32.48,32.34,2,-12.76
 21/11/2018 00:15:00,32.36,32.34,2,-14.81
 21/11/2018 00:30:00,32.33,32.34,2,-15.24
 21/11/2018 00:45:00,32.27,32.34,2,-15.24
 21/11/2018 01:00:00,32.29,32.34,2,-15.24
 21/11/2018 01:15:00,32.38,32.34,2,-15.24
 21/11/2018 01:30:00,32.37,32.34,2,-15.22
 21/11/2018 01:45:00,32.45,32.34,2,-14.57
 21/11/2018 02:00:00,32.53,32.34,2,-14.57
 21/11/2018 02:15:00,32.52,32.34,2,-15.14
 21/11/2018 02:30:00,32.51,32.34,2,-15.24
 21/11/2018 02:45:00,32.55,32.34,2,-15.05
 21/11/2018 03:00:00,32.62,32.34,2,-14.57
 21/11/2018 03:15:00,32.6,32.34,2,-14.57
 21/11/2018 03:30:00,32.62,32.34,2,-14.02
 21/11/2018 03:45:00,32.65,32.34,2,-13.9
 21/11/2018 04:00:00,32.62,32.34,2,-13.67
 21/11/2018 04:15:00,32.16,32.34,2,-13.07
 21/11/2018 04:30:00,32.13,32.34,2,-13.07
 21/11/2018 04:45:00,32.1,32.34,2,-13.07
 21/11/2018 05:00:00,32.07,32.34,2,-13.07
 21/11/2018 05:15:00,31.95,32.34,2,-13.07
 21/11/2018 05:30:00,31.91,32.34,2,-13.55
 21/11/2018 05:45:00,32.12,32.34,2,-14.37
 21/11/2018 06:00:00,32.28,32.34,2,-15.08
 21/11/2018 06:15:00,32.15,32.34,2,-15.97
 21/11/2018 06:30:00,32.14,32.34,2,-16.71
 21/11/2018 06:45:00,32.1,32.34,2,-17.36
 21/11/2018 07:00:00,32.03,32.34,2,-18.35
 21/11/2018 07:15:00,32.06,32.34,2,-19.18
 21/11/2018 07:30:00,32.22,32.34,2,-19.93
 21/11/2018 07:45:00,32.02,32.34,2,-19.93
 21/11/2018 08:00:00,31.89,32.34,2,-20.22
 21/11/2018 08:15:00,32.14,32.34,2,-20.6
 21/11/2018 08:30:00,32.11,32.34,2,-20.6
 21/11/2018 08:45:00,32.3,32.42,2,-19.84
 21/11/2018 09:00:00,32.48,32.31,2,-19.26
 21/11/2018 09:15:00,32.51,32.24,2,-19.13
 21/11/2018 09:30:00,32.47,32.2,2,-19.09
 21/11/2018 09:45:00,32.4,32.11,2,-18.86
 21/11/2018 10:00:00,32.1,31.97,2,-19.21
 21/11/2018 10:15:00,32.17,31.98,2,-18.83
 21/11/2018 10:30:00,32.19,31.98,2,-18.43
 21/11/2018 10:45:00,32.16,31.98,2,-18.57
 21/11/2018 11:00:00,32.2,31.98,2,-18.31
 21/11/2018 11:15:00,32.16,31.98,2,-18.42
 21/11/2018 11:30:00,32.17,32.12,2,-17.78
 21/11/2018 11:45:00,32.23,32.17,2,-17.07
 21/11/2018 12:00:00,32.22,32.17,2,-16.42
 21/11/2018 12:15:00,32.29,32.17,2,-14.69
 21/11/2018 12:30:00,32.31,32.17,2,-14.8
 21/11/2018 12:45:00,32.28,32.17,2,-14.48
 21/11/2018 13:00:00,32.27,32.17,2,-16.43
 21/11/2018 13:15:00,32.33,32.33,2,-15.22
 21/11/2018 13:30:00,32.35,32.31,2,-14.39
 21/11/2018 13:45:00,32.26,32.31,2,-15.9
 21/11/2018 14:00:00,32.24,32.31,2,-16.98
 21/11/2018 14:15:00,32.18,32.31,2,-17.31
 21/11/2018 14:30:00,32.19,32.31,2,-16.76
 21/11/2018 14:45:00,32.19,32.31,2,-15.71
 21/11/2018 15:00:00,32.16,32.31,2,-16.96
 21/11/2018 15:15:00,32.23,32.31,2,-16.29
 21/11/2018 15:30:00,32.22,32.31,2,-16.52
 21/11/2018 15:45:00,32.07,32.31,2,-17.62
 21/11/2018 16:00:00,31.92,32.31,2,-18.93
 21/11/2018 16:15:00,32.12,32.31,2,-20.04
 21/11/2018 16:30:00,32.04,32.31,2,-21.15
 21/11/2018 16:45:00,32.01,32.31,2,-22.2
 21/11/2018 17:00:00,31.91,32.31,2,-23.17
 21/11/2018 17:15:00,32.12,32.31,2,-23.95
 21/11/2018 17:30:00,32.14,32.31,2,-23.95
 21/11/2018 17:45:00,32.18,32.31,2,-23.95
 21/11/2018 18:00:00,32.18,32.31,2,-23.78
 21/11/2018 18:15:00,32.15,32.31,2,-23.58
 21/11/2018 18:30:00,32.25,32.31,2,-23.28
 21/11/2018 18:45:00,32.28,32.31,2,-23.28
 21/11/2018 19:00:00,32.4,32.31,2,-23.28
 21/11/2018 19:15:00,32.39,32.31,2,-22.67
 21/11/2018 19:30:00,32.42,32.31,2,-22.46
 21/11/2018 19:45:00,32.45,32.31,2,-21.49
 21/11/2018 20:00:00,32.55,32.31,2,-20.67
 21/11/2018 20:15:00,32.41,32.31,2,-20.22
 21/11/2018 20:30:00,32.43,32.31,2,-19.67
 21/11/2018 20:45:00,32.54,32.31,2,-19.36
 21/11/2018 21:00:00,32.64,32.31,2,-18.71
 21/11/2018 21:15:00,32.54,32.31,2,-18.07
 21/11/2018 21:30:00,32.17,32.31,2,-17.25
 21/11/2018 21:45:00,32.11,32.31,2,-16.77
 21/11/2018 22:00:00,32.13,32.34,2,-16.13
 21/11/2018 22:15:00,32.22,32.29,2,-15.69
 21/11/2018 22:30:00,32.44,32.19,2,-15.06
 21/11/2018 22:45:00,32.47,32.17,2,-14.43
 21/11/2018 23:00:00,32.45,32.17,2,-14.24
 21/11/2018 23:15:00,32.36,32.16,2,-14.24
 21/11/2018 23:30:00,32.47,32.09,2,-13.38
 21/11/2018 23:45:00,32.42,32.11,2,-12.9
 22/11/2018 00:00:00,32.41,32.11,2,-13.0
 22/11/2018 00:15:00,32.29,32.11,2,-15.18
 22/11/2018 00:30:00,32.23,32.11,2,-15.58
 22/11/2018 00:45:00,32.18,32.11,2,-16.0
 22/11/2018 01:00:00,32.24,32.11,2,-16.08
 22/11/2018 01:15:00,32.46,32.11,2,-15.76
 22/11/2018 01:30:00,32.47,32.11,2,-15.41
 22/11/2018 01:45:00,32.48,32.11,2,-15.41
 22/11/2018 02:00:00,32.5,32.11,2,-15.41
 22/11/2018 02:15:00,32.47,32.11,2,-15.41
 22/11/2018 02:30:00,32.51,32.11,2,-15.41
 22/11/2018 02:45:00,32.28,32.11,2,-15.41
 22/11/2018 03:00:00,32.23,32.11,2,-14.77
 22/11/2018 03:15:00,32.15,32.11,2,-14.57
 22/11/2018 03:30:00,32.2,32.11,2,-14.45
 22/11/2018 03:45:00,32.23,32.11,2,-13.9
 22/11/2018 04:00:00,32.27,32.11,2,-13.9
 22/11/2018 04:15:00,32.14,32.11,2,-13.36
 22/11/2018 04:30:00,32.04,32.11,2,-13.23
 22/11/2018 04:45:00,32.0,32.11,2,-13.23
 22/11/2018 05:00:00,31.98,32.11,2,-13.23
 22/11/2018 05:15:00,31.91,32.11,2,-13.36
 22/11/2018 05:30:00,32.01,32.11,2,-13.9
 22/11/2018 05:45:00,31.99,32.11,2,-14.17
 22/11/2018 06:00:00,31.98,32.11,2,-14.57
 22/11/2018 06:15:00,31.84,32.11,2,-15.77
 22/11/2018 06:30:00,31.72,32.11,2,-16.46
 22/11/2018 06:45:00,31.82,32.11,2,-17.74
 22/11/2018 07:00:00,31.88,32.11,2,-18.79
 22/11/2018 07:15:00,31.79,32.11,2,-19.81
 22/11/2018 07:30:00,31.97,32.11,2,-20.27
 22/11/2018 07:45:00,31.84,32.11,2,-20.27
 22/11/2018 08:00:00,31.84,32.11,2,-20.51
 22/11/2018 08:15:00,32.01,32.11,2,-20.01
 22/11/2018 08:30:00,32.02,32.11,2,-19.38
 22/11/2018 08:45:00,32.06,32.11,2,-18.77
 22/11/2018 09:00:00,32.17,32.21,1,-17.53
 22/11/2018 09:15:00,32.75,33.0,1,-16.76
 22/11/2018 09:30:00,32.77,33.0,1,-16.41
 22/11/2018 09:45:00,32.78,33.0,1,-15.85
 22/11/2018 10:00:00,32.78,33.0,2,-16.46
 22/11/2018 10:15:00,32.88,32.97,2,-17.36
 22/11/2018 10:30:00,32.95,32.97,2,-16.12
 22/11/2018 10:45:00,33.04,32.97,2,-12.61
 22/11/2018 11:00:00,33.08,32.97,2,-11.47
 22/11/2018 11:15:00,33.11,32.97,2,-10.64
 22/11/2018 11:30:00,33.08,32.97,2,-10.44
 22/11/2018 11:45:00,33.13,32.97,2,-10.92
 22/11/2018 12:00:00,32.73,32.61,2,-11.07
 22/11/2018 12:15:00,32.61,32.54,2,-11.13
 22/11/2018 12:30:00,32.58,32.52,2,-12.4
 22/11/2018 12:45:00,32.53,32.37,2,-12.41
 22/11/2018 13:00:00,32.53,32.37,2,-13.14
 22/11/2018 13:15:00,32.62,32.37,2,-13.19
 22/11/2018 13:30:00,32.62,32.37,2,-14.73
 22/11/2018 13:45:00,32.57,32.37,2,-16.34
 22/11/2018 14:00:00,32.56,32.37,2,-16.92
 22/11/2018 14:15:00,32.5,32.37,2,-16.92
 22/11/2018 14:30:00,32.49,32.37,2,-16.94
 22/11/2018 14:45:00,32.44,32.37,2,-17.51
 22/11/2018 15:00:00,32.43,32.37,2,-17.79
 22/11/2018 15:15:00,32.47,32.37,2,-18.26
 22/11/2018 15:30:00,32.46,32.37,2,-18.41
 22/11/2018 15:45:00,32.34,32.37,2,-19.09
 22/11/2018 16:00:00,32.27,32.37,2,-20.01
 22/11/2018 16:15:00,32.28,32.37,2,-20.93
 22/11/2018 16:30:00,32.2,32.37,2,-21.43
 22/11/2018 16:45:00,32.07,32.37,2,-22.15
 22/11/2018 17:00:00,32.02,32.37,2,-22.32
 22/11/2018 17:15:00,32.04,32.37,2,-22.95
 22/11/2018 17:30:00,31.98,32.37,2,-22.95
 22/11/2018 17:45:00,32.09,32.37,2,-22.95
 22/11/2018 18:00:00,32.12,32.37,2,-23.62
 22/11/2018 18:15:00,32.55,32.79,2,-23.74
 22/11/2018 18:30:00,33.39,33.41,2,-23.62
 22/11/2018 18:45:00,33.37,33.26,2,-23.46
 22/11/2018 19:00:00,33.43,33.26,2,-22.95
 22/11/2018 19:15:00,33.47,33.26,2,-22.66
 22/11/2018 19:30:00,33.19,33.02,2,-22.09
 22/11/2018 19:45:00,32.97,32.93,2,-21.77
 22/11/2018 20:00:00,33.07,32.93,2,-21.05
 22/11/2018 20:15:00,33.18,32.93,2,-20.77
 22/11/2018 20:30:00,33.14,32.88,2,-20.41
 22/11/2018 20:45:00,32.69,32.7,2,-20.27
 22/11/2018 21:00:00,32.33,32.24,2,-19.69
 22/11/2018 21:15:00,32.28,32.21,2,-18.78
 22/11/2018 21:30:00,32.38,32.21,2,-18.38
 22/11/2018 21:45:00,32.19,32.21,2,-17.75
 22/11/2018 22:00:00,32.27,32.11,2,-17.22
 22/11/2018 22:15:00,32.38,32.04,2,-16.39
 22/11/2018 22:30:00,32.41,32.24,2,-15.8
 22/11/2018 22:45:00,32.39,32.19,2,-15.08
 22/11/2018 23:00:00,32.4,32.04,2,-14.71
 22/11/2018 23:15:00,32.34,32.04,2,-14.41
 22/11/2018 23:30:00,32.41,32.04,2,-14.13
 22/11/2018 23:45:00,32.44,32.04,2,-13.74
 23/11/2018 00:00:00,32.85,32.84,1,-13.86
 23/11/2018 00:15:00,32.84,33.0,1,-15.92
 23/11/2018 00:30:00,32.86,33.0,1,-16.42
 23/11/2018 00:45:00,32.79,33.0,1,-16.42
 23/11/2018 01:00:00,32.55,32.97,2,-16.42
 23/11/2018 01:15:00,32.62,32.97,2,-16.42
 23/11/2018 01:30:00,32.69,32.97,2,-16.15
 23/11/2018 01:45:00,32.69,32.97,2,-15.75
 23/11/2018 02:00:00,32.75,32.98,2,-15.75
 23/11/2018 02:15:00,32.83,32.69,2,-15.75
 23/11/2018 02:30:00,32.89,32.51,2,-15.75
 23/11/2018 02:45:00,32.91,32.51,2,-15.75
 23/11/2018 03:00:00,32.59,32.51,2,-15.27
 23/11/2018 03:15:00,32.53,32.51,2,-15.08
 23/11/2018 03:30:00,32.59,32.56,1,-14.63
 23/11/2018 03:45:00,32.61,33.0,1,-14.57
 23/11/2018 04:00:00,32.64,33.0,1,-14.53
 23/11/2018 04:15:00,32.69,33.0,1,-13.9
 23/11/2018 04:30:00,32.79,33.0,2,-13.9
 23/11/2018 04:45:00,32.74,32.97,2,-13.9
 23/11/2018 05:00:00,32.77,32.85,2,-13.9
 23/11/2018 05:15:00,32.76,32.94,1,-13.9
 23/11/2018 05:30:00,32.73,33.0,1,-14.11
 23/11/2018 05:45:00,32.68,33.0,1,-14.57
 23/11/2018 06:00:00,32.63,33.0,1,-14.76
 23/11/2018 06:15:00,32.69,32.98,2,-16.03
 23/11/2018 06:30:00,32.68,32.95,2,-16.81
 23/11/2018 06:45:00,32.57,32.93,2,-18.0
 23/11/2018 07:00:00,32.64,32.93,2,-19.2
 23/11/2018 07:15:00,32.63,32.93,2,-20.02
 23/11/2018 07:30:00,32.53,32.83,2,-20.6
 23/11/2018 07:45:00,32.47,32.73,2,-20.64
 23/11/2018 08:00:00,32.5,32.21,2,-21.27
 23/11/2018 08:15:00,32.57,32.48,2,-20.64
 23/11/2018 08:30:00,32.51,32.21,2,-20.6
 23/11/2018 08:45:00,32.33,32.21,2,-20.6
 23/11/2018 09:00:00,32.28,32.21,2,-20.48
 23/11/2018 09:15:00,32.28,32.21,2,-19.93
 23/11/2018 09:30:00,32.25,32.21,2,-20.24
 23/11/2018 09:45:00,32.29,32.21,2,-20.28
 23/11/2018 10:00:00,32.29,32.21,2,-20.26
 23/11/2018 10:15:00,32.26,32.21,2,-20.16
 23/11/2018 10:30:00,32.12,32.21,2,-19.93
 23/11/2018 10:45:00,32.17,32.21,2,-19.93
 23/11/2018 11:00:00,32.17,32.21,2,-19.93
 23/11/2018 11:15:00,32.21,32.3,2,-19.59
 23/11/2018 11:30:00,32.27,32.26,2,-19.0
 23/11/2018 11:45:00,32.28,32.28,2,-17.56
 23/11/2018 12:00:00,32.31,32.34,2,-16.24
 23/11/2018 12:15:00,32.32,32.53,2,-15.4
 23/11/2018 12:30:00,32.34,32.74,2,-17.25
 23/11/2018 12:45:00,32.36,32.74,2,-17.76
 23/11/2018 13:00:00,32.41,32.68,2,-17.84
 23/11/2018 13:15:00,32.59,32.7,2,-18.3
 23/11/2018 13:30:00,32.73,32.59,2,-18.39
 23/11/2018 13:45:00,32.54,32.53,2,-17.27
 23/11/2018 14:00:00,32.57,32.41,2,-15.63
 23/11/2018 14:15:00,32.39,32.15,2,-15.39
 23/11/2018 14:30:00,32.4,32.11,2,-16.45
 23/11/2018 14:45:00,32.32,32.11,2,-17.54
 23/11/2018 15:00:00,32.33,32.18,2,-18.09
 23/11/2018 15:15:00,32.32,32.21,2,-18.29
 23/11/2018 15:30:00,32.27,32.33,2,-18.76
 23/11/2018 15:45:00,32.23,32.3,2,-19.01
 23/11/2018 16:00:00,32.16,32.14,2,-19.74
 23/11/2018 16:15:00,32.16,32.14,2,-20.59
 23/11/2018 16:30:00,32.05,32.16,2,-21.22
 23/11/2018 16:45:00,31.99,32.11,2,-21.89
 23/11/2018 17:00:00,31.96,32.11,2,-22.28
 23/11/2018 17:15:00,32.0,32.24,2,-22.35
 23/11/2018 17:30:00,32.11,32.27,2,-22.58
 23/11/2018 17:45:00,32.26,32.27,2,-22.28
 23/11/2018 18:00:00,32.3,32.27,2,-22.28
 23/11/2018 18:15:00,32.28,32.11,2,-22.28
 23/11/2018 18:30:00,32.34,32.11,2,-22.28
 23/11/2018 18:45:00,32.28,32.11,2,-21.62
 23/11/2018 19:00:00,32.35,32.11,2,-21.38
 23/11/2018 19:15:00,32.75,32.69,1,-21.1
 23/11/2018 19:30:00,32.94,33.0,1,-21.1
 23/11/2018 19:45:00,33.04,33.0,1,-20.48
 23/11/2018 20:00:00,32.94,33.0,1,-19.76
 23/11/2018 20:15:00,32.98,32.98,2,-19.45
 23/11/2018 20:30:00,33.02,32.97,2,-19.09
 23/11/2018 20:45:00,33.12,32.97,2,-18.58
 23/11/2018 21:00:00,33.2,32.97,2,-18.42
 23/11/2018 21:15:00,33.29,32.97,2,-17.8
 23/11/2018 21:30:00,33.32,32.97,2,-17.09
 23/11/2018 21:45:00,33.11,32.97,2,-16.48
 23/11/2018 22:00:00,32.89,32.99,1,-15.75
 23/11/2018 22:15:00,32.9,33.0,1,-15.46
 23/11/2018 22:30:00,32.95,33.0,1,-14.9
 23/11/2018 22:45:00,32.84,33.0,1,-14.31
 23/11/2018 23:00:00,32.84,32.98,2,-13.9
 23/11/2018 23:15:00,32.9,32.97,2,-13.9
 23/11/2018 23:30:00,32.97,32.97,2,-13.78
 23/11/2018 23:45:00,33.01,32.97,2,-13.23
 24/11/2018 00:00:00,33.04,32.97,2,-13.35
 24/11/2018 00:15:00,32.85,32.97,1,-15.42
 24/11/2018 00:30:00,32.84,33.0,1,-15.91
 24/11/2018 00:45:00,32.82,33.0,1,-15.91
 24/11/2018 01:00:00,32.87,33.0,1,-15.91
 24/11/2018 01:15:00,32.73,33.0,2,-15.58
 24/11/2018 01:30:00,32.78,32.97,2,-15.24
 24/11/2018 01:45:00,32.83,32.97,2,-15.24
 24/11/2018 02:00:00,32.9,32.82,2,-14.9
 24/11/2018 02:15:00,32.87,32.47,2,-15.21
 24/11/2018 02:30:00,32.81,32.47,2,-15.24
 24/11/2018 02:45:00,32.68,32.47,2,-15.24
 24/11/2018 03:00:00,32.56,32.47,2,-14.59
 24/11/2018 03:15:00,32.53,32.47,2,-14.41
 24/11/2018 03:30:00,32.6,32.28,2,-14.03
 24/11/2018 03:45:00,32.45,32.12,2,-13.62
 24/11/2018 04:00:00,32.19,32.17,2,-13.23
 24/11/2018 04:15:00,32.23,32.17,2,-13.23
 24/11/2018 04:30:00,32.27,32.14,2,-13.23
 24/11/2018 04:45:00,32.27,32.08,2,-13.23
 24/11/2018 05:00:00,32.27,32.08,2,-13.23
 24/11/2018 05:15:00,32.23,32.08,2,-13.23
 24/11/2018 05:30:00,32.21,32.08,2,-13.23
 24/11/2018 05:45:00,32.64,32.99,1,-13.23
 24/11/2018 06:00:00,32.61,33.0,1,-13.23
 24/11/2018 06:15:00,32.65,33.0,1,-14.16
 24/11/2018 06:30:00,32.84,33.0,1,-14.57
 24/11/2018 06:45:00,32.82,32.97,2,-14.57
 24/11/2018 07:00:00,32.76,32.97,2,-14.71
 24/11/2018 07:15:00,32.6,32.8,2,-15.08
 24/11/2018 07:30:00,32.6,32.63,2,-15.28
 24/11/2018 07:45:00,32.77,32.43,2,-15.88
 24/11/2018 08:00:00,32.66,32.42,2,-16.25
 24/11/2018 08:15:00,32.63,32.44,2,-16.36
 24/11/2018 08:30:00,32.72,32.44,2,-16.92
 24/11/2018 08:45:00,32.63,32.79,2,-16.92
 24/11/2018 09:00:00,32.54,32.46,2,-16.92
 24/11/2018 09:15:00,32.49,32.17,2,-17.24
 24/11/2018 09:30:00,32.43,32.17,2,-17.59
 24/11/2018 09:45:00,32.41,32.17,2,-17.23
 24/11/2018 10:00:00,32.45,32.17,2,-17.51
 24/11/2018 10:15:00,32.47,32.17,2,-17.09
 24/11/2018 10:30:00,32.4,32.28,2,-17.09
 24/11/2018 10:45:00,32.36,32.41,2,-17.09
 24/11/2018 11:00:00,32.31,32.41,2,-17.09
 24/11/2018 11:15:00,32.3,32.64,2,-17.58
 24/11/2018 11:30:00,32.4,32.77,2,-17.25
 24/11/2018 11:45:00,32.36,32.77,2,-17.25
 24/11/2018 12:00:00,32.48,32.77,2,-17.25
 24/11/2018 12:15:00,32.53,32.77,2,-17.25
 24/11/2018 12:30:00,32.46,32.77,2,-17.25
 24/11/2018 12:45:00,32.44,32.77,2,-17.25
 24/11/2018 13:00:00,32.45,32.77,2,-17.25
 24/11/2018 13:15:00,32.54,32.77,2,-17.25
 24/11/2018 13:30:00,32.63,32.77,2,-17.25
 24/11/2018 13:45:00,32.78,32.77,2,-16.58
 24/11/2018 14:00:00,32.84,32.77,2,-16.58
 24/11/2018 14:15:00,32.79,32.77,2,-16.58
 24/11/2018 14:30:00,32.85,32.77,2,-16.58
 24/11/2018 14:45:00,32.88,32.77,2,-16.58
 24/11/2018 15:00:00,32.86,32.77,2,-16.58
 24/11/2018 15:15:00,32.89,32.77,2,-16.63
 24/11/2018 15:30:00,32.85,32.77,2,-17.25
 24/11/2018 15:45:00,32.83,32.77,2,-17.25
 24/11/2018 16:00:00,32.74,32.77,2,-17.25
 24/11/2018 16:15:00,32.68,32.77,2,-17.84
 24/11/2018 16:30:00,32.45,32.77,2,-18.14
 24/11/2018 16:45:00,32.31,32.77,2,-19.1
 24/11/2018 17:00:00,32.41,32.77,2,-19.99
 24/11/2018 17:15:00,32.71,32.77,2,-20.43
 24/11/2018 17:30:00,32.68,32.77,2,-20.43
 24/11/2018 17:45:00,32.7,32.77,2,-20.92
 24/11/2018 18:00:00,32.77,32.77,2,-20.94
 24/11/2018 18:15:00,32.8,32.77,2,-20.92
 24/11/2018 18:30:00,32.87,32.77,2,-20.27
 24/11/2018 18:45:00,32.91,32.77,2,-20.27
 24/11/2018 19:00:00,32.97,32.77,2,-20.07
 24/11/2018 19:15:00,33.09,32.77,2,-19.28
 24/11/2018 19:30:00,33.15,32.77,2,-18.84
 24/11/2018 19:45:00,33.15,32.77,2,-18.26
 24/11/2018 20:00:00,33.06,32.77,2,-17.93
 24/11/2018 20:15:00,32.83,32.77,2,-17.46
 24/11/2018 20:30:00,32.74,32.77,2,-17.25
 24/11/2018 20:45:00,32.86,32.77,2,-16.69
 24/11/2018 21:00:00,32.85,32.77,2,-16.08
 24/11/2018 21:15:00,32.64,32.77,2,-15.95
 24/11/2018 21:30:00,32.68,32.77,2,-15.58
 24/11/2018 21:45:00,32.77,32.77,2,-15.24
 24/11/2018 22:00:00,32.92,32.77,2,-14.91
 24/11/2018 22:15:00,33.12,32.77,2,-14.72
 24/11/2018 22:30:00,33.05,32.77,2,-13.96
 24/11/2018 22:45:00,32.52,32.77,2,-13.67
 24/11/2018 23:00:00,32.48,32.77,2,-13.07
 24/11/2018 23:15:00,32.6,32.77,2,-13.38
 24/11/2018 23:30:00,32.77,32.77,2,-13.23
 24/11/2018 23:45:00,32.77,32.77,2,-13.23
 25/11/2018 00:00:00,32.78,32.77,2,-13.24
 25/11/2018 00:15:00,32.6,32.77,2,-15.09
 25/11/2018 00:30:00,32.63,32.77,2,-15.43
