DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 25/11/2018 00:45:00,32.66,32.77,2,-15.75
 25/11/2018 01:00:00,32.68,32.77,2,-15.75
 25/11/2018 01:15:00,32.71,32.77,2,-15.75
 25/11/2018 01:30:00,32.79,32.77,2,-15.73
 25/11/2018 01:45:00,32.84,32.77,2,-15.24
 25/11/2018 02:00:00,32.95,32.77,2,-15.24
 25/11/2018 02:15:00,32.95,32.77,2,-15.24
 25/11/2018 02:30:00,33.03,32.77,2,-15.23
 25/11/2018 02:45:00,33.05,32.77,2,-14.74
 25/11/2018 03:00:00,33.1,32.77,2,-14.72
 25/11/2018 03:15:00,32.96,32.77,2,-14.07
 25/11/2018 03:30:00,32.97,32.77,2,-13.9
 25/11/2018 03:45:00,33.02,32.77,2,-13.4
 25/11/2018 04:00:00,33.06,32.77,2,-13.4
 25/11/2018 04:15:00,33.11,32.77,2,-12.96
 25/11/2018 04:30:00,33.16,32.77,2,-12.9
 25/11/2018 04:45:00,33.15,32.77,2,-12.64
 25/11/2018 05:00:00,33.14,32.77,2,-12.23
 25/11/2018 05:15:00,33.09,32.77,2,-12.23
 25/11/2018 05:30:00,33.11,32.77,2,-12.23
 25/11/2018 05:45:00,33.08,32.77,2,-12.23
 25/11/2018 06:00:00,32.99,32.77,2,-12.3
 25/11/2018 06:15:00,32.72,32.77,2,-12.61
 25/11/2018 06:30:00,32.68,32.77,2,-12.73
 25/11/2018 06:45:00,32.64,32.77,2,-13.36
 25/11/2018 07:00:00,32.56,32.77,2,-13.4
 25/11/2018 07:15:00,32.53,32.77,2,-13.4
 25/11/2018 07:30:00,32.49,32.77,2,-13.4
 25/11/2018 07:45:00,32.45,32.77,2,-13.47
 25/11/2018 08:00:00,32.35,32.77,2,-14.07
 25/11/2018 08:15:00,32.54,32.77,2,-14.83
 25/11/2018 08:30:00,32.83,32.77,2,-15.08
 25/11/2018 08:45:00,33.02,32.77,2,-15.08
 25/11/2018 09:00:00,32.55,32.29,2,-15.08
 25/11/2018 09:15:00,32.31,32.14,2,-15.08
 25/11/2018 09:30:00,32.37,32.14,2,-15.37
 25/11/2018 09:45:00,32.39,32.14,2,-15.58
 25/11/2018 10:00:00,32.35,32.14,2,-15.58
 25/11/2018 10:15:00,32.3,32.14,2,-14.87
 25/11/2018 10:30:00,32.28,32.14,2,-14.74
 25/11/2018 10:45:00,32.22,32.14,2,-14.07
 25/11/2018 11:00:00,32.24,32.14,2,-14.07
 25/11/2018 11:15:00,32.24,32.14,2,-13.74
 25/11/2018 11:30:00,32.26,32.14,2,-13.06
 25/11/2018 11:45:00,32.26,32.14,2,-13.41
 25/11/2018 12:00:00,32.34,32.14,2,-14.51
 25/11/2018 12:15:00,32.38,32.14,2,-15.28
 25/11/2018 12:30:00,32.33,32.14,2,-16.03
 25/11/2018 12:45:00,32.27,32.14,2,-16.25
 25/11/2018 13:00:00,32.3,32.14,2,-16.25
 25/11/2018 13:15:00,32.31,32.14,2,-16.25
 25/11/2018 13:30:00,32.34,32.14,2,-15.86
 25/11/2018 13:45:00,32.35,32.14,2,-15.62
 25/11/2018 14:00:00,32.4,32.14,2,-16.08
 25/11/2018 14:15:00,32.41,32.14,2,-16.08
 25/11/2018 14:30:00,32.41,32.14,2,-16.08
 25/11/2018 14:45:00,32.37,32.14,2,-16.08
 25/11/2018 15:00:00,32.33,32.14,2,-16.08
 25/11/2018 15:15:00,32.27,32.14,2,-16.08
 25/11/2018 15:30:00,32.24,32.14,2,-16.36
 25/11/2018 15:45:00,32.16,32.14,2,-17.0
 25/11/2018 16:00:00,32.05,32.14,2,-17.61
 25/11/2018 16:15:00,31.99,32.14,2,-18.56
 25/11/2018 16:30:00,31.78,32.14,2,-19.34
 25/11/2018 16:45:00,31.78,32.14,2,-20.54
 25/11/2018 17:00:00,31.96,32.14,2,-21.1
 25/11/2018 17:15:00,32.15,32.14,2,-21.1
 25/11/2018 17:30:00,32.31,32.14,2,-21.1
 25/11/2018 17:45:00,32.33,32.14,2,-21.1
 25/11/2018 18:00:00,32.39,32.14,2,-21.1
 25/11/2018 18:15:00,32.37,32.14,2,-20.84
 25/11/2018 18:30:00,32.45,32.14,2,-20.6
 25/11/2018 18:45:00,32.48,32.14,2,-20.6
 25/11/2018 19:00:00,32.53,32.14,2,-20.44
 25/11/2018 19:15:00,32.42,32.14,2,-19.79
 25/11/2018 19:30:00,32.21,32.14,2,-19.09
 25/11/2018 19:45:00,32.12,32.14,2,-19.05
 25/11/2018 20:00:00,32.1,32.14,2,-18.42
 25/11/2018 20:15:00,32.19,32.14,2,-18.32
 25/11/2018 20:30:00,32.27,32.14,2,-17.78
 25/11/2018 20:45:00,32.3,32.14,2,-17.25
 25/11/2018 21:00:00,32.37,32.14,2,-17.25
 25/11/2018 21:15:00,32.47,32.14,2,-16.81
 25/11/2018 21:30:00,32.31,32.14,2,-16.42
 25/11/2018 21:45:00,31.95,32.14,2,-15.36
 25/11/2018 22:00:00,31.9,32.14,2,-15.24
 25/11/2018 22:15:00,32.0,32.14,2,-15.24
 25/11/2018 22:30:00,32.1,32.14,2,-14.47
 25/11/2018 22:45:00,32.11,32.14,2,-13.9
 25/11/2018 23:00:00,32.22,32.14,2,-13.7
 25/11/2018 23:15:00,32.31,32.14,2,-13.4
 25/11/2018 23:30:00,32.14,32.14,2,-13.08
 25/11/2018 23:45:00,31.96,32.14,2,-12.9
 26/11/2018 00:00:00,31.84,32.14,2,-12.95
 26/11/2018 00:00:00,31.84,32.14,2,-12.95
 26/11/2018 00:15:00,31.97,32.14,2,-15.31
 26/11/2018 00:30:00,32.02,32.14,2,-15.75
 26/11/2018 00:45:00,32.0,32.14,2,-15.75
 26/11/2018 01:00:00,31.99,32.14,2,-15.75
 26/11/2018 01:15:00,32.05,32.14,2,-15.75
 26/11/2018 01:30:00,32.05,32.14,2,-15.75
 26/11/2018 01:45:00,32.11,32.14,2,-15.45
 26/11/2018 02:00:00,32.14,32.14,2,-15.24
 26/11/2018 02:15:00,32.11,32.14,2,-15.7
 26/11/2018 02:30:00,32.14,32.14,2,-15.75
 26/11/2018 02:45:00,32.14,32.14,2,-15.75
 26/11/2018 03:00:00,32.19,32.14,2,-15.47
 26/11/2018 03:15:00,32.25,32.14,2,-15.24
 26/11/2018 03:30:00,32.34,32.14,2,-14.65
 26/11/2018 03:45:00,32.39,32.14,2,-14.57
 26/11/2018 04:00:00,32.38,32.14,2,-14.57
 26/11/2018 04:15:00,32.42,32.14,2,-13.92
 26/11/2018 04:30:00,32.47,32.14,2,-13.9
 26/11/2018 04:45:00,32.4,32.14,2,-13.9
 26/11/2018 05:00:00,32.39,32.14,2,-13.9
 26/11/2018 05:15:00,32.29,32.14,2,-13.9
 26/11/2018 05:30:00,32.29,32.14,2,-14.25
 26/11/2018 05:45:00,32.19,32.14,2,-14.41
 26/11/2018 06:00:00,32.28,32.14,2,-15.36
 26/11/2018 06:15:00,32.24,32.14,2,-16.0
 26/11/2018 06:30:00,32.24,32.14,2,-17.19
 26/11/2018 06:45:00,32.02,32.14,2,-18.29
 26/11/2018 07:00:00,31.87,32.14,2,-19.22
 26/11/2018 07:15:00,31.8,32.14,2,-19.84
 26/11/2018 07:30:00,31.9,32.14,2,-20.27
 26/11/2018 07:45:00,31.87,32.14,2,-20.54
 26/11/2018 08:00:00,31.76,32.14,2,-20.92
 26/11/2018 08:15:00,31.8,32.14,2,-21.44
 26/11/2018 08:30:00,31.82,32.14,2,-21.44
 26/11/2018 08:45:00,31.85,32.14,2,-21.13
 26/11/2018 09:00:00,31.89,32.14,2,-20.94
 26/11/2018 09:15:00,31.89,32.14,2,-20.94
 26/11/2018 09:30:00,31.92,32.14,2,-20.94
 26/11/2018 09:45:00,31.97,32.14,2,-20.34
 26/11/2018 10:00:00,31.95,32.14,2,-20.27
 26/11/2018 10:15:00,32.1,32.14,2,-20.09
 26/11/2018 10:30:00,32.16,32.14,2,-19.6
 26/11/2018 10:45:00,32.13,32.14,2,-19.6
 26/11/2018 11:00:00,32.11,32.14,2,-19.6
 26/11/2018 11:15:00,32.15,32.14,2,-19.6
 26/11/2018 11:30:00,32.21,32.14,2,-18.72
 26/11/2018 11:45:00,32.16,32.14,2,-18.26
 26/11/2018 12:00:00,32.2,32.14,2,-17.48
 26/11/2018 12:15:00,32.26,32.14,2,-15.7
 26/11/2018 12:30:00,32.28,32.14,2,-14.13
 26/11/2018 12:45:00,32.28,32.14,2,-13.39
 26/11/2018 13:00:00,32.28,32.14,2,-15.01
 26/11/2018 13:15:00,32.36,32.14,2,-16.5
 26/11/2018 13:30:00,32.35,32.14,2,-15.72
 26/11/2018 13:45:00,32.23,32.14,2,-15.66
 26/11/2018 14:00:00,32.29,32.14,2,-17.08
 26/11/2018 14:15:00,32.31,32.14,2,-17.42
 26/11/2018 14:30:00,32.33,32.14,2,-16.3
 26/11/2018 14:45:00,32.26,32.14,2,-16.6
 26/11/2018 15:00:00,32.25,32.14,2,-17.84
 26/11/2018 15:15:00,32.21,32.14,2,-17.84
 26/11/2018 15:30:00,32.05,32.14,2,-18.43
 26/11/2018 15:45:00,31.95,32.14,2,-18.86
 26/11/2018 16:00:00,31.89,32.14,2,-20.11
 26/11/2018 16:15:00,31.89,32.14,2,-21.42
 26/11/2018 16:30:00,31.8,32.14,2,-22.32
 26/11/2018 16:45:00,31.72,32.08,2,-23.3
 26/11/2018 17:00:00,31.73,31.98,2,-23.78
 26/11/2018 17:15:00,31.73,31.98,2,-23.78
 26/11/2018 17:30:00,31.69,31.98,2,-24.0
 26/11/2018 17:45:00,31.72,31.98,2,-24.02
 26/11/2018 18:00:00,31.75,31.98,2,-24.29
 26/11/2018 18:15:00,32.04,32.24,1,-24.27
 26/11/2018 18:30:00,32.97,33.0,1,-23.95
 26/11/2018 18:45:00,32.95,33.0,1,-23.85
 26/11/2018 19:00:00,33.05,33.0,1,-23.28
 26/11/2018 19:15:00,33.04,32.98,2,-23.06
 26/11/2018 19:30:00,33.15,32.9,2,-22.43
 26/11/2018 19:45:00,33.26,32.9,2,-22.03
 26/11/2018 20:00:00,33.05,32.9,2,-21.22
 26/11/2018 20:15:00,32.81,32.94,2,-20.77
 26/11/2018 20:30:00,32.79,32.97,2,-20.57
 26/11/2018 20:45:00,32.82,32.97,2,-20.1
 26/11/2018 21:00:00,32.9,32.97,2,-19.52
 26/11/2018 21:15:00,32.9,32.98,1,-19.21
 26/11/2018 21:30:00,33.13,33.0,1,-18.56
 26/11/2018 21:45:00,33.31,33.0,1,-17.89
 26/11/2018 22:00:00,33.35,33.0,1,-16.88
 26/11/2018 22:15:00,33.33,32.99,2,-16.39
 26/11/2018 22:30:00,33.07,32.97,2,-15.79
 26/11/2018 22:45:00,32.91,32.97,2,-15.12
 26/11/2018 23:00:00,32.96,32.97,2,-14.54
 26/11/2018 23:15:00,33.0,32.75,2,-14.56
 26/11/2018 23:30:00,33.03,32.7,2,-13.86
 26/11/2018 23:45:00,33.04,32.72,2,-13.57
 27/11/2018 00:00:00,33.04,32.74,2,-13.67
 27/11/2018 00:15:00,32.77,32.74,2,-15.67
 27/11/2018 00:30:00,32.64,32.47,2,-16.41
 27/11/2018 00:45:00,32.59,32.34,2,-16.58
 27/11/2018 01:00:00,32.55,32.34,2,-16.58
 27/11/2018 01:15:00,32.63,32.34,2,-16.58
 27/11/2018 01:30:00,32.4,32.34,2,-15.91
 27/11/2018 01:45:00,32.53,32.34,2,-15.91
 27/11/2018 02:00:00,32.59,32.86,1,-15.91
 27/11/2018 02:15:00,32.54,33.0,1,-16.09
 27/11/2018 02:30:00,32.72,33.0,1,-16.42
 27/11/2018 02:45:00,32.89,33.0,1,-16.42
 27/11/2018 03:00:00,32.92,32.97,2,-16.08
 27/11/2018 03:15:00,32.91,32.97,2,-15.52
 27/11/2018 03:30:00,32.74,32.68,2,-15.19
 27/11/2018 03:45:00,32.41,32.36,2,-14.74
 27/11/2018 04:00:00,32.18,32.01,2,-14.74
 27/11/2018 04:15:00,32.01,32.01,2,-14.28
 27/11/2018 04:30:00,32.0,32.01,2,-14.07
 27/11/2018 04:45:00,31.97,32.01,2,-14.07
 27/11/2018 05:00:00,31.94,32.01,2,-14.07
 27/11/2018 05:15:00,31.76,32.01,2,-14.93
 27/11/2018 05:30:00,32.08,32.01,2,-14.87
 27/11/2018 05:45:00,32.5,32.52,1,-15.17
 27/11/2018 06:00:00,32.98,33.0,1,-15.58
 27/11/2018 06:15:00,32.82,33.0,1,-16.34
 27/11/2018 06:30:00,32.71,33.0,1,-16.95
 27/11/2018 06:45:00,32.58,32.98,2,-18.02
 27/11/2018 07:00:00,32.71,32.97,2,-19.61
 27/11/2018 07:15:00,32.74,32.8,2,-19.97
 27/11/2018 07:30:00,32.68,32.55,2,-20.6
 27/11/2018 07:45:00,32.53,32.61,2,-21.22
 27/11/2018 08:00:00,32.42,32.38,2,-21.77
 27/11/2018 08:15:00,32.34,32.35,2,-21.62
 27/11/2018 08:30:00,32.3,32.32,2,-21.61
 27/11/2018 08:45:00,32.25,32.34,2,-21.61
 27/11/2018 09:00:00,32.28,32.34,2,-21.61
 27/11/2018 09:15:00,32.22,32.39,2,-21.85
 27/11/2018 09:30:00,32.17,32.44,2,-21.77
 27/11/2018 09:45:00,32.18,32.44,2,-21.77
 27/11/2018 10:00:00,32.35,32.6,2,-21.77
 27/11/2018 10:15:00,32.54,32.8,2,-21.77
 27/11/2018 10:30:00,32.53,32.8,2,-21.77
 27/11/2018 10:45:00,32.61,32.83,2,-21.57
 27/11/2018 11:00:00,32.82,32.9,2,-21.27
 27/11/2018 11:15:00,32.82,32.91,2,-21.27
 27/11/2018 11:30:00,32.81,32.73,2,-21.27
 27/11/2018 11:45:00,32.81,32.7,2,-20.83
 27/11/2018 12:00:00,32.79,32.7,2,-20.93
 27/11/2018 12:15:00,32.75,32.7,2,-21.77
 27/11/2018 12:30:00,32.74,32.7,2,-21.77
 27/11/2018 12:45:00,32.79,32.7,2,-21.77
 27/11/2018 13:00:00,32.85,32.7,2,-21.38
 27/11/2018 13:15:00,32.88,32.7,2,-21.27
 27/11/2018 13:30:00,32.93,32.7,2,-20.79
 27/11/2018 13:45:00,32.92,32.7,2,-20.77
 27/11/2018 14:00:00,32.96,32.7,2,-20.77
 27/11/2018 14:15:00,32.99,32.7,2,-20.18
 27/11/2018 14:30:00,33.04,32.7,2,-19.6
 27/11/2018 14:45:00,32.96,32.63,2,-19.81
 27/11/2018 15:00:00,32.06,32.12,2,-19.6
 27/11/2018 15:15:00,32.1,32.27,2,-20.09
 27/11/2018 15:30:00,32.04,32.3,2,-20.1
 27/11/2018 15:45:00,32.05,32.41,2,-20.63
 27/11/2018 16:00:00,32.36,32.57,2,-21.44
 27/11/2018 16:15:00,32.34,32.3,2,-22.09
 27/11/2018 16:30:00,32.04,31.91,2,-22.8
 27/11/2018 16:45:00,31.98,31.91,2,-23.77
 27/11/2018 17:00:00,31.93,31.91,2,-24.06
 27/11/2018 17:15:00,31.98,31.91,2,-24.45
 27/11/2018 17:30:00,32.0,31.91,2,-24.45
 27/11/2018 17:45:00,32.46,32.47,1,-24.27
 27/11/2018 18:00:00,32.88,33.0,1,-23.78
 27/11/2018 18:15:00,32.86,33.0,1,-24.24
 27/11/2018 18:30:00,32.93,33.0,1,-23.78
 27/11/2018 18:45:00,32.97,32.98,2,-23.47
 27/11/2018 19:00:00,33.11,32.95,2,-23.05
 27/11/2018 19:15:00,33.17,32.83,2,-22.47
 27/11/2018 19:30:00,33.03,32.83,2,-22.03
 27/11/2018 19:45:00,32.88,32.83,2,-21.44
 27/11/2018 20:00:00,33.08,32.86,2,-20.9
 27/11/2018 20:15:00,32.93,32.69,2,-20.28
 27/11/2018 20:30:00,32.32,32.27,2,-19.93
 27/11/2018 20:45:00,32.11,31.97,2,-19.6
 27/11/2018 21:00:00,31.96,31.94,2,-19.09
 27/11/2018 21:15:00,32.06,32.17,2,-18.54
 27/11/2018 21:30:00,32.18,32.21,2,-17.81
 27/11/2018 21:45:00,32.15,32.21,2,-17.47
 27/11/2018 22:00:00,32.19,32.21,2,-16.75
 27/11/2018 22:15:00,32.22,32.21,2,-16.08
 27/11/2018 22:30:00,32.29,32.21,2,-15.33
 27/11/2018 22:45:00,32.31,32.21,2,-14.64
 27/11/2018 23:00:00,32.34,32.21,2,-14.13
 27/11/2018 23:15:00,32.31,32.21,2,-13.74
 27/11/2018 23:30:00,32.36,32.29,2,-13.74
 27/11/2018 23:45:00,32.4,32.31,2,-13.74
 28/11/2018 00:00:00,32.15,32.04,2,-13.8
 28/11/2018 00:15:00,31.82,32.04,2,-15.45
 28/11/2018 00:30:00,31.93,32.26,2,-16.25
 28/11/2018 00:45:00,32.23,32.57,2,-16.25
 28/11/2018 01:00:00,32.28,32.57,2,-16.71
 28/11/2018 01:15:00,32.28,32.57,2,-16.54
 28/11/2018 01:30:00,32.12,32.57,2,-16.2
 28/11/2018 01:45:00,32.23,32.06,2,-15.75
 28/11/2018 02:00:00,32.3,31.94,2,-15.59
 28/11/2018 02:15:00,32.23,31.94,2,-15.24
 28/11/2018 02:30:00,32.25,31.94,2,-15.24
 28/11/2018 02:45:00,32.08,31.94,2,-15.69
 28/11/2018 03:00:00,32.48,32.42,1,-15.53
 28/11/2018 03:15:00,32.9,33.0,1,-14.98
 28/11/2018 03:30:00,32.96,33.0,1,-14.41
 28/11/2018 03:45:00,33.06,33.0,1,-14.36
 28/11/2018 04:00:00,33.09,32.99,2,-13.9
 28/11/2018 04:15:00,32.98,32.85,2,-13.54
 28/11/2018 04:30:00,33.0,32.67,2,-13.23
 28/11/2018 04:45:00,32.97,32.67,2,-13.23
 28/11/2018 05:00:00,32.93,32.67,2,-13.23
 28/11/2018 05:15:00,32.86,32.63,2,-13.29
 28/11/2018 05:30:00,32.68,32.63,2,-13.74
 28/11/2018 05:45:00,32.56,32.64,2,-14.0
 28/11/2018 06:00:00,32.4,32.53,2,-14.78
 28/11/2018 06:15:00,32.76,32.75,1,-16.19
 28/11/2018 06:30:00,33.2,33.0,1,-16.92
 28/11/2018 06:45:00,33.24,33.0,1,-17.3
 28/11/2018 07:00:00,32.99,33.0,1,-18.23
 28/11/2018 07:15:00,32.78,32.97,2,-19.23
 28/11/2018 07:30:00,32.79,32.6,2,-19.64
 28/11/2018 07:45:00,32.83,32.6,2,-20.59
 28/11/2018 08:00:00,32.74,32.81,2,-20.6
 28/11/2018 08:15:00,32.62,32.56,2,-20.6
 28/11/2018 08:30:00,32.63,32.44,2,-20.6
 28/11/2018 08:45:00,32.51,32.28,2,-20.6
 28/11/2018 09:00:00,32.54,32.27,2,-20.6
 28/11/2018 09:15:00,32.47,32.27,2,-21.08
 28/11/2018 09:30:00,32.44,32.27,2,-21.22
 28/11/2018 09:45:00,32.42,32.27,2,-20.63
 28/11/2018 10:00:00,32.41,32.11,2,-20.6
 28/11/2018 10:15:00,32.21,32.08,2,-20.47
 28/11/2018 10:30:00,32.01,32.08,2,-20.1
 28/11/2018 10:45:00,32.06,32.08,2,-19.92
 28/11/2018 11:00:00,32.15,32.08,2,-19.61
 28/11/2018 11:15:00,32.11,32.08,2,-19.86
 28/11/2018 11:30:00,32.3,32.43,1,-19.96
 28/11/2018 11:45:00,32.62,33.0,1,-20.1
 28/11/2018 12:00:00,32.56,33.0,1,-20.23
 28/11/2018 12:15:00,32.52,33.0,1,-20.77
 28/11/2018 12:30:00,32.53,32.99,2,-20.89
 28/11/2018 12:45:00,32.58,32.97,2,-21.26
 28/11/2018 13:00:00,32.64,32.97,2,-21.1
 28/11/2018 13:15:00,32.71,32.97,2,-21.07
 28/11/2018 13:30:00,32.77,32.97,2,-20.43
 28/11/2018 13:45:00,32.67,32.62,2,-20.43
 28/11/2018 14:00:00,32.61,32.44,2,-20.43
 28/11/2018 14:15:00,32.56,32.44,2,-20.11
 28/11/2018 14:30:00,32.62,32.34,2,-19.95
 28/11/2018 14:45:00,32.51,32.31,2,-19.76
 28/11/2018 15:00:00,32.42,32.31,2,-19.13
 28/11/2018 15:15:00,32.46,32.31,2,-18.83
 28/11/2018 15:30:00,32.43,32.31,2,-19.26
 28/11/2018 15:45:00,32.32,32.31,2,-19.55
 28/11/2018 16:00:00,32.21,32.33,2,-20.36
 28/11/2018 16:15:00,32.17,32.3,2,-21.62
 28/11/2018 16:30:00,31.91,32.27,2,-22.69
 28/11/2018 16:45:00,32.09,32.27,2,-23.89
 28/11/2018 17:00:00,32.3,32.27,2,-23.62
 28/11/2018 17:15:00,32.32,32.29,2,-23.78
 28/11/2018 17:30:00,32.28,32.14,2,-23.92
 28/11/2018 17:45:00,32.22,32.24,2,-24.02
 28/11/2018 18:00:00,32.31,32.37,2,-23.63
 28/11/2018 18:15:00,32.4,32.34,2,-23.11
 28/11/2018 18:30:00,32.5,32.4,1,-22.79
 28/11/2018 18:45:00,32.62,33.0,1,-22.44
 28/11/2018 19:00:00,32.68,33.0,1,-21.77
 28/11/2018 19:15:00,32.73,33.0,1,-21.44
 28/11/2018 19:30:00,32.85,33.0,2,-21.12
 28/11/2018 19:45:00,32.9,32.92,2,-20.6
 28/11/2018 20:00:00,32.86,32.89,2,-20.18
 28/11/2018 20:15:00,32.88,32.87,2,-19.6
 28/11/2018 20:30:00,33.01,32.87,2,-19.51
 28/11/2018 20:45:00,33.07,32.87,2,-19.09
 28/11/2018 21:00:00,33.14,32.87,2,-19.09
 28/11/2018 21:15:00,33.02,33.0,1,-18.58
 28/11/2018 21:30:00,32.98,33.0,1,-17.59
 28/11/2018 21:45:00,33.07,33.0,1,-17.18
 28/11/2018 22:00:00,33.03,33.0,1,-16.5
 28/11/2018 22:15:00,33.11,33.0,1,-16.25
 28/11/2018 22:30:00,33.0,33.0,1,-15.4
 28/11/2018 22:45:00,32.69,33.0,1,-14.53
 28/11/2018 23:00:00,32.71,33.0,1,-13.9
 28/11/2018 23:15:00,32.69,33.0,1,-13.9
 28/11/2018 23:30:00,32.74,33.0,1,-13.74
 28/11/2018 23:45:00,32.78,33.0,1,-13.23
 29/11/2018 00:00:00,32.82,33.0,1,-13.26
 29/11/2018 00:15:00,32.58,33.0,1,-15.14
 29/11/2018 00:30:00,32.66,33.0,1,-15.75
 29/11/2018 00:45:00,32.69,33.0,1,-15.75
 29/11/2018 01:00:00,32.75,33.0,1,-16.03
 29/11/2018 01:15:00,32.79,33.0,1,-16.04
 29/11/2018 01:30:00,32.86,33.0,1,-15.58
 29/11/2018 01:45:00,33.01,33.0,1,-15.58
 29/11/2018 02:00:00,33.09,33.0,1,-15.12
 29/11/2018 02:15:00,33.06,33.0,1,-15.34
 29/11/2018 02:30:00,32.93,33.0,1,-15.41
 29/11/2018 02:45:00,32.92,33.0,1,-15.41
 29/11/2018 03:00:00,32.93,33.0,1,-15.15
 29/11/2018 03:15:00,32.87,33.0,1,-14.37
 29/11/2018 03:30:00,32.97,33.0,1,-14.24
 29/11/2018 03:45:00,33.02,33.0,1,-14.18
 29/11/2018 04:00:00,33.06,33.0,1,-13.57
 29/11/2018 04:15:00,33.05,33.0,1,-12.9
 29/11/2018 04:30:00,33.14,33.0,1,-12.9
 29/11/2018 04:45:00,33.08,33.0,1,-12.46
 29/11/2018 05:00:00,33.1,33.0,1,-12.55
 29/11/2018 05:15:00,32.94,33.0,1,-13.05
 29/11/2018 05:30:00,32.83,33.0,1,-13.92
 29/11/2018 05:45:00,32.66,33.0,1,-14.08
 29/11/2018 06:00:00,32.55,33.0,1,-14.74
 29/11/2018 06:15:00,32.66,33.0,1,-15.79
 29/11/2018 06:30:00,33.04,33.0,1,-17.0
 29/11/2018 06:45:00,32.85,33.0,1,-18.06
 29/11/2018 07:00:00,32.77,33.0,1,-19.15
 29/11/2018 07:15:00,32.82,33.0,1,-19.81
 29/11/2018 07:30:00,33.13,33.0,1,-20.79
 29/11/2018 07:45:00,32.78,33.0,1,-21.26
 29/11/2018 08:00:00,32.69,33.0,1,-21.61
 29/11/2018 08:15:00,32.61,33.0,1,-21.61
 29/11/2018 08:30:00,32.65,33.0,1,-21.61
 29/11/2018 08:45:00,32.7,33.0,1,-21.26
 29/11/2018 09:00:00,32.68,33.0,1,-21.1
 29/11/2018 09:15:00,32.62,33.0,1,-21.19
 29/11/2018 09:30:00,32.77,33.0,1,-20.89
 29/11/2018 09:45:00,32.86,33.0,1,-18.14
 29/11/2018 10:00:00,32.92,33.0,1,-17.88
 29/11/2018 10:15:00,32.94,33.0,1,-18.46
 29/11/2018 10:30:00,33.01,33.0,1,-18.87
 29/11/2018 10:45:00,33.01,33.0,1,-18.78
 29/11/2018 11:00:00,32.99,33.0,1,-17.96
 29/11/2018 11:15:00,33.07,33.0,1,-13.95
 29/11/2018 11:30:00,33.08,33.0,1,-12.63
 29/11/2018 11:45:00,32.99,33.0,1,-16.68
 29/11/2018 12:00:00,33.05,33.0,1,-16.72
 29/11/2018 12:15:00,33.0,33.0,1,-18.82
 29/11/2018 12:30:00,33.06,33.0,1,-19.6
 29/11/2018 12:45:00,33.04,33.0,1,-20.14
 29/11/2018 13:00:00,33.01,33.0,1,-20.27
 29/11/2018 13:15:00,33.1,33.0,1,-20.84
 29/11/2018 13:30:00,33.17,33.0,1,-19.81
 29/11/2018 13:45:00,33.04,33.0,1,-19.16
 29/11/2018 14:00:00,33.04,33.0,1,-18.24
 29/11/2018 14:15:00,32.98,33.0,1,-18.48
 29/11/2018 14:30:00,32.93,33.0,1,-19.89
 29/11/2018 14:45:00,32.86,33.0,1,-19.65
 29/11/2018 15:00:00,32.93,33.0,1,-18.9
 29/11/2018 15:15:00,32.9,33.0,1,-18.97
 29/11/2018 15:30:00,32.94,33.0,1,-19.09
 29/11/2018 15:45:00,32.79,33.0,1,-19.55
 29/11/2018 16:00:00,32.65,33.0,1,-20.78
 29/11/2018 16:15:00,32.74,33.0,1,-21.83
 29/11/2018 16:30:00,32.81,33.0,1,-22.5
 29/11/2018 16:45:00,32.72,33.0,1,-23.28
 29/11/2018 17:00:00,32.64,33.0,1,-23.28
 29/11/2018 17:15:00,32.81,33.0,1,-23.87
 29/11/2018 17:30:00,32.81,33.0,1,-23.95
 29/11/2018 17:45:00,32.87,33.0,1,-23.93
 29/11/2018 18:00:00,32.91,33.0,1,-23.45
 29/11/2018 18:15:00,32.96,33.0,1,-23.45
 29/11/2018 18:30:00,33.04,33.0,1,-23.45
 29/11/2018 18:45:00,33.01,33.0,1,-22.91
 29/11/2018 19:00:00,33.13,33.0,1,-22.63
 29/11/2018 19:15:00,33.28,33.0,1,-21.7
 29/11/2018 19:30:00,33.32,33.0,1,-21.44
 29/11/2018 19:45:00,33.09,33.0,1,-21.44
 29/11/2018 20:00:00,33.14,33.0,1,-21.36
 29/11/2018 20:15:00,32.98,33.0,1,-20.58
 29/11/2018 20:30:00,33.02,33.0,1,-19.73
 29/11/2018 20:45:00,33.08,33.0,1,-19.26
 29/11/2018 21:00:00,33.24,33.0,1,-19.11
 29/11/2018 21:15:00,33.14,33.0,1,-18.28
 29/11/2018 21:30:00,32.62,33.0,1,-17.92
 29/11/2018 21:45:00,32.71,33.0,1,-17.36
 29/11/2018 22:00:00,32.87,33.0,1,-17.25
 29/11/2018 22:15:00,32.8,33.0,1,-16.61
 29/11/2018 22:30:00,32.97,33.0,1,-15.69
 29/11/2018 22:45:00,33.07,33.0,1,-15.18
 29/11/2018 23:00:00,33.16,33.0,1,-14.7
 29/11/2018 23:15:00,33.03,33.0,1,-14.67
 29/11/2018 23:30:00,33.11,33.0,1,-14.32
 29/11/2018 23:45:00,33.03,33.0,1,-14.24
 30/11/2018 00:00:00,33.08,33.0,1,-14.28
 30/11/2018 00:15:00,32.9,33.0,1,-15.87
 30/11/2018 00:30:00,32.89,33.0,1,-16.25
 30/11/2018 00:45:00,32.86,33.0,1,-16.9
 30/11/2018 01:00:00,32.88,33.0,1,-16.92
 30/11/2018 01:15:00,32.92,33.0,1,-16.92
 30/11/2018 01:30:00,32.89,33.0,1,-16.56
 30/11/2018 01:45:00,32.83,33.0,1,-15.86
 30/11/2018 02:00:00,32.89,33.0,1,-15.75
 30/11/2018 02:15:00,32.86,33.0,1,-15.75
 30/11/2018 02:30:00,32.9,33.0,1,-15.75
 30/11/2018 02:45:00,32.89,33.0,1,-15.75
 30/11/2018 03:00:00,33.03,33.0,1,-15.75
 30/11/2018 03:15:00,33.07,33.0,1,-15.38
 30/11/2018 03:30:00,33.15,33.0,1,-15.06
 30/11/2018 03:45:00,33.15,33.0,1,-14.74
 30/11/2018 04:00:00,33.18,33.0,1,-14.46
 30/11/2018 04:15:00,33.15,33.0,1,-14.07
 30/11/2018 04:30:00,33.18,33.0,1,-14.07
 30/11/2018 04:45:00,33.17,33.0,1,-14.07
 30/11/2018 05:00:00,33.15,33.0,1,-13.79
 30/11/2018 05:15:00,33.05,33.0,1,-14.07
 30/11/2018 05:30:00,32.95,33.0,1,-14.07
 30/11/2018 05:45:00,32.94,33.0,1,-14.75
 30/11/2018 06:00:00,32.93,33.0,1,-15.4
 30/11/2018 06:15:00,32.73,33.0,1,-16.42
 30/11/2018 06:30:00,32.82,33.0,1,-17.18
 30/11/2018 06:45:00,32.76,33.0,1,-17.71
 30/11/2018 07:00:00,32.69,33.0,1,-19.21
 30/11/2018 07:15:00,32.69,33.0,1,-19.55
 30/11/2018 07:30:00,32.49,33.0,1,-20.65
 30/11/2018 07:45:00,32.65,33.0,1,-21.28
 30/11/2018 08:00:00,32.58,33.0,1,-21.61
 30/11/2018 08:15:00,32.61,33.0,1,-21.08
 30/11/2018 08:30:00,32.64,33.0,1,-21.11
 30/11/2018 08:45:00,32.69,33.0,1,-20.66
 30/11/2018 09:00:00,32.69,33.0,1,-19.71
 30/11/2018 09:15:00,32.72,33.0,1,-19.37
 30/11/2018 09:30:00,32.79,33.0,1,-18.5
 30/11/2018 09:45:00,32.84,33.0,1,-18.43
 30/11/2018 10:00:00,32.88,33.0,1,-17.37
 30/11/2018 10:15:00,33.05,33.0,1,-15.36
 30/11/2018 10:30:00,33.22,33.0,1,-13.51
 30/11/2018 10:45:00,33.32,33.0,1,-12.62
 30/11/2018 11:00:00,33.1,33.0,1,-12.69
 30/11/2018 11:15:00,33.03,33.0,1,-14.7
 30/11/2018 11:30:00,32.98,33.0,1,-16.06
 30/11/2018 11:45:00,33.07,33.0,1,-12.52
 30/11/2018 12:00:00,33.08,33.0,1,-13.2
 30/11/2018 12:15:00,33.09,33.0,1,-12.89
 30/11/2018 12:30:00,33.07,33.0,1,-12.26
 30/11/2018 12:45:00,33.1,33.0,1,-11.64
 30/11/2018 13:00:00,33.09,33.0,1,-11.83
 30/11/2018 13:15:00,33.02,33.0,1,-12.85
 30/11/2018 13:30:00,32.92,33.0,1,-15.99
 30/11/2018 13:45:00,32.95,33.0,1,-12.98
 30/11/2018 14:00:00,32.9,33.0,1,-12.0
 30/11/2018 14:15:00,32.8,33.0,1,-13.0
 30/11/2018 14:30:00,32.72,33.0,1,-15.26
 30/11/2018 14:45:00,32.68,33.0,1,-16.88
 30/11/2018 15:00:00,32.66,33.0,1,-17.07
 30/11/2018 15:15:00,32.58,33.0,1,-17.91
 30/11/2018 15:30:00,32.57,33.0,1,-18.1
 30/11/2018 15:45:00,32.66,33.0,1,-18.73
 30/11/2018 16:00:00,32.74,33.0,1,-19.15
 30/11/2018 16:15:00,32.63,33.0,1,-20.13
 30/11/2018 16:30:00,32.64,33.0,1,-20.88
 30/11/2018 16:45:00,32.61,33.0,1,-22.24
 30/11/2018 17:00:00,32.81,33.0,1,-22.95
 30/11/2018 17:15:00,32.92,33.0,1,-22.95
 30/11/2018 17:30:00,32.93,33.0,1,-22.98
 30/11/2018 17:45:00,32.93,33.0,1,-23.62
 30/11/2018 18:00:00,33.01,33.0,1,-23.62
 30/11/2018 18:15:00,33.03,33.0,1,-23.62
 30/11/2018 18:30:00,33.13,33.0,1,-23.62
 30/11/2018 18:45:00,33.13,33.0,1,-22.95
 30/11/2018 19:00:00,33.13,33.0,1,-22.09
 30/11/2018 19:15:00,33.05,33.0,1,-21.44
 30/11/2018 19:30:00,33.11,33.0,1,-21.13
 30/11/2018 19:45:00,33.17,33.0,1,-20.77
 30/11/2018 20:00:00,33.28,33.0,1,-20.42
 30/11/2018 20:15:00,33.26,33.0,1,-19.95
 30/11/2018 20:30:00,33.07,33.0,1,-19.76
 30/11/2018 20:45:00,33.03,33.0,1,-19.47
 30/11/2018 21:00:00,33.01,33.0,1,-19.0
 30/11/2018 21:15:00,33.15,33.0,1,-18.59
 30/11/2018 21:30:00,33.17,33.0,1,-17.88
 30/11/2018 21:45:00,32.93,33.0,1,-17.25
 30/11/2018 22:00:00,32.97,33.0,1,-16.39
 30/11/2018 22:15:00,33.0,33.0,1,-15.29
 30/11/2018 22:30:00,33.01,33.0,1,-14.73
 30/11/2018 22:45:00,33.01,33.0,1,-14.24
 30/11/2018 23:00:00,33.01,33.0,1,-13.9
 30/11/2018 23:15:00,33.03,33.0,1,-14.21
 30/11/2018 23:30:00,33.0,33.0,1,-13.84
 30/11/2018 23:45:00,33.04,33.0,1,-13.57
 01/12/2018 00:00:00,33.09,33.0,1,-13.6
 01/12/2018 00:15:00,32.85,33.0,1,-15.46
 01/12/2018 00:30:00,32.8,33.0,1,-16.09
 01/12/2018 00:45:00,32.77,33.0,1,-16.25
 01/12/2018 01:00:00,32.76,33.0,1,-16.25
 01/12/2018 01:15:00,32.75,33.0,1,-16.25
 01/12/2018 01:30:00,32.85,33.0,1,-16.25
 01/12/2018 01:45:00,32.9,33.0,1,-15.84
 01/12/2018 02:00:00,33.03,33.0,1,-15.58
 01/12/2018 02:15:00,33.0,33.0,1,-15.58
 01/12/2018 02:30:00,32.8,33.0,1,-15.58
 01/12/2018 02:45:00,32.81,33.0,1,-15.54
 01/12/2018 03:00:00,32.91,33.0,1,-15.06
 01/12/2018 03:15:00,32.95,33.0,1,-14.57
 01/12/2018 03:30:00,32.98,33.0,1,-14.22
 01/12/2018 03:45:00,33.04,33.0,1,-13.44
 01/12/2018 04:00:00,33.09,33.0,1,-13.4
 01/12/2018 04:15:00,33.08,33.0,1,-13.4
 01/12/2018 04:30:00,33.11,33.0,1,-13.4
 01/12/2018 04:45:00,33.07,33.0,1,-13.4
 01/12/2018 05:00:00,33.06,33.0,1,-13.4
 01/12/2018 05:15:00,32.99,33.0,1,-13.4
 01/12/2018 05:30:00,32.99,33.0,1,-13.84
 01/12/2018 05:45:00,32.94,33.0,1,-14.07
 01/12/2018 06:00:00,32.85,33.0,1,-14.15
 01/12/2018 06:15:00,32.62,33.0,1,-14.8
 01/12/2018 06:30:00,32.62,33.0,1,-15.24
 01/12/2018 06:45:00,32.58,33.0,1,-15.24
 01/12/2018 07:00:00,32.56,33.0,1,-15.8
 01/12/2018 07:15:00,32.65,33.0,1,-15.84
 01/12/2018 07:30:00,32.97,33.0,1,-16.25
 01/12/2018 07:45:00,33.06,33.0,1,-16.85
 01/12/2018 08:00:00,33.25,33.0,1,-16.92
 01/12/2018 08:15:00,33.18,33.0,1,-17.21
 01/12/2018 08:30:00,33.11,33.0,1,-17.21
 01/12/2018 08:45:00,33.05,33.0,1,-17.42
 01/12/2018 09:00:00,32.95,33.0,1,-17.83
 01/12/2018 09:15:00,32.91,33.0,1,-17.59
 01/12/2018 09:30:00,32.93,33.0,1,-17.34
 01/12/2018 09:45:00,32.99,33.0,1,-17.09
 01/12/2018 10:00:00,33.06,33.0,1,-17.09
 01/12/2018 10:15:00,33.1,33.0,1,-17.09
 01/12/2018 10:30:00,33.07,33.0,1,-17.09
 01/12/2018 10:45:00,33.12,33.0,1,-16.93
 01/12/2018 11:00:00,33.18,33.0,1,-15.99
 01/12/2018 11:15:00,33.19,33.0,1,-15.91
 01/12/2018 11:30:00,33.17,33.0,1,-15.85
 01/12/2018 11:45:00,33.33,33.0,1,-15.05
 01/12/2018 12:00:00,33.41,33.0,1,-14.57
 01/12/2018 12:15:00,33.39,33.0,1,-14.37
 01/12/2018 12:30:00,33.2,33.0,1,-13.74
 01/12/2018 12:45:00,32.93,33.0,1,-14.39
 01/12/2018 13:00:00,32.93,33.0,1,-14.96
 01/12/2018 13:15:00,32.98,33.0,1,-15.05
 01/12/2018 13:30:00,33.03,33.0,1,-15.01
 01/12/2018 13:45:00,33.1,33.0,1,-14.94
 01/12/2018 14:00:00,33.08,33.0,1,-14.57
 01/12/2018 14:15:00,33.1,33.0,1,-14.68
 01/12/2018 14:30:00,33.08,33.0,1,-15.54
 01/12/2018 14:45:00,33.01,33.0,1,-16.25
 01/12/2018 15:00:00,32.98,33.0,1,-16.75
 01/12/2018 15:15:00,32.98,33.0,1,-16.75
 01/12/2018 15:30:00,32.93,33.0,1,-17.21
 01/12/2018 15:45:00,32.88,33.0,1,-17.49
 01/12/2018 16:00:00,32.69,33.0,1,-18.29
 01/12/2018 16:15:00,32.7,33.0,1,-19.51
 01/12/2018 16:30:00,32.91,33.0,1,-19.77
 01/12/2018 16:45:00,32.69,33.0,1,-20.56
 01/12/2018 17:00:00,32.62,33.0,1,-21.1
 01/12/2018 17:15:00,32.67,33.0,1,-21.1
 01/12/2018 17:30:00,32.64,33.0,1,-21.1
 01/12/2018 17:45:00,32.62,33.0,1,-21.1
 01/12/2018 18:00:00,32.67,33.0,1,-21.1
 01/12/2018 18:15:00,32.68,33.0,1,-21.1
 01/12/2018 18:30:00,32.73,33.0,1,-21.1
 01/12/2018 18:45:00,32.8,33.0,1,-20.71
 01/12/2018 19:00:00,32.87,33.0,1,-20.43
 01/12/2018 19:15:00,32.93,33.0,1,-20.43
 01/12/2018 19:30:00,33.04,33.0,1,-19.93
 01/12/2018 19:45:00,33.2,33.0,1,-19.76
 01/12/2018 20:00:00,33.31,33.0,1,-19.15
 01/12/2018 20:15:00,33.31,33.0,1,-18.86
 01/12/2018 20:30:00,33.07,33.0,1,-18.36
 01/12/2018 20:45:00,33.02,33.0,1,-17.76
 01/12/2018 21:00:00,33.12,33.0,1,-17.54
 01/12/2018 21:15:00,32.87,33.0,1,-17.09
 01/12/2018 21:30:00,32.67,33.0,1,-17.09
 01/12/2018 21:45:00,32.66,33.0,1,-16.7
 01/12/2018 22:00:00,32.75,33.0,1,-16.23
 01/12/2018 22:15:00,32.82,33.0,1,-15.75
 01/12/2018 22:30:00,32.87,33.0,1,-15.2
 01/12/2018 22:45:00,32.94,33.0,1,-15.08
 01/12/2018 23:00:00,33.0,33.0,1,-14.68
 01/12/2018 23:15:00,32.84,33.0,1,-14.57
 01/12/2018 23:30:00,32.86,33.0,1,-14.12
 01/12/2018 23:45:00,32.86,33.0,1,-13.9
 02/12/2018 00:00:00,32.89,33.0,1,-13.93
 02/12/2018 00:15:00,32.7,33.0,1,-16.1
 02/12/2018 00:30:00,32.71,33.0,1,-16.42
 02/12/2018 00:45:00,32.65,33.0,1,-16.93
 02/12/2018 01:00:00,32.64,33.0,1,-17.08
 02/12/2018 01:15:00,32.7,33.0,1,-16.42
 02/12/2018 01:30:00,32.8,33.0,1,-16.35
 02/12/2018 01:45:00,32.89,33.0,1,-15.75
 02/12/2018 02:00:00,32.96,33.0,1,-15.47
 02/12/2018 02:15:00,32.88,33.0,1,-15.24
 02/12/2018 02:30:00,32.73,33.0,1,-15.24
 02/12/2018 02:45:00,32.76,33.0,1,-15.24
 02/12/2018 03:00:00,32.77,33.0,1,-15.24
 02/12/2018 03:15:00,32.86,33.0,1,-14.99
 02/12/2018 03:30:00,32.89,33.0,1,-14.57
 02/12/2018 03:45:00,32.89,33.0,1,-14.09
 02/12/2018 04:00:00,32.97,33.0,1,-13.9
 02/12/2018 04:15:00,32.91,33.0,1,-13.9
 02/12/2018 04:30:00,32.97,33.0,1,-13.9
 02/12/2018 04:45:00,32.92,33.0,1,-13.9
 02/12/2018 05:00:00,32.96,33.0,1,-13.61
 02/12/2018 05:15:00,32.99,33.0,1,-13.4
 02/12/2018 05:30:00,32.97,33.0,1,-13.4
 02/12/2018 05:45:00,32.95,33.0,1,-13.4
 02/12/2018 06:00:00,32.91,33.0,1,-13.41
 02/12/2018 06:15:00,32.82,33.0,1,-14.07
 02/12/2018 06:30:00,32.8,33.0,1,-14.07
 02/12/2018 06:45:00,32.8,33.0,1,-14.07
 02/12/2018 07:00:00,33.0,33.0,1,-13.69
 02/12/2018 07:15:00,33.09,33.0,1,-13.4
 02/12/2018 07:30:00,33.03,33.0,1,-13.86
 02/12/2018 07:45:00,33.0,33.0,1,-14.07
 02/12/2018 08:00:00,32.94,33.0,1,-14.07
 02/12/2018 08:15:00,32.83,33.0,1,-14.57
 02/12/2018 08:30:00,32.77,33.0,1,-15.13
 02/12/2018 08:45:00,32.73,33.0,1,-15.58
 02/12/2018 09:00:00,32.62,33.0,1,-15.71
 02/12/2018 09:15:00,32.55,33.0,1,-16.25
 02/12/2018 09:30:00,32.67,33.0,1,-15.67
 02/12/2018 09:45:00,32.64,33.0,1,-15.58
 02/12/2018 10:00:00,32.58,33.0,1,-15.91
 02/12/2018 10:15:00,32.75,33.0,1,-16.25
 02/12/2018 10:30:00,32.74,33.0,1,-16.25
 02/12/2018 10:45:00,33.03,33.0,1,-16.25
 02/12/2018 11:00:00,33.13,33.0,1,-15.87
 02/12/2018 11:15:00,33.05,33.0,1,-16.25
 02/12/2018 11:30:00,33.08,33.0,1,-16.53
 02/12/2018 11:45:00,33.02,33.0,1,-17.1
 02/12/2018 12:00:00,33.02,33.0,1,-17.59
 02/12/2018 12:15:00,33.01,33.0,1,-17.59
 02/12/2018 12:30:00,33.01,33.0,1,-17.59
 02/12/2018 12:45:00,32.95,33.0,1,-17.59
 02/12/2018 13:00:00,33.14,33.0,1,-17.03
 02/12/2018 13:15:00,33.23,33.0,1,-16.92
 02/12/2018 13:30:00,33.29,33.0,1,-16.92
 02/12/2018 13:45:00,33.37,33.0,1,-16.92
 02/12/2018 14:00:00,33.35,33.0,1,-16.63
 02/12/2018 14:15:00,33.3,33.0,1,-16.25
 02/12/2018 14:30:00,33.33,33.0,1,-16.25
 02/12/2018 14:45:00,33.31,33.0,1,-16.25
 02/12/2018 15:00:00,33.34,33.0,1,-16.44
 02/12/2018 15:15:00,33.27,33.0,1,-16.99
 02/12/2018 15:30:00,33.23,33.0,1,-17.59
 02/12/2018 15:45:00,33.22,33.0,1,-17.59
 02/12/2018 16:00:00,33.11,33.0,1,-18.19
 02/12/2018 16:15:00,33.06,33.0,1,-19.0
 02/12/2018 16:30:00,32.92,33.0,1,-19.59
 02/12/2018 16:45:00,32.86,33.0,1,-20.54
 02/12/2018 17:00:00,32.63,33.0,1,-20.85
 02/12/2018 17:15:00,32.8,33.0,1,-21.94
 02/12/2018 17:30:00,32.86,33.0,1,-22.28
 02/12/2018 17:45:00,33.0,33.0,1,-22.18
 02/12/2018 18:00:00,33.13,33.0,1,-21.61
 02/12/2018 18:15:00,33.08,33.0,1,-21.39
 02/12/2018 18:30:00,32.98,33.0,1,-20.68
 02/12/2018 18:45:00,33.04,33.0,1,-20.43
 02/12/2018 19:00:00,33.15,33.0,1,-20.03
 02/12/2018 19:15:00,33.27,33.0,1,-19.6
 02/12/2018 19:30:00,33.36,33.0,1,-19.28
 02/12/2018 19:45:00,33.07,33.0,1,-18.34
 02/12/2018 20:00:00,33.16,33.0,1,-18.0
 02/12/2018 20:15:00,33.05,33.0,1,-17.57
 02/12/2018 20:30:00,32.93,33.0,1,-17.25
 02/12/2018 20:45:00,33.03,33.0,1,-16.92
 02/12/2018 21:00:00,33.03,33.0,1,-16.24
 02/12/2018 21:15:00,32.92,33.0,1,-16.08
 02/12/2018 21:30:00,32.75,33.0,1,-15.63
 02/12/2018 21:45:00,32.85,33.0,1,-14.97
 02/12/2018 22:00:00,32.95,33.0,1,-14.58
 02/12/2018 22:15:00,32.98,33.0,1,-14.36
 02/12/2018 22:30:00,32.91,33.0,1,-13.9
 02/12/2018 22:45:00,32.91,33.0,1,-13.78
 02/12/2018 23:00:00,32.8,33.0,1,-13.18
 02/12/2018 23:15:00,32.79,33.0,1,-12.9
 02/12/2018 23:30:00,32.79,33.0,1,-12.9
 02/12/2018 23:45:00,32.83,33.0,1,-12.9
 03/12/2018 00:00:00,32.82,33.0,1,-12.96
 03/12/2018 00:00:00,32.82,33.0,1,-12.96
 03/12/2018 00:15:00,32.65,33.0,1,-15.01
 03/12/2018 00:30:00,32.72,33.0,1,-15.41
 03/12/2018 00:45:00,32.69,33.0,1,-15.41
 03/12/2018 01:00:00,32.73,33.0,1,-15.41
 03/12/2018 01:15:00,32.72,33.0,1,-15.41
 03/12/2018 01:30:00,32.78,33.0,1,-15.19
 03/12/2018 01:45:00,32.84,33.0,1,-14.91
 03/12/2018 02:00:00,32.85,33.0,1,-14.68
 03/12/2018 02:15:00,32.91,33.0,1,-14.79
 03/12/2018 02:30:00,32.96,33.0,1,-14.55
 03/12/2018 02:45:00,33.01,33.0,1,-14.24
 03/12/2018 03:00:00,33.06,33.0,1,-14.24
 03/12/2018 03:15:00,33.06,33.0,1,-14.24
 03/12/2018 03:30:00,33.14,33.0,1,-13.69
 03/12/2018 03:45:00,33.19,33.0,1,-13.57
 03/12/2018 04:00:00,33.2,33.0,1,-13.57
 03/12/2018 04:15:00,33.18,33.0,1,-13.57
 03/12/2018 04:30:00,33.2,33.0,1,-13.57
 03/12/2018 04:45:00,33.19,33.0,1,-13.57
 03/12/2018 05:00:00,33.16,33.0,1,-13.57
 03/12/2018 05:15:00,33.13,33.0,1,-13.57
 03/12/2018 05:30:00,33.24,33.0,1,-13.57
 03/12/2018 05:45:00,33.13,33.0,1,-14.09
 03/12/2018 06:00:00,33.05,33.0,1,-14.74
 03/12/2018 06:15:00,33.01,33.0,1,-15.61
 03/12/2018 06:30:00,33.03,33.0,1,-16.41
 03/12/2018 06:45:00,32.83,33.0,1,-17.15
 03/12/2018 07:00:00,32.65,33.0,1,-17.79
 03/12/2018 07:15:00,32.73,33.0,1,-19.27
 03/12/2018 07:30:00,32.8,33.0,1,-19.93
 03/12/2018 07:45:00,32.94,33.0,1,-19.96
 03/12/2018 08:00:00,32.89,33.0,1,-20.6
 03/12/2018 08:15:00,32.85,33.0,1,-20.6
 03/12/2018 08:30:00,32.81,33.0,1,-20.6
 03/12/2018 08:45:00,32.79,33.0,1,-20.6
 03/12/2018 09:00:00,32.76,33.0,1,-20.15
 03/12/2018 09:15:00,32.73,33.0,1,-20.3
 03/12/2018 09:30:00,32.68,33.0,1,-20.4
 03/12/2018 09:45:00,32.82,33.0,1,-19.78
 03/12/2018 10:00:00,32.79,33.0,1,-19.76
 03/12/2018 10:15:00,32.88,33.0,1,-19.74
 03/12/2018 10:30:00,32.89,33.0,1,-18.32
 03/12/2018 10:45:00,32.93,33.0,1,-17.76
 03/12/2018 11:00:00,32.91,33.0,1,-17.54
 03/12/2018 11:15:00,32.9,33.0,1,-17.63
 03/12/2018 11:30:00,32.9,33.0,1,-17.16
 03/12/2018 11:45:00,32.89,33.0,1,-17.11
 03/12/2018 12:00:00,32.8,33.0,1,-18.52
 03/12/2018 12:15:00,32.86,33.0,1,-17.74
 03/12/2018 12:30:00,33.03,33.0,1,-16.37
 03/12/2018 12:45:00,33.05,33.0,1,-16.79
 03/12/2018 13:00:00,33.11,33.0,1,-17.35
 03/12/2018 13:15:00,33.15,33.0,1,-16.34
 03/12/2018 13:30:00,33.2,33.0,1,-17.61
 03/12/2018 13:45:00,33.2,33.0,1,-17.92
 03/12/2018 14:00:00,33.19,33.0,1,-16.7
 03/12/2018 14:15:00,33.06,33.0,1,-18.46
 03/12/2018 14:30:00,33.07,33.0,1,-19.26
 03/12/2018 14:45:00,33.02,33.0,1,-19.17
 03/12/2018 15:00:00,33.0,33.0,1,-19.35
 03/12/2018 15:15:00,32.99,33.0,1,-19.76
 03/12/2018 15:30:00,33.0,33.0,1,-19.76
 03/12/2018 15:45:00,32.84,33.0,1,-20.04
 03/12/2018 16:00:00,32.57,33.0,1,-21.06
 03/12/2018 16:15:00,32.68,33.0,1,-21.95
 03/12/2018 16:30:00,32.89,33.0,1,-22.88
 03/12/2018 16:45:00,32.93,33.0,1,-23.37
 03/12/2018 17:00:00,32.96,33.0,1,-23.11
 03/12/2018 17:15:00,32.94,33.0,1,-23.77
 03/12/2018 17:30:00,32.92,33.0,1,-23.78
 03/12/2018 17:45:00,32.94,33.0,1,-23.78
 03/12/2018 18:00:00,33.0,33.0,1,-23.78
 03/12/2018 18:15:00,33.02,33.0,1,-23.78
 03/12/2018 18:30:00,33.12,33.0,1,-23.42
 03/12/2018 18:45:00,33.19,33.0,1,-23.14
 03/12/2018 19:00:00,33.31,33.0,1,-22.61
 03/12/2018 19:15:00,33.35,33.0,1,-22.33
 03/12/2018 19:30:00,33.23,33.0,1,-21.71
 03/12/2018 19:45:00,33.05,33.0,1,-21.09
 03/12/2018 20:00:00,33.17,33.0,1,-20.43
 03/12/2018 20:15:00,33.08,33.0,1,-20.4
 03/12/2018 20:30:00,32.89,33.0,1,-19.76
 03/12/2018 20:45:00,32.89,33.0,1,-19.41
 03/12/2018 21:00:00,32.97,33.0,1,-19.04
 03/12/2018 21:15:00,33.07,33.0,1,-18.54
 03/12/2018 21:30:00,33.21,33.0,1,-17.92
 03/12/2018 21:45:00,33.08,33.0,1,-17.49
 03/12/2018 22:00:00,33.22,33.0,1,-17.25
 03/12/2018 22:15:00,33.32,33.0,1,-16.48
 03/12/2018 22:30:00,33.18,33.0,1,-15.76
 03/12/2018 22:45:00,33.26,33.0,1,-15.13
 03/12/2018 23:00:00,33.3,33.0,1,-14.9
 03/12/2018 23:15:00,33.37,33.0,1,-14.24
 03/12/2018 23:30:00,33.1,33.0,1,-14.24
 03/12/2018 23:45:00,33.04,33.0,1,-14.24
 04/12/2018 00:00:00,32.78,33.0,1,-14.24
 04/12/2018 00:15:00,32.82,33.0,1,-16.35
 04/12/2018 00:30:00,32.95,33.0,1,-16.58
 04/12/2018 00:45:00,32.97,33.0,1,-16.58
 04/12/2018 01:00:00,32.99,33.0,1,-16.58
 04/12/2018 01:15:00,32.99,33.0,1,-16.58
 04/12/2018 01:30:00,33.11,33.0,1,-16.46
 04/12/2018 01:45:00,33.2,33.0,1,-15.91
 04/12/2018 02:00:00,33.21,33.0,1,-15.53
 04/12/2018 02:15:00,33.19,33.0,1,-15.8
 04/12/2018 02:30:00,33.23,33.0,1,-15.91
 04/12/2018 02:45:00,33.3,33.0,1,-15.58
 04/12/2018 03:00:00,33.34,33.0,1,-15.24
 04/12/2018 03:15:00,33.36,33.0,1,-14.9
 04/12/2018 03:30:00,33.22,33.0,1,-14.57
 04/12/2018 03:45:00,33.04,33.0,1,-13.86
 04/12/2018 04:00:00,33.0,33.0,1,-13.74
 04/12/2018 04:15:00,33.02,33.0,1,-13.74
 04/12/2018 04:30:00,33.07,33.0,1,-13.74
 04/12/2018 04:45:00,33.21,33.0,1,-13.74
 04/12/2018 05:00:00,33.27,33.0,1,-13.74
 04/12/2018 05:15:00,33.17,33.0,1,-13.74
 04/12/2018 05:30:00,33.13,33.0,1,-13.82
 04/12/2018 05:45:00,33.14,33.0,1,-14.24
 04/12/2018 06:00:00,33.22,33.0,1,-14.29
 04/12/2018 06:15:00,33.11,33.0,1,-15.6
 04/12/2018 06:30:00,33.08,33.0,1,-16.57
 04/12/2018 06:45:00,32.73,33.0,1,-17.56
 04/12/2018 07:00:00,32.68,33.0,1,-19.19
 04/12/2018 07:15:00,32.72,33.0,1,-20.11
 04/12/2018 07:30:00,32.75,33.0,1,-20.9
 04/12/2018 07:45:00,32.67,33.0,1,-21.1
 04/12/2018 08:00:00,32.69,33.0,1,-21.1
 04/12/2018 08:15:00,32.64,33.0,1,-21.07
 04/12/2018 08:30:00,32.66,33.0,1,-20.45
 04/12/2018 08:45:00,32.76,33.0,1,-20.1
 04/12/2018 09:00:00,32.77,33.0,1,-19.35
 04/12/2018 09:15:00,32.78,33.0,1,-18.63
 04/12/2018 09:30:00,32.87,33.0,1,-16.75
 04/12/2018 09:45:00,32.91,33.0,1,-17.37
 04/12/2018 10:00:00,32.93,33.0,1,-17.52
 04/12/2018 10:15:00,32.99,33.0,1,-16.67
 04/12/2018 10:30:00,32.96,33.0,1,-16.01
 04/12/2018 10:45:00,32.95,33.0,1,-17.22
 04/12/2018 11:00:00,33.02,33.0,1,-14.79
 04/12/2018 11:15:00,32.97,33.0,1,-15.53
 04/12/2018 11:30:00,32.97,33.0,1,-14.38
 04/12/2018 11:45:00,33.01,33.0,1,-15.55
 04/12/2018 12:00:00,32.99,33.0,1,-16.07
 04/12/2018 12:15:00,32.94,33.0,1,-17.38
 04/12/2018 12:30:00,32.92,33.0,1,-18.45
 04/12/2018 12:45:00,32.93,33.0,1,-18.89
 04/12/2018 13:00:00,32.96,33.0,1,-18.59
 04/12/2018 13:15:00,32.98,33.0,1,-18.59
 04/12/2018 13:30:00,32.94,33.0,1,-18.61
 04/12/2018 13:45:00,32.88,33.0,1,-19.3
 04/12/2018 14:00:00,32.81,33.0,1,-19.99
 04/12/2018 14:15:00,32.77,33.0,1,-20.07
 04/12/2018 14:30:00,32.76,33.0,1,-19.98
 04/12/2018 14:45:00,32.79,33.0,1,-20.27
 04/12/2018 15:00:00,32.77,33.0,1,-20.27
 04/12/2018 15:15:00,32.78,33.0,1,-20.27
 04/12/2018 15:30:00,32.78,33.0,1,-20.27
 04/12/2018 15:45:00,32.61,33.0,1,-20.46
 04/12/2018 16:00:00,32.62,33.0,1,-21.24
 04/12/2018 16:15:00,32.8,33.0,1,-22.44
 04/12/2018 16:30:00,32.84,33.0,1,-22.9
 04/12/2018 16:45:00,32.87,33.0,1,-22.83
 04/12/2018 17:00:00,32.84,33.0,1,-22.95
 04/12/2018 17:15:00,32.87,33.0,1,-23.12
 04/12/2018 17:30:00,32.89,33.0,1,-23.62
 04/12/2018 17:45:00,32.92,33.0,1,-23.45
 04/12/2018 18:00:00,33.01,33.0,1,-22.95
 04/12/2018 18:15:00,33.01,33.0,1,-22.95
 04/12/2018 18:30:00,33.08,33.0,1,-22.86
 04/12/2018 18:45:00,33.04,33.0,1,-22.28
 04/12/2018 19:00:00,33.04,33.0,1,-22.28
 04/12/2018 19:15:00,33.02,33.0,1,-22.28
 04/12/2018 19:30:00,33.14,33.0,1,-22.28
 04/12/2018 19:45:00,33.18,33.0,1,-22.28
 04/12/2018 20:00:00,33.12,33.0,1,-21.28
 04/12/2018 20:15:00,33.12,33.0,1,-21.1
 04/12/2018 20:30:00,33.12,33.0,1,-20.6
 04/12/2018 20:45:00,33.18,33.0,1,-20.14
 04/12/2018 21:00:00,33.25,33.0,1,-19.56
 04/12/2018 21:15:00,33.38,33.0,1,-19.0
 04/12/2018 21:30:00,33.27,33.0,1,-17.5
 04/12/2018 21:45:00,33.29,33.0,1,-16.79
 04/12/2018 22:00:00,33.09,33.0,1,-16.19
 04/12/2018 22:15:00,32.97,33.0,1,-15.71
 04/12/2018 22:30:00,33.0,33.0,1,-14.74
 04/12/2018 22:45:00,33.15,33.0,1,-14.24
 04/12/2018 23:00:00,33.1,33.0,1,-13.62
 04/12/2018 23:15:00,33.03,33.0,1,-13.4
 04/12/2018 23:30:00,33.14,33.0,1,-13.4
 04/12/2018 23:45:00,33.07,33.0,1,-13.4
 05/12/2018 00:00:00,32.94,33.0,1,-13.05
 05/12/2018 00:15:00,32.93,33.0,1,-15.54
 05/12/2018 00:30:00,32.96,33.0,1,-15.91
 05/12/2018 00:45:00,33.04,33.0,1,-15.91
 05/12/2018 01:00:00,33.07,33.0,1,-15.91
 05/12/2018 01:15:00,33.09,33.0,1,-15.91
 05/12/2018 01:30:00,33.16,33.0,1,-15.36
 05/12/2018 01:45:00,33.17,33.0,1,-15.24
 05/12/2018 02:00:00,33.29,33.0,1,-15.01
 05/12/2018 02:15:00,33.26,33.0,1,-15.22
 05/12/2018 02:30:00,33.28,33.0,1,-15.24
 05/12/2018 02:45:00,33.32,33.0,1,-15.24
 05/12/2018 03:00:00,33.39,33.0,1,-14.71
 05/12/2018 03:15:00,33.19,33.0,1,-13.9
 05/12/2018 03:30:00,33.29,33.0,1,-13.61
 05/12/2018 03:45:00,33.29,33.0,1,-13.4
 05/12/2018 04:00:00,33.33,33.0,1,-12.88
 05/12/2018 04:15:00,33.34,33.0,1,-12.73
 05/12/2018 04:30:00,33.37,33.0,1,-12.73
 05/12/2018 04:45:00,33.39,33.0,1,-12.73
 05/12/2018 05:00:00,33.37,33.0,1,-12.73
 05/12/2018 05:15:00,33.2,33.0,1,-12.73
 05/12/2018 05:30:00,33.2,33.0,1,-13.07
 05/12/2018 05:45:00,33.1,33.0,1,-13.48
 05/12/2018 06:00:00,33.04,33.0,1,-14.07
 05/12/2018 06:15:00,32.88,33.0,1,-15.32
 05/12/2018 06:30:00,32.97,33.0,1,-16.68
 05/12/2018 06:45:00,33.01,33.0,1,-17.47
 05/12/2018 07:00:00,32.98,33.0,1,-18.66
 05/12/2018 07:15:00,32.89,33.0,1,-19.15
 05/12/2018 07:30:00,32.97,33.0,1,-20.08
 05/12/2018 07:45:00,32.91,33.0,1,-20.25
 05/12/2018 08:00:00,32.85,33.0,1,-20.6
 05/12/2018 08:15:00,32.8,33.0,1,-20.6
 05/12/2018 08:30:00,32.78,33.0,1,-20.6
 05/12/2018 08:45:00,32.81,33.0,1,-20.6
 05/12/2018 09:00:00,32.77,33.0,1,-20.24
 05/12/2018 09:15:00,32.68,33.0,1,-20.33
 05/12/2018 09:30:00,32.67,33.0,1,-20.08
 05/12/2018 09:45:00,32.69,33.0,1,-20.46
 05/12/2018 10:00:00,32.65,33.0,1,-20.75
 05/12/2018 10:15:00,32.7,33.0,1,-20.6
 05/12/2018 10:30:00,32.67,33.0,1,-20.6
 05/12/2018 10:45:00,32.63,33.0,1,-20.13
 05/12/2018 11:00:00,32.58,33.0,1,-20.97
 05/12/2018 11:15:00,32.55,33.0,1,-21.0
 05/12/2018 11:30:00,32.63,33.0,1,-20.65
 05/12/2018 11:45:00,32.61,33.0,1,-20.6
 05/12/2018 12:00:00,32.55,33.0,1,-20.94
 05/12/2018 12:15:00,32.74,33.0,1,-21.76
 05/12/2018 12:30:00,32.85,33.0,1,-21.47
 05/12/2018 12:45:00,32.89,33.0,1,-21.4
 05/12/2018 13:00:00,32.99,33.0,1,-21.5
 05/12/2018 13:15:00,33.0,33.0,1,-21.1
 05/12/2018 13:30:00,33.06,33.0,1,-20.24
 05/12/2018 13:45:00,32.88,33.0,1,-20.06
 05/12/2018 14:00:00,32.84,33.0,1,-20.3
 05/12/2018 14:15:00,32.88,33.0,1,-19.8
 05/12/2018 14:30:00,32.97,33.0,1,-18.05
 05/12/2018 14:45:00,33.07,33.0,1,-17.04
 05/12/2018 15:00:00,33.03,33.0,1,-18.17
 05/12/2018 15:15:00,32.92,33.0,1,-19.67
 05/12/2018 15:30:00,32.9,33.0,1,-19.76
 05/12/2018 15:45:00,32.79,33.0,1,-20.21
 05/12/2018 16:00:00,32.7,33.0,1,-20.55
 05/12/2018 16:15:00,32.73,33.0,1,-21.14
 05/12/2018 16:30:00,32.64,33.0,1,-21.99
 05/12/2018 16:45:00,32.58,33.0,1,-22.98
 05/12/2018 17:00:00,32.75,33.0,1,-23.62
 05/12/2018 17:15:00,32.77,33.0,1,-23.62
 05/12/2018 17:30:00,32.81,33.0,1,-23.62
 05/12/2018 17:45:00,32.83,33.0,1,-23.62
 05/12/2018 18:00:00,32.88,33.0,1,-23.62
 05/12/2018 18:15:00,32.92,33.0,1,-23.62
 05/12/2018 18:30:00,33.0,33.0,1,-23.62
 05/12/2018 18:45:00,32.96,33.0,1,-23.62
 05/12/2018 19:00:00,33.0,33.0,1,-23.26
 05/12/2018 19:15:00,33.1,33.0,1,-22.68
 05/12/2018 19:30:00,33.06,33.0,1,-21.62
 05/12/2018 19:45:00,33.12,33.0,1,-21.31
 05/12/2018 20:00:00,33.21,33.0,1,-20.94
 05/12/2018 20:15:00,33.24,33.0,1,-20.79
 05/12/2018 20:30:00,33.25,33.0,1,-20.43
 05/12/2018 20:45:00,33.26,33.0,1,-19.98
 05/12/2018 21:00:00,33.3,33.0,1,-19.46
 05/12/2018 21:15:00,33.35,33.0,1,-18.81
 05/12/2018 21:30:00,33.37,33.0,1,-18.31
 05/12/2018 21:45:00,33.4,33.0,1,-17.76
 05/12/2018 22:00:00,33.34,33.0,1,-17.12
 05/12/2018 22:15:00,33.31,33.0,1,-16.32
 05/12/2018 22:30:00,33.28,33.0,1,-15.53
 05/12/2018 22:45:00,33.24,33.0,1,-15.08
 05/12/2018 23:00:00,33.35,33.0,1,-14.48
 05/12/2018 23:15:00,33.1,33.0,1,-14.41
 05/12/2018 23:30:00,33.14,33.0,1,-14.1
 05/12/2018 23:45:00,33.17,33.0,1,-13.74
 06/12/2018 00:00:00,33.08,33.0,1,-13.82
 06/12/2018 00:15:00,32.88,33.0,1,-16.48
 06/12/2018 00:30:00,32.93,33.0,1,-17.2
 06/12/2018 00:45:00,32.91,33.0,1,-17.08
 06/12/2018 01:00:00,32.91,33.0,1,-16.92
 06/12/2018 01:15:00,32.93,33.0,1,-16.92
 06/12/2018 01:30:00,33.06,33.0,1,-16.48
 06/12/2018 01:45:00,33.1,33.0,1,-16.2
 06/12/2018 02:00:00,33.16,33.0,1,-15.75
 06/12/2018 02:15:00,33.15,33.0,1,-16.21
 06/12/2018 02:30:00,33.2,33.0,1,-16.25
 06/12/2018 02:45:00,33.26,33.0,1,-15.92
 06/12/2018 03:00:00,33.36,33.0,1,-15.12
 06/12/2018 03:15:00,33.4,33.0,1,-15.08
 06/12/2018 03:30:00,33.21,33.0,1,-14.05
 06/12/2018 03:45:00,33.27,33.0,1,-13.74
 06/12/2018 04:00:00,33.36,33.0,1,-13.74
 06/12/2018 04:15:00,33.35,33.0,1,-13.47
 06/12/2018 04:30:00,33.45,33.0,1,-13.23
 06/12/2018 04:45:00,33.41,33.0,1,-12.86
 06/12/2018 05:00:00,33.35,33.0,1,-12.73
 06/12/2018 05:15:00,33.22,33.0,1,-13.34
 06/12/2018 05:30:00,33.16,33.0,1,-13.73
 06/12/2018 05:45:00,33.06,33.0,1,-14.1
 06/12/2018 06:00:00,32.99,33.0,1,-14.63
 06/12/2018 06:15:00,33.02,33.0,1,-15.72
 06/12/2018 06:30:00,33.04,33.0,1,-16.58
 06/12/2018 06:45:00,32.88,33.0,1,-17.6
 06/12/2018 07:00:00,32.84,33.0,1,-18.88
 06/12/2018 07:15:00,32.79,33.0,1,-19.51
 06/12/2018 07:30:00,32.86,33.0,1,-20.35
 06/12/2018 07:45:00,32.66,33.0,1,-21.7
 06/12/2018 08:00:00,32.69,33.0,1,-23.17
 06/12/2018 08:15:00,32.73,33.0,1,-23.28
 06/12/2018 08:30:00,32.61,33.0,1,-23.28
 06/12/2018 08:45:00,32.56,33.0,1,-22.92
 06/12/2018 09:00:00,32.57,33.0,1,-22.43
 06/12/2018 09:15:00,32.57,33.0,1,-22.11
 06/12/2018 09:30:00,32.64,33.0,1,-21.88
 06/12/2018 09:45:00,32.66,33.0,1,-21.44
 06/12/2018 10:00:00,32.67,33.0,1,-20.99
 06/12/2018 10:15:00,32.72,33.0,1,-20.77
 06/12/2018 10:30:00,32.71,33.0,1,-21.0
 06/12/2018 10:45:00,32.67,33.0,1,-21.11
 06/12/2018 11:00:00,32.7,33.0,1,-21.03
 06/12/2018 11:15:00,32.66,33.0,1,-21.46
 06/12/2018 11:30:00,32.69,33.0,1,-21.04
 06/12/2018 11:45:00,32.66,33.0,1,-20.99
 06/12/2018 12:00:00,32.66,33.0,1,-20.99
 06/12/2018 12:15:00,32.71,33.0,1,-21.27
 06/12/2018 12:30:00,32.71,33.0,1,-21.27
 06/12/2018 12:45:00,32.69,33.0,1,-21.54
 06/12/2018 13:00:00,32.71,33.0,1,-21.27
 06/12/2018 13:15:00,32.77,33.0,1,-21.27
 06/12/2018 13:30:00,32.86,33.0,1,-21.27
 06/12/2018 13:45:00,32.86,33.0,1,-21.36
 06/12/2018 14:00:00,32.86,33.0,1,-21.47
 06/12/2018 14:15:00,32.81,33.0,1,-21.75
 06/12/2018 14:30:00,32.78,33.0,1,-21.27
 06/12/2018 14:45:00,32.81,33.0,1,-21.27
 06/12/2018 15:00:00,32.81,33.0,1,-21.29
 06/12/2018 15:15:00,32.78,33.0,1,-21.77
 06/12/2018 15:30:00,32.78,33.0,1,-21.77
 06/12/2018 15:45:00,32.75,33.0,1,-21.77
 06/12/2018 16:00:00,32.62,33.0,1,-22.05
 06/12/2018 16:15:00,32.53,33.0,1,-22.85
 06/12/2018 16:30:00,32.69,33.0,1,-23.65
 06/12/2018 16:45:00,32.93,33.0,1,-24.04
 06/12/2018 17:00:00,32.83,33.0,1,-24.86
 06/12/2018 17:15:00,32.81,33.0,1,-25.12
 06/12/2018 17:30:00,32.84,33.0,1,-25.12
 06/12/2018 17:45:00,32.89,33.0,1,-25.12
 06/12/2018 18:00:00,32.99,33.0,1,-24.21
 06/12/2018 18:15:00,32.99,33.0,1,-24.03
 06/12/2018 18:30:00,33.08,33.0,1,-23.45
 06/12/2018 18:45:00,33.12,33.0,1,-23.16
 06/12/2018 19:00:00,33.17,33.0,1,-22.7
 06/12/2018 19:15:00,33.11,33.0,1,-21.75
 06/12/2018 19:30:00,33.24,33.0,1,-20.9
 06/12/2018 19:45:00,33.22,33.0,1,-20.21
 06/12/2018 20:00:00,33.23,33.0,1,-19.65
 06/12/2018 20:15:00,33.28,33.0,1,-19.26
 06/12/2018 20:30:00,33.39,33.0,1,-18.58
 06/12/2018 20:45:00,33.43,33.0,1,-18.42
 06/12/2018 21:00:00,33.11,33.0,1,-17.9
 06/12/2018 21:15:00,32.9,33.0,1,-17.47
 06/12/2018 21:30:00,32.99,33.0,1,-16.67
