DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 06/12/2018 21:45:00,33.23,33.0,1,-16.24
 06/12/2018 22:00:00,33.22,33.0,1,-15.75
 06/12/2018 22:15:00,33.19,33.0,1,-15.5
 06/12/2018 22:30:00,33.1,33.0,1,-14.41
 06/12/2018 22:45:00,33.08,33.0,1,-13.9
 06/12/2018 23:00:00,33.05,33.0,1,-13.32
 06/12/2018 23:15:00,33.11,33.0,1,-13.9
 06/12/2018 23:30:00,33.24,33.0,1,-13.75
 06/12/2018 23:45:00,33.25,33.0,1,-13.4
 07/12/2018 00:00:00,33.28,33.0,1,-13.45
 07/12/2018 00:15:00,33.08,33.0,1,-15.27
 07/12/2018 00:30:00,33.13,33.0,1,-15.62
 07/12/2018 00:45:00,32.9,33.0,1,-15.91
 07/12/2018 01:00:00,33.05,33.0,1,-16.28
 07/12/2018 01:15:00,33.15,33.0,1,-16.42
 07/12/2018 01:30:00,33.28,33.0,1,-16.09
 07/12/2018 01:45:00,33.36,33.0,1,-15.66
 07/12/2018 02:00:00,33.2,33.0,1,-14.74
 07/12/2018 02:15:00,33.24,33.0,1,-14.74
 07/12/2018 02:30:00,33.23,33.0,1,-14.74
 07/12/2018 02:45:00,33.23,33.0,1,-14.74
 07/12/2018 03:00:00,33.31,33.0,1,-14.39
 07/12/2018 03:15:00,33.32,33.0,1,-14.1
 07/12/2018 03:30:00,33.44,33.0,1,-13.59
 07/12/2018 03:45:00,33.49,33.0,1,-13.07
 07/12/2018 04:00:00,33.53,33.0,1,-13.07
 07/12/2018 04:15:00,33.43,33.0,1,-13.07
 07/12/2018 04:30:00,33.4,33.0,1,-13.07
 07/12/2018 04:45:00,33.33,33.0,1,-12.54
 07/12/2018 05:00:00,33.31,33.0,1,-12.4
 07/12/2018 05:15:00,33.17,33.0,1,-12.85
 07/12/2018 05:30:00,33.2,33.0,1,-13.03
 07/12/2018 05:45:00,33.27,33.0,1,-13.56
 07/12/2018 06:00:00,33.26,33.0,1,-14.14
 07/12/2018 06:15:00,33.03,33.0,1,-15.52
 07/12/2018 06:30:00,32.91,33.0,1,-16.45
 07/12/2018 06:45:00,32.8,33.0,1,-17.05
 07/12/2018 07:00:00,32.81,33.0,1,-18.08
 07/12/2018 07:15:00,32.74,33.0,1,-19.32
 07/12/2018 07:30:00,32.88,33.0,1,-20.04
 07/12/2018 07:45:00,32.66,33.0,1,-20.62
 07/12/2018 08:00:00,32.57,33.0,1,-21.1
 07/12/2018 08:15:00,32.57,33.0,1,-21.26
 07/12/2018 08:30:00,32.62,33.0,1,-21.33
 07/12/2018 08:45:00,32.62,33.0,1,-20.9
 07/12/2018 09:00:00,32.59,33.0,1,-20.01
 07/12/2018 09:15:00,32.99,33.0,1,-20.51
 07/12/2018 09:30:00,33.07,33.0,1,-19.25
 07/12/2018 09:45:00,33.04,33.0,1,-17.3
 07/12/2018 10:00:00,33.0,33.0,1,-16.33
 07/12/2018 10:15:00,33.07,33.0,1,-16.3
 07/12/2018 10:30:00,33.1,33.0,1,-17.75
 07/12/2018 10:45:00,33.28,33.0,1,-17.16
 07/12/2018 11:00:00,33.27,33.0,1,-16.08
 07/12/2018 11:15:00,33.35,33.0,1,-15.48
 07/12/2018 11:30:00,33.36,33.0,1,-16.75
 07/12/2018 11:45:00,33.29,33.0,1,-13.03
 07/12/2018 12:00:00,33.28,33.0,1,-11.75
 07/12/2018 12:15:00,33.14,33.0,1,-13.07
 07/12/2018 12:30:00,33.06,33.0,1,-13.64
 07/12/2018 12:45:00,32.86,33.0,1,-17.93
 07/12/2018 13:00:00,32.93,33.0,1,-18.81
 07/12/2018 13:15:00,33.05,33.0,1,-15.4
 07/12/2018 13:30:00,32.95,33.0,1,-11.96
 07/12/2018 13:45:00,32.9,33.0,1,-12.52
 07/12/2018 14:00:00,32.87,33.0,1,-13.5
 07/12/2018 14:15:00,32.78,33.0,1,-13.83
 07/12/2018 14:30:00,32.91,33.0,1,-17.29
 07/12/2018 14:45:00,32.9,33.0,1,-18.71
 07/12/2018 15:00:00,32.97,33.0,1,-18.27
 07/12/2018 15:15:00,32.94,33.0,1,-18.26
 07/12/2018 15:30:00,32.99,33.0,1,-18.26
 07/12/2018 15:45:00,32.96,33.0,1,-18.49
 07/12/2018 16:00:00,32.93,33.0,1,-18.79
 07/12/2018 16:15:00,32.87,33.0,1,-19.77
 07/12/2018 16:30:00,32.72,33.0,1,-20.92
 07/12/2018 16:45:00,32.68,33.0,1,-21.63
 07/12/2018 17:00:00,32.6,33.0,1,-22.61
 07/12/2018 17:15:00,32.57,33.0,1,-23.1
 07/12/2018 17:30:00,32.72,33.0,1,-24.29
 07/12/2018 17:45:00,32.74,33.0,1,-24.29
 07/12/2018 18:00:00,32.83,33.0,1,-24.29
 07/12/2018 18:15:00,32.92,33.0,1,-24.29
 07/12/2018 18:30:00,33.07,33.0,1,-23.75
 07/12/2018 18:45:00,32.96,33.0,1,-23.39
 07/12/2018 19:00:00,32.92,33.0,1,-23.11
 07/12/2018 19:15:00,32.99,33.0,1,-22.61
 07/12/2018 19:30:00,33.04,33.0,1,-22.27
 07/12/2018 19:45:00,33.12,33.0,1,-21.51
 07/12/2018 20:00:00,32.98,33.0,1,-19.86
 07/12/2018 20:15:00,33.04,33.0,1,-19.26
 07/12/2018 20:30:00,33.17,33.0,1,-18.87
 07/12/2018 20:45:00,33.17,33.0,1,-18.76
 07/12/2018 21:00:00,33.3,33.0,1,-18.76
 07/12/2018 21:15:00,33.23,33.0,1,-18.2
 07/12/2018 21:30:00,33.08,33.0,1,-17.66
 07/12/2018 21:45:00,33.23,33.0,1,-17.09
 07/12/2018 22:00:00,33.24,33.0,1,-16.54
 07/12/2018 22:15:00,33.3,33.0,1,-15.91
 07/12/2018 22:30:00,33.34,33.0,1,-15.4
 07/12/2018 22:45:00,33.29,33.0,1,-14.91
 07/12/2018 23:00:00,33.4,33.0,1,-14.54
 07/12/2018 23:15:00,33.35,33.0,1,-14.96
 07/12/2018 23:30:00,33.3,33.0,1,-14.73
 07/12/2018 23:45:00,33.37,33.0,1,-14.57
 08/12/2018 00:00:00,33.32,33.0,1,-14.31
 08/12/2018 00:15:00,33.04,33.0,1,-15.77
 08/12/2018 00:30:00,33.03,33.0,1,-16.39
 08/12/2018 00:45:00,33.02,33.0,1,-16.58
 08/12/2018 01:00:00,33.06,33.0,1,-16.58
 08/12/2018 01:15:00,33.08,33.0,1,-16.58
 08/12/2018 01:30:00,33.23,33.0,1,-16.25
 08/12/2018 01:45:00,33.27,33.0,1,-15.91
 08/12/2018 02:00:00,33.46,33.0,1,-15.47
 08/12/2018 02:15:00,33.42,33.0,1,-15.7
 08/12/2018 02:30:00,33.49,33.0,1,-15.75
 08/12/2018 02:45:00,33.51,33.0,1,-15.75
 08/12/2018 03:00:00,33.56,33.0,1,-15.15
 08/12/2018 03:15:00,33.57,33.0,1,-14.89
 08/12/2018 03:30:00,33.45,33.0,1,-14.23
 08/12/2018 03:45:00,33.42,33.0,1,-13.57
 08/12/2018 04:00:00,33.29,33.0,1,-13.21
 08/12/2018 04:15:00,33.13,33.0,1,-12.9
 08/12/2018 04:30:00,33.19,33.0,1,-12.9
 08/12/2018 04:45:00,33.22,33.0,1,-12.9
 08/12/2018 05:00:00,33.11,33.0,1,-12.9
 08/12/2018 05:15:00,33.08,33.0,1,-12.9
 08/12/2018 05:30:00,33.09,33.0,1,-12.9
 08/12/2018 05:45:00,33.1,33.0,1,-13.23
 08/12/2018 06:00:00,33.04,33.0,1,-13.57
 08/12/2018 06:15:00,33.08,33.0,1,-14.26
 08/12/2018 06:30:00,33.17,33.0,1,-14.91
 08/12/2018 06:45:00,33.17,33.0,1,-15.3
 08/12/2018 07:00:00,33.06,33.0,1,-15.95
 08/12/2018 07:15:00,32.99,33.0,1,-16.08
 08/12/2018 07:30:00,32.85,33.0,1,-16.81
 08/12/2018 07:45:00,32.86,33.0,1,-16.92
 08/12/2018 08:00:00,32.86,33.0,1,-17.5
 08/12/2018 08:15:00,32.83,33.0,1,-17.44
 08/12/2018 08:30:00,32.73,33.0,1,-17.8
 08/12/2018 08:45:00,32.68,33.0,1,-17.92
 08/12/2018 09:00:00,32.78,33.0,1,-18.06
 08/12/2018 09:15:00,32.78,33.0,1,-18.43
 08/12/2018 09:30:00,32.86,33.0,1,-17.92
 08/12/2018 09:45:00,32.93,33.0,1,-17.92
 08/12/2018 10:00:00,32.93,33.0,1,-17.39
 08/12/2018 10:15:00,32.93,33.0,1,-17.05
 08/12/2018 10:30:00,32.95,33.0,1,-16.97
 08/12/2018 10:45:00,32.95,33.0,1,-17.09
 08/12/2018 11:00:00,32.97,33.0,1,-17.09
 08/12/2018 11:15:00,32.93,33.0,1,-17.42
 08/12/2018 11:30:00,32.95,33.0,1,-17.42
 08/12/2018 11:45:00,33.0,33.0,1,-17.23
 08/12/2018 12:00:00,33.08,33.0,1,-16.92
 08/12/2018 12:15:00,33.04,33.0,1,-16.73
 08/12/2018 12:30:00,33.01,33.0,1,-16.74
 08/12/2018 12:45:00,33.01,33.0,1,-16.52
 08/12/2018 13:00:00,32.99,33.0,1,-17.42
 08/12/2018 13:15:00,33.26,33.0,1,-17.41
 08/12/2018 13:30:00,33.35,33.0,1,-16.48
 08/12/2018 13:45:00,33.2,33.0,1,-15.58
 08/12/2018 14:00:00,33.12,33.0,1,-15.75
 08/12/2018 14:15:00,33.16,33.0,1,-15.46
 08/12/2018 14:30:00,33.24,33.0,1,-16.2
 08/12/2018 14:45:00,33.21,33.0,1,-16.05
 08/12/2018 15:00:00,33.24,33.0,1,-15.76
 08/12/2018 15:15:00,33.28,33.0,1,-16.39
 08/12/2018 15:30:00,33.3,33.0,1,-16.42
 08/12/2018 15:45:00,33.22,33.0,1,-16.42
 08/12/2018 16:00:00,33.12,33.0,1,-17.01
 08/12/2018 16:15:00,32.89,33.0,1,-17.88
 08/12/2018 16:30:00,32.81,33.0,1,-19.3
 08/12/2018 16:45:00,32.83,33.0,1,-20.71
 08/12/2018 17:00:00,32.73,33.0,1,-21.08
 08/12/2018 17:15:00,32.62,33.0,1,-21.98
 08/12/2018 17:30:00,32.77,33.0,1,-22.92
 08/12/2018 17:45:00,32.78,33.0,1,-22.95
 08/12/2018 18:00:00,32.79,33.0,1,-22.88
 08/12/2018 18:15:00,32.82,33.0,1,-22.28
 08/12/2018 18:30:00,32.96,33.0,1,-21.89
 08/12/2018 18:45:00,33.01,33.0,1,-21.61
 08/12/2018 19:00:00,33.16,33.0,1,-20.97
 08/12/2018 19:15:00,33.15,33.0,1,-20.13
 08/12/2018 19:30:00,33.05,33.0,1,-19.76
 08/12/2018 19:45:00,33.18,33.0,1,-19.23
 08/12/2018 20:00:00,33.11,33.0,1,-19.02
 08/12/2018 20:15:00,33.11,33.0,1,-18.59
 08/12/2018 20:30:00,33.23,33.0,1,-18.59
 08/12/2018 20:45:00,33.3,33.0,1,-18.21
 08/12/2018 21:00:00,33.26,33.0,1,-17.91
 08/12/2018 21:15:00,33.25,33.0,1,-17.42
 08/12/2018 21:30:00,33.36,33.0,1,-16.6
 08/12/2018 21:45:00,33.09,33.0,1,-16.07
 08/12/2018 22:00:00,33.09,33.0,1,-15.75
 08/12/2018 22:15:00,33.15,33.0,1,-15.75
 08/12/2018 22:30:00,33.16,33.0,1,-15.46
 08/12/2018 22:45:00,33.16,33.0,1,-15.08
 08/12/2018 23:00:00,33.26,33.0,1,-14.63
 08/12/2018 23:15:00,33.26,33.0,1,-14.81
 08/12/2018 23:30:00,33.26,33.0,1,-14.57
 08/12/2018 23:45:00,33.27,33.0,1,-14.28
 09/12/2018 00:00:00,33.31,33.0,1,-14.15
 09/12/2018 00:15:00,33.15,33.0,1,-16.2
 09/12/2018 00:30:00,33.11,33.0,1,-16.75
 09/12/2018 00:45:00,33.03,33.0,1,-16.75
 09/12/2018 01:00:00,33.07,33.0,1,-16.75
 09/12/2018 01:15:00,33.15,33.0,1,-16.75
 09/12/2018 01:30:00,33.24,33.0,1,-16.75
 09/12/2018 01:45:00,33.28,33.0,1,-16.27
 09/12/2018 02:00:00,33.19,33.0,1,-16.08
 09/12/2018 02:15:00,33.18,33.0,1,-16.08
 09/12/2018 02:30:00,33.25,33.0,1,-15.63
 09/12/2018 02:45:00,33.3,33.0,1,-15.52
 09/12/2018 03:00:00,33.41,33.0,1,-14.91
 09/12/2018 03:15:00,33.38,33.0,1,-14.91
 09/12/2018 03:30:00,33.28,33.0,1,-14.86
 09/12/2018 03:45:00,33.33,33.0,1,-14.24
 09/12/2018 04:00:00,33.3,33.0,1,-14.0
 09/12/2018 04:15:00,33.1,33.0,1,-13.68
 09/12/2018 04:30:00,33.17,33.0,1,-13.07
 09/12/2018 04:45:00,33.18,33.0,1,-13.07
 09/12/2018 05:00:00,33.2,33.0,1,-13.07
 09/12/2018 05:15:00,33.07,33.0,1,-13.07
 09/12/2018 05:30:00,33.16,33.0,1,-12.66
 09/12/2018 05:45:00,33.2,33.0,1,-12.4
 09/12/2018 06:00:00,33.19,33.0,1,-12.4
 09/12/2018 06:15:00,33.1,33.0,1,-12.57
 09/12/2018 06:30:00,33.03,33.0,1,-13.07
 09/12/2018 06:45:00,32.96,33.0,1,-13.07
 09/12/2018 07:00:00,32.94,33.0,1,-13.07
 09/12/2018 07:15:00,33.04,33.0,1,-13.07
 09/12/2018 07:30:00,33.24,33.0,1,-13.69
 09/12/2018 07:45:00,33.18,33.0,1,-14.19
 09/12/2018 08:00:00,33.13,33.0,1,-14.41
 09/12/2018 08:15:00,33.01,33.0,1,-14.91
 09/12/2018 08:30:00,32.98,33.0,1,-15.35
 09/12/2018 08:45:00,33.12,33.0,1,-16.09
 09/12/2018 09:00:00,33.21,33.0,1,-16.25
 09/12/2018 09:15:00,33.25,33.0,1,-16.25
 09/12/2018 09:30:00,33.23,33.0,1,-15.38
 09/12/2018 09:45:00,33.18,33.0,1,-14.95
 09/12/2018 10:00:00,33.18,33.0,1,-14.17
 09/12/2018 10:15:00,33.12,33.0,1,-13.81
 09/12/2018 10:30:00,33.05,33.0,1,-16.07
 09/12/2018 10:45:00,33.04,33.0,1,-15.26
 09/12/2018 11:00:00,33.03,33.0,1,-15.78
 09/12/2018 11:15:00,33.02,33.0,1,-16.04
 09/12/2018 11:30:00,33.04,33.0,1,-15.97
 09/12/2018 11:45:00,33.04,33.0,1,-16.48
 09/12/2018 12:00:00,33.02,33.0,1,-16.53
 09/12/2018 12:15:00,33.06,33.0,1,-15.3
 09/12/2018 12:30:00,33.13,33.0,1,-15.59
 09/12/2018 12:45:00,33.2,33.0,1,-14.6
 09/12/2018 13:00:00,33.28,33.0,1,-12.65
 09/12/2018 13:15:00,33.24,33.0,1,-12.11
 09/12/2018 13:30:00,33.27,33.0,1,-11.54
 09/12/2018 13:45:00,33.29,33.0,1,-12.74
 09/12/2018 14:00:00,33.33,33.0,1,-13.46
 09/12/2018 14:15:00,33.25,33.0,1,-13.88
 09/12/2018 14:30:00,33.25,33.0,1,-13.42
 09/12/2018 14:45:00,33.25,33.0,1,-12.92
 09/12/2018 15:00:00,33.16,33.0,1,-13.84
 09/12/2018 15:15:00,33.08,33.0,1,-15.22
 09/12/2018 15:30:00,33.01,33.0,1,-16.37
 09/12/2018 15:45:00,33.03,33.0,1,-17.07
 09/12/2018 16:00:00,32.95,33.0,1,-17.59
 09/12/2018 16:15:00,32.89,33.0,1,-18.4
 09/12/2018 16:30:00,32.83,33.0,1,-19.28
 09/12/2018 16:45:00,32.94,33.0,1,-21.05
 09/12/2018 17:00:00,32.84,33.0,1,-21.79
 09/12/2018 17:15:00,32.81,33.0,1,-22.65
 09/12/2018 17:30:00,32.71,33.0,1,-22.78
 09/12/2018 17:45:00,32.73,33.0,1,-22.78
 09/12/2018 18:00:00,32.77,33.0,1,-22.78
 09/12/2018 18:15:00,32.78,33.0,1,-22.57
 09/12/2018 18:30:00,32.81,33.0,1,-22.11
 09/12/2018 18:45:00,32.67,33.0,1,-21.86
 09/12/2018 19:00:00,32.72,33.0,1,-21.44
 09/12/2018 19:15:00,32.7,33.0,1,-21.25
 09/12/2018 19:30:00,32.84,33.0,1,-20.77
 09/12/2018 19:45:00,32.94,33.0,1,-20.5
 09/12/2018 20:00:00,33.12,33.0,1,-20.01
 09/12/2018 20:15:00,33.21,33.0,1,-19.35
 09/12/2018 20:30:00,33.11,33.0,1,-18.89
 09/12/2018 20:45:00,33.11,33.0,1,-18.3
 09/12/2018 21:00:00,33.18,33.0,1,-17.92
 09/12/2018 21:15:00,33.22,33.0,1,-17.52
 09/12/2018 21:30:00,33.21,33.0,1,-16.97
 09/12/2018 21:45:00,33.26,33.0,1,-16.3
 09/12/2018 22:00:00,33.29,33.0,1,-15.91
 09/12/2018 22:15:00,33.28,33.0,1,-14.91
 09/12/2018 22:30:00,33.16,33.0,1,-13.95
 09/12/2018 22:45:00,33.14,33.0,1,-13.9
 09/12/2018 23:00:00,33.02,33.0,1,-13.9
 09/12/2018 23:15:00,33.05,33.0,1,-13.9
 09/12/2018 23:30:00,33.15,33.0,1,-13.48
 09/12/2018 23:45:00,33.2,33.0,1,-13.09
 10/12/2018 00:00:00,33.22,33.0,1,-12.84
 10/12/2018 00:00:00,33.22,33.0,1,-12.84
 10/12/2018 00:15:00,33.05,33.0,1,-15.06
 10/12/2018 00:30:00,32.98,33.0,1,-15.53
 10/12/2018 00:45:00,32.97,33.0,1,-15.91
 10/12/2018 01:00:00,32.95,33.0,1,-15.91
 10/12/2018 01:15:00,32.96,33.0,1,-15.91
 10/12/2018 01:30:00,32.96,33.0,1,-15.91
 10/12/2018 01:45:00,33.02,33.0,1,-15.91
 10/12/2018 02:00:00,33.05,33.0,1,-15.91
 10/12/2018 02:15:00,33.03,33.0,1,-15.91
 10/12/2018 02:30:00,33.09,33.0,1,-15.63
 10/12/2018 02:45:00,33.08,33.0,1,-15.41
 10/12/2018 03:00:00,33.12,33.0,1,-15.41
 10/12/2018 03:15:00,33.17,33.0,1,-15.3
 10/12/2018 03:30:00,33.24,33.0,1,-14.74
 10/12/2018 03:45:00,33.28,33.0,1,-14.67
 10/12/2018 04:00:00,33.4,33.0,1,-13.53
 10/12/2018 04:15:00,33.37,33.0,1,-13.4
 10/12/2018 04:30:00,33.41,33.0,1,-13.4
 10/12/2018 04:45:00,33.42,33.0,1,-13.4
 10/12/2018 05:00:00,33.33,33.0,1,-13.4
 10/12/2018 05:15:00,33.26,33.0,1,-13.86
 10/12/2018 05:30:00,33.26,33.0,1,-14.48
 10/12/2018 05:45:00,33.18,33.0,1,-14.98
 10/12/2018 06:00:00,33.01,33.0,1,-15.31
 10/12/2018 06:15:00,32.93,33.0,1,-16.4
 10/12/2018 06:30:00,32.99,33.0,1,-17.44
 10/12/2018 06:45:00,32.87,33.0,1,-18.41
 10/12/2018 07:00:00,32.88,33.0,1,-19.95
 10/12/2018 07:15:00,32.72,33.0,1,-20.54
 10/12/2018 07:30:00,32.59,33.0,1,-21.17
 10/12/2018 07:45:00,32.65,33.0,1,-22.3
 10/12/2018 08:00:00,32.69,33.0,1,-22.78
 10/12/2018 08:15:00,32.74,33.0,1,-22.78
 10/12/2018 08:30:00,32.7,33.0,1,-23.21
 10/12/2018 08:45:00,32.72,33.0,1,-22.76
 10/12/2018 09:00:00,32.7,33.0,1,-22.22
 10/12/2018 09:15:00,32.66,33.0,1,-21.61
 10/12/2018 09:30:00,32.7,33.0,1,-20.98
 10/12/2018 09:45:00,32.82,33.0,1,-20.12
 10/12/2018 10:00:00,32.96,33.0,1,-19.34
 10/12/2018 10:15:00,33.07,33.0,1,-18.23
 10/12/2018 10:30:00,33.12,33.0,1,-17.02
 10/12/2018 10:45:00,33.08,33.0,1,-19.64
 10/12/2018 11:00:00,33.02,33.0,1,-20.23
 10/12/2018 11:15:00,32.98,33.0,1,-19.76
 10/12/2018 11:30:00,33.02,33.0,1,-17.5
 10/12/2018 11:45:00,33.04,33.0,1,-16.95
 10/12/2018 12:00:00,33.03,33.0,1,-17.82
 10/12/2018 12:15:00,33.01,33.0,1,-18.69
 10/12/2018 12:30:00,32.91,33.0,1,-19.38
 10/12/2018 12:45:00,32.93,33.0,1,-18.61
 10/12/2018 13:00:00,32.98,33.0,1,-17.39
 10/12/2018 13:15:00,33.01,33.0,1,-16.29
 10/12/2018 13:30:00,33.09,33.0,1,-16.2
 10/12/2018 13:45:00,33.1,33.0,1,-16.05
 10/12/2018 14:00:00,33.08,33.0,1,-16.07
 10/12/2018 14:15:00,32.97,33.0,1,-18.63
 10/12/2018 14:30:00,33.04,33.0,1,-20.04
 10/12/2018 14:45:00,33.05,33.0,1,-20.27
 10/12/2018 15:00:00,33.06,33.0,1,-19.84
 10/12/2018 15:15:00,33.06,33.0,1,-19.76
 10/12/2018 15:30:00,33.03,33.0,1,-19.76
 10/12/2018 15:45:00,32.95,33.0,1,-20.19
 10/12/2018 16:00:00,32.79,33.0,1,-21.45
 10/12/2018 16:15:00,32.72,33.0,1,-22.27
 10/12/2018 16:30:00,32.79,33.0,1,-22.79
 10/12/2018 16:45:00,32.79,33.0,1,-23.45
 10/12/2018 17:00:00,32.74,33.0,1,-24.04
 10/12/2018 17:15:00,32.74,33.0,1,-24.12
 10/12/2018 17:30:00,32.74,33.0,1,-24.12
 10/12/2018 17:45:00,32.75,33.0,1,-24.12
 10/12/2018 18:00:00,32.81,33.0,1,-24.12
 10/12/2018 18:15:00,32.81,33.0,1,-24.12
 10/12/2018 18:30:00,32.87,33.0,1,-23.87
 10/12/2018 18:45:00,32.75,33.0,1,-23.6
 10/12/2018 19:00:00,32.8,33.0,1,-22.95
 10/12/2018 19:15:00,32.87,33.0,1,-22.7
 10/12/2018 19:30:00,33.07,33.0,1,-22.44
 10/12/2018 19:45:00,33.14,33.0,1,-22.33
 10/12/2018 20:00:00,33.1,33.0,1,-21.37
 10/12/2018 20:15:00,32.92,33.0,1,-20.61
 10/12/2018 20:30:00,33.06,33.0,1,-20.01
 10/12/2018 20:45:00,32.94,33.0,1,-19.06
 10/12/2018 21:00:00,33.03,33.0,1,-18.93
 10/12/2018 21:15:00,33.11,33.0,1,-18.39
 10/12/2018 21:30:00,33.11,33.0,1,-17.72
 10/12/2018 21:45:00,33.11,33.0,1,-17.59
 10/12/2018 22:00:00,33.15,33.0,1,-17.59
 10/12/2018 22:15:00,33.11,33.0,1,-17.59
 10/12/2018 22:30:00,33.19,33.0,1,-16.89
 10/12/2018 22:45:00,33.27,33.0,1,-16.0
 10/12/2018 23:00:00,33.3,33.0,1,-15.55
 10/12/2018 23:15:00,33.29,33.0,1,-15.51
 10/12/2018 23:30:00,33.34,33.0,1,-15.24
 10/12/2018 23:45:00,33.3,33.0,1,-15.19
 11/12/2018 00:00:00,33.36,33.0,1,-14.8
 11/12/2018 00:15:00,33.09,33.0,1,-16.99
 11/12/2018 00:30:00,33.01,33.0,1,-17.42
 11/12/2018 00:45:00,33.03,33.0,1,-17.42
 11/12/2018 01:00:00,33.06,33.0,1,-17.42
 11/12/2018 01:15:00,33.07,33.0,1,-17.42
 11/12/2018 01:30:00,33.13,33.0,1,-17.17
 11/12/2018 01:45:00,33.18,33.0,1,-16.75
 11/12/2018 02:00:00,33.24,33.0,1,-16.75
 11/12/2018 02:15:00,33.21,33.0,1,-16.75
 11/12/2018 02:30:00,33.24,33.0,1,-16.95
 11/12/2018 02:45:00,33.23,33.0,1,-17.42
 11/12/2018 03:00:00,33.3,33.0,1,-17.3
 11/12/2018 03:15:00,33.39,33.0,1,-16.75
 11/12/2018 03:30:00,33.38,33.0,1,-16.1
 11/12/2018 03:45:00,33.29,33.0,1,-15.58
 11/12/2018 04:00:00,33.3,33.0,1,-15.14
 11/12/2018 04:15:00,33.25,33.0,1,-15.08
 11/12/2018 04:30:00,33.35,33.0,1,-15.08
 11/12/2018 04:45:00,33.44,33.0,1,-15.08
 11/12/2018 05:00:00,33.41,33.0,1,-15.59
 11/12/2018 05:15:00,33.33,33.0,1,-15.75
 11/12/2018 05:30:00,33.35,33.0,1,-15.75
 11/12/2018 05:45:00,33.37,33.0,1,-16.28
 11/12/2018 06:00:00,33.29,33.0,1,-16.92
 11/12/2018 06:15:00,33.11,33.0,1,-17.87
 11/12/2018 06:30:00,33.03,33.0,1,-18.32
 11/12/2018 06:45:00,32.93,33.0,1,-19.6
 11/12/2018 07:00:00,32.95,33.0,1,-20.22
 11/12/2018 07:15:00,32.7,33.0,1,-20.64
 11/12/2018 07:30:00,32.58,33.0,1,-21.62
 11/12/2018 07:45:00,32.63,33.0,1,-22.93
 11/12/2018 08:00:00,32.71,33.0,1,-23.28
 11/12/2018 08:15:00,32.62,33.0,1,-22.64
 11/12/2018 08:30:00,32.57,33.0,1,-22.61
 11/12/2018 08:45:00,32.6,33.0,1,-22.77
 11/12/2018 09:00:00,32.54,33.0,1,-23.28
 11/12/2018 09:15:00,32.54,33.0,1,-22.5
 11/12/2018 09:30:00,32.57,33.0,1,-22.01
 11/12/2018 09:45:00,32.58,33.0,1,-21.94
 11/12/2018 10:00:00,32.64,33.0,1,-21.55
 11/12/2018 10:15:00,32.8,33.0,1,-20.77
 11/12/2018 10:30:00,32.86,33.0,1,-19.51
 11/12/2018 10:45:00,32.8,33.0,1,-20.28
 11/12/2018 11:00:00,32.79,33.0,1,-20.89
 11/12/2018 11:15:00,32.8,33.0,1,-21.59
 11/12/2018 11:30:00,32.83,33.0,1,-21.61
 11/12/2018 11:45:00,32.82,33.0,1,-21.89
 11/12/2018 12:00:00,32.79,33.0,1,-21.94
 11/12/2018 12:15:00,32.8,33.0,1,-21.01
 11/12/2018 12:30:00,32.84,33.0,1,-20.1
 11/12/2018 12:45:00,32.89,33.0,1,-20.1
 11/12/2018 13:00:00,32.88,33.0,1,-20.19
 11/12/2018 13:15:00,32.9,33.0,1,-19.93
 11/12/2018 13:30:00,32.92,33.0,1,-19.93
 11/12/2018 13:45:00,32.86,33.0,1,-20.49
 11/12/2018 14:00:00,32.83,33.0,1,-20.84
 11/12/2018 14:15:00,32.94,33.0,1,-20.62
 11/12/2018 14:30:00,33.03,33.0,1,-20.28
 11/12/2018 14:45:00,33.04,33.0,1,-20.6
 11/12/2018 15:00:00,33.06,33.0,1,-20.12
 11/12/2018 15:15:00,33.05,33.0,1,-20.46
 11/12/2018 15:30:00,33.08,33.0,1,-20.6
 11/12/2018 15:45:00,32.97,33.0,1,-20.6
 11/12/2018 16:00:00,32.81,33.0,1,-21.44
 11/12/2018 16:15:00,32.79,33.0,1,-22.0
 11/12/2018 16:30:00,32.83,33.0,1,-22.15
 11/12/2018 16:45:00,32.81,33.0,1,-22.61
 11/12/2018 17:00:00,32.8,33.0,1,-23.03
 11/12/2018 17:15:00,33.08,33.0,1,-23.45
 11/12/2018 17:30:00,33.22,33.0,1,-22.61
 11/12/2018 17:45:00,33.25,33.0,1,-22.61
 11/12/2018 18:00:00,33.29,33.0,1,-22.61
 11/12/2018 18:15:00,33.27,33.0,1,-22.61
 11/12/2018 18:30:00,33.29,33.0,1,-22.61
 11/12/2018 18:45:00,33.25,33.0,1,-22.61
 11/12/2018 19:00:00,33.25,33.0,1,-22.61
 11/12/2018 19:15:00,33.24,33.0,1,-22.61
 11/12/2018 19:30:00,33.3,33.0,1,-22.1
 11/12/2018 19:45:00,33.22,33.0,1,-21.94
 11/12/2018 20:00:00,33.23,33.0,1,-21.56
 11/12/2018 20:15:00,33.31,33.0,1,-21.27
 11/12/2018 20:30:00,33.26,33.0,1,-20.94
 11/12/2018 20:45:00,33.01,33.0,1,-20.43
 11/12/2018 21:00:00,33.01,33.0,1,-19.76
 11/12/2018 21:15:00,33.16,33.0,1,-19.76
 11/12/2018 21:30:00,33.18,33.0,1,-18.84
 11/12/2018 21:45:00,33.22,33.0,1,-18.29
 11/12/2018 22:00:00,33.21,33.0,1,-17.78
 11/12/2018 22:15:00,33.2,33.0,1,-17.22
 11/12/2018 22:30:00,33.2,33.0,1,-16.51
 11/12/2018 22:45:00,33.13,33.0,1,-16.05
 11/12/2018 23:00:00,33.22,33.0,1,-15.31
 11/12/2018 23:15:00,33.29,33.0,1,-15.24
 11/12/2018 23:30:00,33.34,33.0,1,-14.49
 11/12/2018 23:45:00,33.18,33.0,1,-14.07
 12/12/2018 00:00:00,32.95,33.0,1,-14.1
 12/12/2018 00:15:00,32.73,33.0,1,-15.94
 12/12/2018 00:30:00,32.66,33.0,1,-16.58
 12/12/2018 00:45:00,32.65,33.0,1,-17.06
 12/12/2018 01:00:00,32.66,33.0,1,-17.09
 12/12/2018 01:15:00,32.69,33.0,1,-17.09
 12/12/2018 01:30:00,32.77,33.0,1,-16.78
 12/12/2018 01:45:00,32.85,33.0,1,-16.14
 12/12/2018 02:00:00,32.89,33.0,1,-15.8
 12/12/2018 02:15:00,32.87,33.0,1,-16.08
 12/12/2018 02:30:00,32.9,33.0,1,-16.08
 12/12/2018 02:45:00,32.9,33.0,1,-16.08
 12/12/2018 03:00:00,32.98,33.0,1,-15.61
 12/12/2018 03:15:00,33.06,33.0,1,-15.41
 12/12/2018 03:30:00,33.13,33.0,1,-14.88
 12/12/2018 03:45:00,33.19,33.0,1,-14.74
 12/12/2018 04:00:00,33.19,33.0,1,-14.38
 12/12/2018 04:15:00,33.15,33.0,1,-14.07
 12/12/2018 04:30:00,33.16,33.0,1,-14.07
 12/12/2018 04:45:00,33.15,33.0,1,-14.07
 12/12/2018 05:00:00,33.15,33.0,1,-14.07
 12/12/2018 05:15:00,33.07,33.0,1,-14.07
 12/12/2018 05:30:00,33.09,33.0,1,-14.07
 12/12/2018 05:45:00,32.99,33.0,1,-14.37
 12/12/2018 06:00:00,32.92,33.0,1,-14.74
 12/12/2018 06:15:00,32.72,33.0,1,-15.64
 12/12/2018 06:30:00,32.82,33.0,1,-16.69
 12/12/2018 06:45:00,32.58,33.0,1,-17.66
 12/12/2018 07:00:00,32.8,33.0,1,-19.18
 12/12/2018 07:15:00,32.74,33.0,1,-19.45
 12/12/2018 07:30:00,32.57,33.0,1,-20.55
 12/12/2018 07:45:00,32.64,33.0,1,-21.33
 12/12/2018 08:00:00,32.97,33.0,1,-21.29
 12/12/2018 08:15:00,32.92,33.0,1,-21.11
 12/12/2018 08:30:00,32.87,33.0,1,-21.27
 12/12/2018 08:45:00,32.9,33.0,1,-20.91
 12/12/2018 09:00:00,32.85,33.0,1,-20.61
 12/12/2018 09:15:00,32.79,33.0,1,-21.1
 12/12/2018 09:30:00,32.79,33.0,1,-21.1
 12/12/2018 09:45:00,32.82,33.0,1,-21.1
 12/12/2018 10:00:00,32.87,33.0,1,-21.08
 12/12/2018 10:15:00,32.88,33.0,1,-20.43
 12/12/2018 10:30:00,32.88,33.0,1,-20.43
 12/12/2018 10:45:00,32.88,33.0,1,-20.43
 12/12/2018 11:00:00,32.87,33.0,1,-20.26
 12/12/2018 11:15:00,32.88,33.0,1,-19.98
 12/12/2018 11:30:00,32.89,33.0,1,-19.76
 12/12/2018 11:45:00,32.9,33.0,1,-19.76
 12/12/2018 12:00:00,32.9,33.0,1,-19.43
 12/12/2018 12:15:00,32.95,33.0,1,-19.47
 12/12/2018 12:30:00,33.02,33.0,1,-19.09
 12/12/2018 12:45:00,33.02,33.0,1,-18.77
 12/12/2018 13:00:00,33.01,33.0,1,-18.77
 12/12/2018 13:15:00,33.0,33.0,1,-19.6
 12/12/2018 13:30:00,33.05,33.0,1,-19.8
 12/12/2018 13:45:00,33.03,33.0,1,-19.85
 12/12/2018 14:00:00,33.0,33.0,1,-19.56
 12/12/2018 14:15:00,32.94,33.0,1,-20.37
 12/12/2018 14:30:00,32.86,33.0,1,-20.93
 12/12/2018 14:45:00,32.83,33.0,1,-21.16
 12/12/2018 15:00:00,32.86,33.0,1,-20.9
 12/12/2018 15:15:00,32.91,33.0,1,-20.61
 12/12/2018 15:30:00,32.91,33.0,1,-20.94
 12/12/2018 15:45:00,32.84,33.0,1,-21.05
 12/12/2018 16:00:00,32.79,33.0,1,-22.1
 12/12/2018 16:15:00,32.97,33.0,1,-23.25
 12/12/2018 16:30:00,32.87,33.0,1,-23.85
 12/12/2018 16:45:00,32.94,33.0,1,-23.95
 12/12/2018 17:00:00,32.92,33.0,1,-24.08
 12/12/2018 17:15:00,32.92,33.0,1,-24.45
 12/12/2018 17:30:00,32.89,33.0,1,-24.45
 12/12/2018 17:45:00,32.9,33.0,1,-24.45
 12/12/2018 18:00:00,32.99,33.0,1,-24.45
 12/12/2018 18:15:00,32.98,33.0,1,-24.45
 12/12/2018 18:30:00,32.99,33.0,1,-24.29
 12/12/2018 18:45:00,33.02,33.0,1,-23.95
 12/12/2018 19:00:00,33.22,33.0,1,-23.53
 12/12/2018 19:15:00,33.27,33.0,1,-23.28
 12/12/2018 19:30:00,33.27,33.0,1,-22.91
 12/12/2018 19:45:00,33.34,33.0,1,-22.78
 12/12/2018 20:00:00,33.19,33.0,1,-22.42
 12/12/2018 20:15:00,33.25,33.0,1,-21.46
 12/12/2018 20:30:00,33.26,33.0,1,-20.88
 12/12/2018 20:45:00,33.28,33.0,1,-20.27
 12/12/2018 21:00:00,33.19,33.0,1,-20.02
 12/12/2018 21:15:00,33.16,33.0,1,-19.5
 12/12/2018 21:30:00,33.11,33.0,1,-18.83
 12/12/2018 21:45:00,33.24,33.0,1,-18.18
 12/12/2018 22:00:00,33.34,33.0,1,-17.7
 12/12/2018 22:15:00,33.35,33.0,1,-17.25
 12/12/2018 22:30:00,33.3,33.0,1,-16.7
 12/12/2018 22:45:00,32.9,33.0,1,-15.69
 12/12/2018 23:00:00,32.93,33.0,1,-15.01
 12/12/2018 23:15:00,32.94,33.0,1,-15.1
 12/12/2018 23:30:00,32.98,33.0,1,-14.74
 12/12/2018 23:45:00,33.02,33.0,1,-14.74
 13/12/2018 00:00:00,33.04,33.0,1,-14.77
 13/12/2018 00:15:00,32.8,33.0,1,-16.67
 13/12/2018 00:30:00,32.81,33.0,1,-17.09
 13/12/2018 00:45:00,32.81,33.0,1,-17.41
 13/12/2018 01:00:00,32.88,33.0,1,-17.59
 13/12/2018 01:15:00,32.93,33.0,1,-17.35
 13/12/2018 01:30:00,33.02,33.0,1,-17.09
 13/12/2018 01:45:00,33.1,33.0,1,-17.09
 13/12/2018 02:00:00,33.13,33.0,1,-16.6
 13/12/2018 02:15:00,33.05,33.0,1,-16.98
 13/12/2018 02:30:00,32.97,33.0,1,-16.62
 13/12/2018 02:45:00,33.0,33.0,1,-16.42
 13/12/2018 03:00:00,33.07,33.0,1,-16.42
 13/12/2018 03:15:00,33.13,33.0,1,-16.02
 13/12/2018 03:30:00,33.19,33.0,1,-15.63
 13/12/2018 03:45:00,33.24,33.0,1,-15.24
 13/12/2018 04:00:00,33.29,33.0,1,-14.62
 13/12/2018 04:15:00,33.28,33.0,1,-14.57
 13/12/2018 04:30:00,33.32,33.0,1,-14.57
 13/12/2018 04:45:00,33.29,33.0,1,-14.57
 13/12/2018 05:00:00,33.24,33.0,1,-14.57
 13/12/2018 05:15:00,33.19,33.0,1,-14.6
 13/12/2018 05:30:00,33.14,33.0,1,-15.08
 13/12/2018 05:45:00,33.05,33.0,1,-15.26
 13/12/2018 06:00:00,33.08,33.0,1,-16.06
 13/12/2018 06:15:00,32.86,33.0,1,-17.1
 13/12/2018 06:30:00,32.78,33.0,1,-17.66
 13/12/2018 06:45:00,32.65,33.0,1,-18.95
 13/12/2018 07:00:00,32.56,33.0,1,-20.16
 13/12/2018 07:15:00,32.77,33.0,1,-20.89
 13/12/2018 07:30:00,32.67,33.0,1,-21.62
 13/12/2018 07:45:00,32.55,33.0,1,-21.82
 13/12/2018 08:00:00,32.91,33.0,1,-22.44
 13/12/2018 08:15:00,32.87,33.0,1,-22.44
 13/12/2018 08:30:00,32.8,33.0,1,-22.44
 13/12/2018 08:45:00,32.84,33.0,1,-22.35
 13/12/2018 09:00:00,32.82,33.0,1,-22.17
 13/12/2018 09:15:00,32.75,33.0,1,-22.31
 13/12/2018 09:30:00,32.78,33.0,1,-22.11
 13/12/2018 09:45:00,32.87,33.0,1,-22.11
 13/12/2018 10:00:00,32.96,33.0,1,-21.51
 13/12/2018 10:15:00,32.98,33.0,1,-21.44
 13/12/2018 10:30:00,32.99,33.0,1,-21.44
 13/12/2018 10:45:00,33.01,33.0,1,-21.44
 13/12/2018 11:00:00,33.02,33.0,1,-21.44
 13/12/2018 11:15:00,33.02,33.0,1,-21.44
 13/12/2018 11:30:00,33.05,33.0,1,-21.18
 13/12/2018 11:45:00,33.02,33.0,1,-20.97
 13/12/2018 12:00:00,32.99,33.0,1,-21.27
 13/12/2018 12:15:00,33.02,33.0,1,-21.27
 13/12/2018 12:30:00,33.01,33.0,1,-21.27
 13/12/2018 12:45:00,33.09,33.0,1,-21.23
 13/12/2018 13:00:00,33.14,33.0,1,-20.77
 13/12/2018 13:15:00,33.21,33.0,1,-20.44
 13/12/2018 13:30:00,33.26,33.0,1,-20.49
 13/12/2018 13:45:00,33.22,33.0,1,-20.48
 13/12/2018 14:00:00,33.17,33.0,1,-20.8
 13/12/2018 14:15:00,33.16,33.0,1,-21.13
 13/12/2018 14:30:00,33.17,33.0,1,-20.86
 13/12/2018 14:45:00,33.15,33.0,1,-21.2
 13/12/2018 15:00:00,33.18,33.0,1,-21.04
 13/12/2018 15:15:00,33.17,33.0,1,-20.93
 13/12/2018 15:30:00,33.13,33.0,1,-21.44
 13/12/2018 15:45:00,33.04,33.0,1,-21.44
 13/12/2018 16:00:00,32.93,33.0,1,-22.08
 13/12/2018 16:15:00,32.99,33.0,1,-22.76
 13/12/2018 16:30:00,33.03,33.0,1,-22.78
 13/12/2018 16:45:00,33.14,33.0,1,-23.27
 13/12/2018 17:00:00,33.12,33.0,1,-23.64
 13/12/2018 17:15:00,33.22,33.0,1,-24.02
 13/12/2018 17:30:00,33.19,33.0,1,-23.45
 13/12/2018 17:45:00,33.25,33.0,1,-23.45
 13/12/2018 18:00:00,33.26,33.0,1,-23.16
 13/12/2018 18:15:00,33.24,33.0,1,-23.38
 13/12/2018 18:30:00,33.29,33.0,1,-22.93
 13/12/2018 18:45:00,33.3,33.0,1,-22.78
 13/12/2018 19:00:00,33.2,33.0,1,-22.45
 13/12/2018 19:15:00,32.77,33.0,1,-21.94
 13/12/2018 19:30:00,32.79,33.0,1,-21.75
 13/12/2018 19:45:00,32.82,33.0,1,-21.73
 13/12/2018 20:00:00,32.82,33.0,1,-22.11
 13/12/2018 20:15:00,32.83,33.0,1,-21.57
 13/12/2018 20:30:00,32.95,33.0,1,-20.98
 13/12/2018 20:45:00,33.07,33.0,1,-20.77
 13/12/2018 21:00:00,33.15,33.0,1,-20.2
 13/12/2018 21:15:00,33.2,33.0,1,-19.57
 13/12/2018 21:30:00,33.3,33.0,1,-19.23
 13/12/2018 21:45:00,33.35,33.0,1,-18.93
 13/12/2018 22:00:00,33.3,33.0,1,-18.46
 13/12/2018 22:15:00,33.32,33.0,1,-18.01
 13/12/2018 22:30:00,33.35,33.0,1,-17.32
 13/12/2018 22:45:00,33.0,33.0,1,-15.97
 13/12/2018 23:00:00,33.0,33.0,1,-15.58
 13/12/2018 23:15:00,32.93,33.0,1,-15.74
 13/12/2018 23:30:00,32.98,33.0,1,-15.46
 13/12/2018 23:45:00,33.0,33.0,1,-15.08
 14/12/2018 00:00:00,33.05,33.0,1,-15.16
 14/12/2018 00:15:00,32.72,33.0,1,-17.21
 14/12/2018 00:30:00,32.6,33.0,1,-17.76
 14/12/2018 00:45:00,32.61,33.0,1,-17.76
 14/12/2018 01:00:00,32.64,33.0,1,-17.76
 14/12/2018 01:15:00,32.65,33.0,1,-17.76
 14/12/2018 01:30:00,32.75,33.0,1,-17.55
 14/12/2018 01:45:00,32.78,33.0,1,-17.09
 14/12/2018 02:00:00,32.84,33.0,1,-17.09
 14/12/2018 02:15:00,32.8,33.0,1,-17.5
 14/12/2018 02:30:00,32.84,33.0,1,-17.59
 14/12/2018 02:45:00,32.86,33.0,1,-17.59
 14/12/2018 03:00:00,32.96,33.0,1,-17.3
 14/12/2018 03:15:00,32.97,33.0,1,-16.92
 14/12/2018 03:30:00,33.07,33.0,1,-16.85
 14/12/2018 03:45:00,33.09,33.0,1,-16.25
 14/12/2018 04:00:00,33.17,33.0,1,-16.25
 14/12/2018 04:15:00,33.21,33.0,1,-15.7
 14/12/2018 04:30:00,33.21,33.0,1,-15.58
 14/12/2018 04:45:00,33.18,33.0,1,-15.58
 14/12/2018 05:00:00,33.24,33.0,1,-15.58
 14/12/2018 05:15:00,33.11,33.0,1,-15.97
 14/12/2018 05:30:00,33.14,33.0,1,-16.08
 14/12/2018 05:45:00,33.13,33.0,1,-16.57
 14/12/2018 06:00:00,33.07,33.0,1,-16.91
 14/12/2018 06:15:00,32.78,33.0,1,-18.07
 14/12/2018 06:30:00,32.63,33.0,1,-19.03
 14/12/2018 06:45:00,32.74,33.0,1,-19.91
 14/12/2018 07:00:00,32.78,33.0,1,-20.77
 14/12/2018 07:15:00,32.72,33.0,1,-21.27
 14/12/2018 07:30:00,32.6,33.0,1,-22.47
 14/12/2018 07:45:00,32.59,33.0,1,-22.78
 14/12/2018 08:00:00,32.56,33.0,1,-22.72
 14/12/2018 08:15:00,32.56,33.0,1,-22.56
 14/12/2018 08:30:00,32.73,33.0,1,-22.75
 14/12/2018 08:45:00,32.76,33.0,1,-22.37
 14/12/2018 09:00:00,32.81,33.0,1,-20.61
 14/12/2018 09:15:00,32.82,33.0,1,-19.9
 14/12/2018 09:30:00,32.93,33.0,1,-18.41
 14/12/2018 09:45:00,32.93,33.0,1,-18.25
 14/12/2018 10:00:00,32.99,33.0,1,-17.45
 14/12/2018 10:15:00,33.05,33.0,1,-15.51
 14/12/2018 10:30:00,33.02,33.0,1,-15.55
 14/12/2018 10:45:00,33.04,33.0,1,-15.79
 14/12/2018 11:00:00,33.06,33.0,1,-16.02
 14/12/2018 11:15:00,33.02,33.0,1,-15.37
 14/12/2018 11:30:00,33.02,33.0,1,-16.02
 14/12/2018 11:45:00,33.1,33.0,1,-13.9
 14/12/2018 12:00:00,33.19,33.0,1,-13.19
 14/12/2018 12:15:00,33.16,33.0,1,-13.15
 14/12/2018 12:30:00,33.14,33.0,1,-13.09
 14/12/2018 12:45:00,33.14,33.0,1,-13.8
 14/12/2018 13:00:00,33.17,33.0,1,-14.08
 14/12/2018 13:15:00,33.16,33.0,1,-15.25
 14/12/2018 13:30:00,33.17,33.0,1,-15.94
 14/12/2018 13:45:00,33.14,33.0,1,-16.94
 14/12/2018 14:00:00,33.13,33.0,1,-18.17
 14/12/2018 14:15:00,33.18,33.0,1,-18.75
 14/12/2018 14:30:00,33.16,33.0,1,-19.2
 14/12/2018 14:45:00,33.15,33.0,1,-20.39
 14/12/2018 15:00:00,33.2,33.0,1,-20.77
 14/12/2018 15:15:00,33.21,33.0,1,-20.77
 14/12/2018 15:30:00,33.21,33.0,1,-20.77
 14/12/2018 15:45:00,33.16,33.0,1,-20.82
 14/12/2018 16:00:00,33.16,33.0,1,-20.87
 14/12/2018 16:15:00,33.08,33.0,1,-20.6
 14/12/2018 16:30:00,33.07,33.0,1,-21.01
 14/12/2018 16:45:00,33.04,33.0,1,-21.86
 14/12/2018 17:00:00,32.96,33.0,1,-22.44
 14/12/2018 17:15:00,32.93,33.0,1,-23.05
 14/12/2018 17:30:00,32.94,33.0,1,-23.11
 14/12/2018 17:45:00,32.98,33.0,1,-23.11
 14/12/2018 18:00:00,33.01,33.0,1,-23.11
 14/12/2018 18:15:00,32.99,33.0,1,-23.11
 14/12/2018 18:30:00,32.98,33.0,1,-23.48
 14/12/2018 18:45:00,32.91,33.0,1,-23.62
 14/12/2018 19:00:00,32.98,33.0,1,-23.41
 14/12/2018 19:15:00,33.01,33.0,1,-22.89
 14/12/2018 19:30:00,33.15,33.0,1,-21.85
 14/12/2018 19:45:00,33.16,33.0,1,-21.77
 14/12/2018 20:00:00,33.3,33.0,1,-21.77
 14/12/2018 20:15:00,33.35,33.0,1,-21.71
 14/12/2018 20:30:00,33.23,33.0,1,-21.03
 14/12/2018 20:45:00,33.21,33.0,1,-20.6
 14/12/2018 21:00:00,33.27,33.0,1,-20.1
 14/12/2018 21:15:00,33.29,33.0,1,-19.59
 14/12/2018 21:30:00,33.28,33.0,1,-19.11
 14/12/2018 21:45:00,33.39,33.0,1,-18.26
 14/12/2018 22:00:00,33.38,33.0,1,-17.99
 14/12/2018 22:15:00,33.13,33.0,1,-17.21
 14/12/2018 22:30:00,33.21,33.0,1,-16.43
 14/12/2018 22:45:00,33.27,33.0,1,-15.79
 14/12/2018 23:00:00,33.35,33.0,1,-15.41
 14/12/2018 23:15:00,32.95,33.0,1,-15.79
 14/12/2018 23:30:00,32.98,33.0,1,-15.41
 14/12/2018 23:45:00,32.97,33.0,1,-15.41
 15/12/2018 00:00:00,32.98,33.0,1,-15.41
 15/12/2018 00:15:00,32.76,33.0,1,-16.9
 15/12/2018 00:30:00,32.73,33.0,1,-17.81
 15/12/2018 00:45:00,32.73,33.0,1,-17.92
 15/12/2018 01:00:00,32.74,33.0,1,-17.92
 15/12/2018 01:15:00,32.81,33.0,1,-17.5
 15/12/2018 01:30:00,32.92,33.0,1,-17.25
 15/12/2018 01:45:00,32.83,33.0,1,-17.25
 15/12/2018 02:00:00,32.77,33.0,1,-16.63
 15/12/2018 02:15:00,32.89,33.0,1,-17.24
 15/12/2018 02:30:00,33.0,33.0,1,-17.25
 15/12/2018 02:45:00,32.98,33.0,1,-17.04
 15/12/2018 03:00:00,33.05,33.0,1,-16.75
 15/12/2018 03:15:00,33.02,33.0,1,-16.66
 15/12/2018 03:30:00,33.02,33.0,1,-16.01
 15/12/2018 03:45:00,33.02,33.0,1,-15.58
 15/12/2018 04:00:00,33.05,33.0,1,-15.58
 15/12/2018 04:15:00,33.0,33.0,1,-15.38
 15/12/2018 04:30:00,33.03,33.0,1,-15.08
 15/12/2018 04:45:00,33.05,33.0,1,-15.08
 15/12/2018 05:00:00,33.06,33.0,1,-15.08
 15/12/2018 05:15:00,33.0,33.0,1,-15.08
 15/12/2018 05:30:00,33.01,33.0,1,-15.08
 15/12/2018 05:45:00,33.01,33.0,1,-15.08
 15/12/2018 06:00:00,33.01,33.0,1,-15.08
 15/12/2018 06:15:00,33.01,33.0,1,-15.08
 15/12/2018 06:30:00,33.01,33.0,1,-15.08
 15/12/2018 06:45:00,33.01,33.0,1,-15.08
 15/12/2018 07:00:00,33.01,33.0,1,-15.08
 15/12/2018 07:15:00,33.01,33.0,1,-15.08
 15/12/2018 07:30:00,33.01,33.0,1,-15.08
 15/12/2018 07:45:00,33.01,33.0,1,-15.08
 15/12/2018 08:00:00,33.01,33.0,1,-15.08
 15/12/2018 08:15:00,33.01,33.0,1,-15.08
 15/12/2018 08:30:00,33.01,33.0,1,-15.08
 15/12/2018 08:45:00,33.01,33.0,1,-15.08
 15/12/2018 09:00:00,33.01,33.0,1,-15.08
 15/12/2018 09:15:00,33.01,33.0,1,-15.08
 15/12/2018 09:30:00,33.01,33.0,1,-15.08
 15/12/2018 09:45:00,33.01,33.0,1,-15.08
 15/12/2018 10:00:00,33.01,33.0,1,-15.08
 15/12/2018 10:15:00,33.01,33.0,1,-15.08
 15/12/2018 10:30:00,33.01,33.0,1,-15.08
 15/12/2018 10:45:00,33.01,33.0,1,-15.08
 15/12/2018 11:00:00,33.01,33.0,1,-15.08
 15/12/2018 11:15:00,33.01,33.0,1,-15.08
 15/12/2018 11:30:00,33.01,33.0,1,-15.08
 15/12/2018 11:45:00,33.01,33.0,1,-15.08
 15/12/2018 12:00:00,33.01,33.0,1,-15.08
 15/12/2018 12:15:00,33.01,33.0,1,-15.08
 15/12/2018 12:30:00,33.01,33.0,1,-15.08
 15/12/2018 12:45:00,33.01,33.0,1,-15.08
 15/12/2018 13:00:00,33.01,33.0,1,-15.08
 15/12/2018 13:15:00,33.01,33.0,1,-15.08
 15/12/2018 13:30:00,33.01,33.0,1,-15.08
 15/12/2018 13:45:00,33.01,33.0,1,-15.08
 15/12/2018 14:00:00,33.01,33.0,1,-15.08
 15/12/2018 14:15:00,33.01,33.0,1,-15.08
 15/12/2018 14:30:00,33.01,33.0,1,-15.08
 15/12/2018 14:45:00,33.01,33.0,1,-15.08
 15/12/2018 15:00:00,33.01,33.0,1,-15.08
 15/12/2018 15:15:00,33.01,33.0,1,-15.08
 15/12/2018 15:30:00,33.01,33.0,1,-15.08
 15/12/2018 15:45:00,33.01,33.0,1,-17.49
 15/12/2018 16:00:00,33.0,33.0,1,-19.43
 15/12/2018 16:15:00,32.9,33.0,1,-20.2
 15/12/2018 16:30:00,32.73,33.0,1,-21.74
 15/12/2018 16:45:00,32.61,33.0,1,-22.32
 15/12/2018 17:00:00,32.85,33.0,1,-23.16
 15/12/2018 17:15:00,32.89,33.0,1,-23.27
 15/12/2018 17:30:00,32.85,33.0,1,-23.45
 15/12/2018 17:45:00,32.86,33.0,1,-23.89
 15/12/2018 18:00:00,32.89,33.0,1,-23.42
 15/12/2018 18:15:00,32.88,33.0,1,-23.28
 15/12/2018 18:30:00,32.95,33.0,1,-23.05
 15/12/2018 18:45:00,33.07,33.0,1,-22.48
 15/12/2018 19:00:00,33.09,33.0,1,-22.11
 15/12/2018 19:15:00,33.18,33.0,1,-21.72
 15/12/2018 19:30:00,33.29,33.0,1,-21.21
 15/12/2018 19:45:00,33.4,33.0,1,-20.94
 15/12/2018 20:00:00,33.32,33.0,1,-20.49
 15/12/2018 20:15:00,33.29,33.0,1,-20.24
 15/12/2018 20:30:00,33.33,33.0,1,-19.43
 15/12/2018 20:45:00,33.17,33.0,1,-19.21
 15/12/2018 21:00:00,33.0,33.0,1,-18.34
 15/12/2018 21:15:00,33.03,33.0,1,-17.92
 15/12/2018 21:30:00,33.13,33.0,1,-17.92
 15/12/2018 21:45:00,33.15,33.0,1,-17.91
 15/12/2018 22:00:00,33.13,33.0,1,-17.38
 15/12/2018 22:15:00,33.11,33.0,1,-16.77
 15/12/2018 22:30:00,33.13,33.0,1,-15.87
 15/12/2018 22:45:00,33.16,33.0,1,-15.37
 15/12/2018 23:00:00,33.14,33.0,1,-14.91
 15/12/2018 23:15:00,33.17,33.0,1,-14.91
 15/12/2018 23:30:00,33.21,33.0,1,-14.71
 15/12/2018 23:45:00,33.0,33.0,1,-14.24
 16/12/2018 00:00:00,32.94,33.0,1,-13.84
 16/12/2018 00:15:00,32.7,33.0,1,-16.28
 16/12/2018 00:30:00,32.65,33.0,1,-16.87
 16/12/2018 00:45:00,32.63,33.0,1,-17.42
 16/12/2018 01:00:00,32.63,33.0,1,-17.42
 16/12/2018 01:15:00,32.67,33.0,1,-17.42
 16/12/2018 01:30:00,32.62,33.0,1,-17.42
 16/12/2018 01:45:00,32.68,33.0,1,-17.42
 16/12/2018 02:00:00,32.72,33.0,1,-16.75
 16/12/2018 02:15:00,32.64,33.0,1,-17.38
 16/12/2018 02:30:00,32.65,33.0,1,-17.42
 16/12/2018 02:45:00,32.71,33.0,1,-17.42
 16/12/2018 03:00:00,32.72,33.0,1,-16.97
 16/12/2018 03:15:00,32.75,33.0,1,-16.75
 16/12/2018 03:30:00,32.84,33.0,1,-16.35
 16/12/2018 03:45:00,32.89,33.0,1,-16.08
 16/12/2018 04:00:00,32.87,33.0,1,-16.08
 16/12/2018 04:15:00,32.87,33.0,1,-15.47
 16/12/2018 04:30:00,32.92,33.0,1,-15.41
 16/12/2018 04:45:00,32.91,33.0,1,-15.11
 16/12/2018 05:00:00,32.92,33.0,1,-14.74
 16/12/2018 05:15:00,32.97,33.0,1,-14.74
 16/12/2018 05:30:00,33.02,33.0,1,-14.74
 16/12/2018 05:45:00,33.0,33.0,1,-14.74
 16/12/2018 06:00:00,33.04,33.0,1,-14.74
 16/12/2018 06:15:00,32.97,33.0,1,-14.81
 16/12/2018 06:30:00,33.16,33.0,1,-15.41
 16/12/2018 06:45:00,33.17,33.0,1,-15.41
 16/12/2018 07:00:00,33.12,33.0,1,-15.86
 16/12/2018 07:15:00,33.1,33.0,1,-14.75
 16/12/2018 07:30:00,33.03,33.0,1,-14.74
 16/12/2018 07:45:00,33.02,33.0,1,-14.74
 16/12/2018 08:00:00,32.99,33.0,1,-15.1
 16/12/2018 08:15:00,32.9,33.0,1,-15.41
 16/12/2018 08:30:00,32.91,33.0,1,-16.05
 16/12/2018 08:45:00,32.93,33.0,1,-16.27
 16/12/2018 09:00:00,32.87,33.0,1,-16.75
 16/12/2018 09:15:00,32.86,33.0,1,-17.03
 16/12/2018 09:30:00,32.76,33.0,1,-16.75
 16/12/2018 09:45:00,32.89,33.0,1,-16.75
 16/12/2018 10:00:00,32.83,33.0,1,-17.02
 16/12/2018 10:15:00,32.8,33.0,1,-17.42
 16/12/2018 10:30:00,32.75,33.0,1,-17.42
 16/12/2018 10:45:00,32.74,33.0,1,-17.32
 16/12/2018 11:00:00,32.67,33.0,1,-16.94
 16/12/2018 11:15:00,32.58,33.0,1,-17.45
 16/12/2018 11:30:00,32.77,33.0,1,-18.57
 16/12/2018 11:45:00,32.73,33.0,1,-18.76
 16/12/2018 12:00:00,32.91,33.0,1,-19.1
 16/12/2018 12:15:00,32.97,33.0,1,-19.43
 16/12/2018 12:30:00,32.9,33.0,1,-20.0
 16/12/2018 12:45:00,32.93,33.0,1,-19.76
 16/12/2018 13:00:00,32.86,33.0,1,-20.13
 16/12/2018 13:15:00,32.98,33.0,1,-20.27
 16/12/2018 13:30:00,32.99,33.0,1,-20.27
 16/12/2018 13:45:00,33.07,33.0,1,-19.66
 16/12/2018 14:00:00,32.92,33.0,1,-18.76
 16/12/2018 14:15:00,32.83,33.0,1,-18.1
 16/12/2018 14:30:00,32.85,33.0,1,-18.09
 16/12/2018 14:45:00,32.86,33.0,1,-18.09
 16/12/2018 15:00:00,32.84,33.0,1,-18.09
 16/12/2018 15:15:00,33.0,33.0,1,-18.56
 16/12/2018 15:30:00,32.99,33.0,1,-18.76
 16/12/2018 15:45:00,32.78,33.0,1,-18.76
 16/12/2018 16:00:00,32.72,33.0,1,-18.76
 16/12/2018 16:15:00,32.64,33.0,1,-19.79
 16/12/2018 16:30:00,32.87,33.0,1,-20.46
 16/12/2018 16:45:00,32.94,33.0,1,-21.37
 16/12/2018 17:00:00,32.84,33.0,1,-21.79
 16/12/2018 17:15:00,32.76,33.0,1,-21.94
 16/12/2018 17:30:00,32.81,33.0,1,-22.28
 16/12/2018 17:45:00,32.93,33.0,1,-22.61
 16/12/2018 18:00:00,33.03,33.0,1,-21.94
 16/12/2018 18:15:00,32.95,33.0,1,-21.94
 16/12/2018 18:30:00,33.04,33.0,1,-21.28
 16/12/2018 18:45:00,33.08,33.0,1,-20.7
 16/12/2018 19:00:00,33.18,33.0,1,-20.33
 16/12/2018 19:15:00,33.25,33.0,1,-19.93
 16/12/2018 19:30:00,33.37,33.0,1,-19.85
 16/12/2018 19:45:00,33.33,33.0,1,-19.43
 16/12/2018 20:00:00,33.1,33.0,1,-19.05
 16/12/2018 20:15:00,33.09,33.0,1,-18.76
 16/12/2018 20:30:00,33.16,33.0,1,-18.55
 16/12/2018 20:45:00,33.19,33.0,1,-18.03
 16/12/2018 21:00:00,33.04,33.0,1,-17.42
 16/12/2018 21:15:00,33.07,33.0,1,-17.19
 16/12/2018 21:30:00,33.16,33.0,1,-16.5
 16/12/2018 21:45:00,33.19,33.0,1,-15.9
 16/12/2018 22:00:00,33.17,33.0,1,-15.61
 16/12/2018 22:15:00,33.15,33.0,1,-15.04
 16/12/2018 22:30:00,33.16,33.0,1,-14.32
 16/12/2018 22:45:00,32.98,33.0,1,-13.57
 16/12/2018 23:00:00,33.06,33.0,1,-13.3
 16/12/2018 23:15:00,33.05,33.0,1,-13.07
 16/12/2018 23:30:00,33.04,33.0,1,-13.07
 16/12/2018 23:45:00,33.0,33.0,1,-13.07
 17/12/2018 00:00:00,32.96,33.0,1,-13.17
 17/12/2018 00:00:00,32.96,33.0,1,-13.17
 17/12/2018 00:15:00,32.69,33.0,1,-15.58
 17/12/2018 00:30:00,32.66,33.0,1,-16.42
 17/12/2018 00:45:00,32.66,33.0,1,-16.58
 17/12/2018 01:00:00,32.67,33.0,1,-16.58
 17/12/2018 01:15:00,32.67,33.0,1,-16.58
 17/12/2018 01:30:00,32.73,33.0,1,-16.58
 17/12/2018 01:45:00,32.76,33.0,1,-16.24
 17/12/2018 02:00:00,32.74,33.0,1,-15.91
 17/12/2018 02:15:00,32.67,33.0,1,-16.33
 17/12/2018 02:30:00,32.72,33.0,1,-16.42
 17/12/2018 02:45:00,32.73,33.0,1,-16.36
 17/12/2018 03:00:00,32.81,33.0,1,-15.75
 17/12/2018 03:15:00,32.84,33.0,1,-15.69
 17/12/2018 03:30:00,32.91,33.0,1,-15.24
 17/12/2018 03:45:00,32.94,33.0,1,-15.24
 17/12/2018 04:00:00,33.05,33.0,1,-14.53
 17/12/2018 04:15:00,33.07,33.0,1,-13.9
 17/12/2018 04:30:00,33.13,33.0,1,-13.9
 17/12/2018 04:45:00,33.11,33.0,1,-13.9
 17/12/2018 05:00:00,33.12,33.0,1,-13.9
 17/12/2018 05:15:00,33.13,33.0,1,-14.05
 17/12/2018 05:30:00,33.22,33.0,1,-14.41
 17/12/2018 05:45:00,33.2,33.0,1,-14.48
 17/12/2018 06:00:00,33.23,33.0,1,-15.16
 17/12/2018 06:15:00,33.03,33.0,1,-16.17
 17/12/2018 06:30:00,32.87,33.0,1,-16.95
 17/12/2018 06:45:00,32.62,33.0,1,-17.99
 17/12/2018 07:00:00,32.92,33.0,1,-19.59
 17/12/2018 07:15:00,33.11,33.0,1,-19.92
 17/12/2018 07:30:00,33.0,33.0,1,-20.6
 17/12/2018 07:45:00,32.9,33.0,1,-20.89
 17/12/2018 08:00:00,32.9,33.0,1,-21.16
 17/12/2018 08:15:00,32.68,33.0,1,-21.61
 17/12/2018 08:30:00,32.61,33.0,1,-21.61
 17/12/2018 08:45:00,32.59,33.0,1,-21.47
 17/12/2018 09:00:00,32.6,33.0,1,-20.83
 17/12/2018 09:15:00,32.6,33.0,1,-20.27
 17/12/2018 09:30:00,32.63,33.0,1,-19.76
 17/12/2018 09:45:00,32.69,33.0,1,-19.07
 17/12/2018 10:00:00,32.8,33.0,1,-18.04
 17/12/2018 10:15:00,32.86,33.0,1,-17.23
 17/12/2018 10:30:00,32.94,33.0,1,-16.15
 17/12/2018 10:45:00,32.99,33.0,1,-15.81
 17/12/2018 11:00:00,32.98,33.0,1,-15.4
 17/12/2018 11:15:00,32.99,33.0,1,-14.8
 17/12/2018 11:30:00,33.0,33.0,1,-13.79
 17/12/2018 11:45:00,33.06,33.0,1,-11.92
 17/12/2018 12:00:00,33.03,33.0,1,-12.28
 17/12/2018 12:15:00,32.99,33.0,1,-13.78
 17/12/2018 12:30:00,32.92,33.0,1,-14.86
 17/12/2018 12:45:00,32.88,33.0,1,-16.85
 17/12/2018 13:00:00,32.84,33.0,1,-18.07
 17/12/2018 13:15:00,32.89,33.0,1,-18.3
 17/12/2018 13:30:00,32.93,33.0,1,-18.26
 17/12/2018 13:45:00,32.89,33.0,1,-18.29
 17/12/2018 14:00:00,32.82,33.0,1,-19.3
 17/12/2018 14:15:00,32.8,33.0,1,-19.6
 17/12/2018 14:30:00,32.79,33.0,1,-19.6
 17/12/2018 14:45:00,32.77,33.0,1,-19.6
 17/12/2018 15:00:00,32.77,33.0,1,-19.6
 17/12/2018 15:15:00,32.78,33.0,1,-19.6
 17/12/2018 15:30:00,32.75,33.0,1,-19.6
 17/12/2018 15:45:00,32.62,33.0,1,-20.0
 17/12/2018 16:00:00,32.83,33.0,1,-21.23
 17/12/2018 16:15:00,33.0,33.0,1,-21.99
 17/12/2018 16:30:00,32.97,33.0,1,-22.41
 17/12/2018 16:45:00,33.03,33.0,1,-23.31
 17/12/2018 17:00:00,33.01,33.0,1,-23.62
 17/12/2018 17:15:00,33.01,33.0,1,-23.62
 17/12/2018 17:30:00,32.95,33.0,1,-23.62
 17/12/2018 17:45:00,32.93,33.0,1,-23.62
 17/12/2018 18:00:00,32.91,33.0,1,-23.62
 17/12/2018 18:15:00,32.95,33.0,1,-23.62
 17/12/2018 18:30:00,33.02,33.0,1,-23.62
 17/12/2018 18:45:00,33.07,33.0,1,-23.31
 17/12/2018 19:00:00,33.05,33.0,1,-23.04
 17/12/2018 19:15:00,33.03,33.0,1,-22.92
 17/12/2018 19:30:00,33.07,33.0,1,-22.21
 17/12/2018 19:45:00,33.01,33.0,1,-21.69
 17/12/2018 20:00:00,33.06,33.0,1,-20.89
 17/12/2018 20:15:00,33.01,33.0,1,-20.51
 17/12/2018 20:30:00,33.18,33.0,1,-19.88
 17/12/2018 20:45:00,33.29,33.0,1,-19.36
 17/12/2018 21:00:00,33.16,33.0,1,-19.19
 17/12/2018 21:15:00,32.99,33.0,1,-18.26
 17/12/2018 21:30:00,32.78,33.0,1,-17.63
 17/12/2018 21:45:00,32.83,33.0,1,-17.24
 17/12/2018 22:00:00,33.02,33.0,1,-16.78
 17/12/2018 22:15:00,33.04,33.0,1,-16.07
 17/12/2018 22:30:00,32.73,33.0,1,-15.3
 17/12/2018 22:45:00,32.82,33.0,1,-14.53
 17/12/2018 23:00:00,33.0,33.0,1,-14.04
 17/12/2018 23:15:00,32.99,33.0,1,-14.07
 17/12/2018 23:30:00,33.1,33.0,1,-13.74
 17/12/2018 23:45:00,33.19,33.0,1,-13.74
 18/12/2018 00:00:00,33.2,33.0,1,-13.76
 18/12/2018 00:15:00,32.96,33.0,1,-15.46
 18/12/2018 00:30:00,32.74,33.0,1,-15.59
 18/12/2018 00:45:00,32.68,33.0,1,-16.25
 18/12/2018 01:00:00,32.74,33.0,1,-16.25
 18/12/2018 01:15:00,32.91,33.0,1,-16.25
 18/12/2018 01:30:00,33.13,33.0,1,-15.91
 18/12/2018 01:45:00,33.17,33.0,1,-15.58
 18/12/2018 02:00:00,33.16,33.0,1,-15.58
 18/12/2018 02:15:00,33.12,33.0,1,-15.58
 18/12/2018 02:30:00,33.25,33.0,1,-15.58
 18/12/2018 02:45:00,33.26,33.0,1,-15.58
 18/12/2018 03:00:00,33.29,33.0,1,-15.08
 18/12/2018 03:15:00,33.25,33.0,1,-14.74
 18/12/2018 03:30:00,33.33,33.0,1,-14.24
 18/12/2018 03:45:00,33.34,33.0,1,-14.24
 18/12/2018 04:00:00,33.34,33.0,1,-14.24
 18/12/2018 04:15:00,33.16,33.0,1,-14.24
 18/12/2018 04:30:00,33.18,33.0,1,-13.89
 18/12/2018 04:45:00,33.15,33.0,1,-13.74
 18/12/2018 05:00:00,33.13,33.0,1,-13.45
 18/12/2018 05:15:00,33.17,33.0,1,-13.69
 18/12/2018 05:30:00,33.1,33.0,1,-13.74
 18/12/2018 05:45:00,32.93,33.0,1,-14.2
 18/12/2018 06:00:00,32.95,33.0,1,-14.77
 18/12/2018 06:15:00,32.84,33.0,1,-15.47
 18/12/2018 06:30:00,32.86,33.0,1,-16.17
 18/12/2018 06:45:00,32.73,33.0,1,-17.37
 18/12/2018 07:00:00,32.57,33.0,1,-18.33
 18/12/2018 07:15:00,32.93,33.0,1,-18.93
 18/12/2018 07:30:00,32.96,33.0,1,-19.47
 18/12/2018 07:45:00,32.89,33.0,1,-20.37
 18/12/2018 08:00:00,32.82,33.0,1,-20.94
 18/12/2018 08:15:00,32.74,33.0,1,-21.29
 18/12/2018 08:30:00,32.71,33.0,1,-21.62
 18/12/2018 08:45:00,32.73,33.0,1,-21.55
 18/12/2018 09:00:00,32.68,33.0,1,-21.27
 18/12/2018 09:15:00,32.58,33.0,1,-21.05
 18/12/2018 09:30:00,32.62,33.0,1,-20.6
 18/12/2018 09:45:00,32.73,33.0,1,-20.69
 18/12/2018 10:00:00,32.74,33.0,1,-19.44
 18/12/2018 10:15:00,32.8,33.0,1,-19.09
 18/12/2018 10:30:00,32.8,33.0,1,-18.74
 18/12/2018 10:45:00,32.79,33.0,1,-18.63
 18/12/2018 11:00:00,32.75,33.0,1,-18.93
 18/12/2018 11:15:00,32.73,33.0,1,-18.99
 18/12/2018 11:30:00,32.74,33.0,1,-19.02
 18/12/2018 11:45:00,32.68,33.0,1,-18.94
 18/12/2018 12:00:00,32.67,33.0,1,-19.13
 18/12/2018 12:15:00,32.65,33.0,1,-19.43
 18/12/2018 12:30:00,32.63,33.0,1,-19.43
 18/12/2018 12:45:00,32.72,33.0,1,-19.43
 18/12/2018 13:00:00,32.74,33.0,1,-19.31
 18/12/2018 13:15:00,32.84,33.0,1,-18.76
 18/12/2018 13:30:00,32.88,33.0,1,-18.76
 18/12/2018 13:45:00,32.85,33.0,1,-18.76
 18/12/2018 14:00:00,32.81,33.0,1,-18.83
 18/12/2018 14:15:00,32.8,33.0,1,-19.13
 18/12/2018 14:30:00,32.87,33.0,1,-21.24
 18/12/2018 14:45:00,32.93,33.0,1,-20.77
 18/12/2018 15:00:00,32.93,33.0,1,-20.49
 18/12/2018 15:15:00,32.95,33.0,1,-20.77
 18/12/2018 15:30:00,32.81,33.0,1,-20.93
 18/12/2018 15:45:00,32.79,33.0,1,-21.44
 18/12/2018 16:00:00,32.77,33.0,1,-21.88
 18/12/2018 16:15:00,32.62,33.0,1,-22.66
 18/12/2018 16:30:00,32.77,33.0,1,-23.95
 18/12/2018 16:45:00,32.84,33.0,1,-23.95
 18/12/2018 17:00:00,32.86,33.0,1,-24.43
 18/12/2018 17:15:00,32.93,33.0,1,-24.88
 18/12/2018 17:30:00,32.93,33.0,1,-25.04
 18/12/2018 17:45:00,33.01,33.0,1,-24.45
 18/12/2018 18:00:00,33.11,33.0,1,-24.3
 18/12/2018 18:15:00,33.12,33.0,1,-23.78
 18/12/2018 18:30:00,33.29,33.0,1,-23.08
 18/12/2018 18:45:00,33.25,33.0,1,-22.61
 18/12/2018 19:00:00,33.36,33.0,1,-22.41
 18/12/2018 19:15:00,32.99,33.0,1,-21.91
 18/12/2018 19:30:00,32.97,33.0,1,-21.5
 18/12/2018 19:45:00,32.74,33.0,1,-21.1
 18/12/2018 20:00:00,32.84,33.0,1,-20.8
