DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 18/12/2018 20:15:00,32.83,33.0,1,-20.6
 18/12/2018 20:30:00,32.91,33.0,1,-20.07
 18/12/2018 20:45:00,33.02,33.0,1,-19.74
 18/12/2018 21:00:00,33.08,33.0,1,-19.16
 18/12/2018 21:15:00,33.21,33.0,1,-18.75
 18/12/2018 21:30:00,33.28,33.0,1,-18.11
 18/12/2018 21:45:00,33.06,33.0,1,-17.53
 18/12/2018 22:00:00,32.88,33.0,1,-16.73
 18/12/2018 22:15:00,32.68,33.0,1,-16.08
 18/12/2018 22:30:00,32.75,33.0,1,-15.43
 18/12/2018 22:45:00,32.87,33.0,1,-14.77
 18/12/2018 23:00:00,32.97,33.0,1,-14.25
 18/12/2018 23:15:00,32.99,33.0,1,-14.07
 18/12/2018 23:30:00,33.04,33.0,1,-14.07
 18/12/2018 23:45:00,33.07,33.0,1,-14.0
 19/12/2018 00:00:00,33.13,33.0,1,-13.6
 19/12/2018 00:15:00,32.96,33.0,1,-15.36
 19/12/2018 00:30:00,32.97,33.0,1,-16.08
 19/12/2018 00:45:00,32.88,33.0,1,-16.46
 19/12/2018 01:00:00,32.9,33.0,1,-16.75
 19/12/2018 01:15:00,33.01,33.0,1,-16.58
 19/12/2018 01:30:00,33.09,33.0,1,-16.19
 19/12/2018 01:45:00,33.14,33.0,1,-15.58
 19/12/2018 02:00:00,33.08,33.0,1,-15.58
 19/12/2018 02:15:00,33.06,33.0,1,-15.58
 19/12/2018 02:30:00,33.11,33.0,1,-15.58
 19/12/2018 02:45:00,33.12,33.0,1,-15.58
 19/12/2018 03:00:00,33.22,33.0,1,-15.37
 19/12/2018 03:15:00,33.25,33.0,1,-15.08
 19/12/2018 03:30:00,33.31,33.0,1,-14.47
 19/12/2018 03:45:00,33.36,33.0,1,-14.16
 19/12/2018 04:00:00,33.23,33.0,1,-13.74
 19/12/2018 04:15:00,33.15,33.0,1,-13.74
 19/12/2018 04:30:00,33.18,33.0,1,-13.74
 19/12/2018 04:45:00,33.16,33.0,1,-13.51
 19/12/2018 05:00:00,33.13,33.0,1,-13.65
 19/12/2018 05:15:00,33.04,33.0,1,-13.9
 19/12/2018 05:30:00,33.09,33.0,1,-14.27
 19/12/2018 05:45:00,32.99,33.0,1,-14.42
 19/12/2018 06:00:00,32.91,33.0,1,-15.14
 19/12/2018 06:15:00,32.9,33.0,1,-16.22
 19/12/2018 06:30:00,32.9,33.0,1,-17.07
 19/12/2018 06:45:00,32.75,33.0,1,-18.03
 19/12/2018 07:00:00,32.75,33.0,1,-18.26
 19/12/2018 07:15:00,32.62,33.0,1,-18.66
 19/12/2018 07:30:00,32.84,33.0,1,-19.93
 19/12/2018 07:45:00,32.68,33.0,1,-21.12
 19/12/2018 08:00:00,32.77,33.0,1,-21.62
 19/12/2018 08:15:00,32.7,33.0,1,-21.44
 19/12/2018 08:30:00,32.67,33.0,1,-21.44
 19/12/2018 08:45:00,32.61,33.0,1,-21.29
 19/12/2018 09:00:00,32.69,33.0,1,-20.77
 19/12/2018 09:15:00,32.64,33.0,1,-21.17
 19/12/2018 09:30:00,32.67,33.0,1,-21.21
 19/12/2018 09:45:00,32.76,33.0,1,-20.11
 19/12/2018 10:00:00,32.93,33.0,1,-17.05
 19/12/2018 10:15:00,33.1,33.0,1,-15.19
 19/12/2018 10:30:00,33.11,33.0,1,-14.27
 19/12/2018 10:45:00,33.11,33.0,1,-13.86
 19/12/2018 11:00:00,33.17,33.0,1,-13.17
 19/12/2018 11:15:00,33.15,33.0,1,-13.55
 19/12/2018 11:30:00,33.13,33.0,1,-14.99
 19/12/2018 11:45:00,33.15,33.0,1,-15.93
 19/12/2018 12:00:00,33.18,33.0,1,-16.15
 19/12/2018 12:15:00,33.14,33.0,1,-16.15
 19/12/2018 12:30:00,33.16,33.0,1,-16.31
 19/12/2018 12:45:00,33.22,33.0,1,-17.09
 19/12/2018 13:00:00,33.23,33.0,1,-16.34
 19/12/2018 13:15:00,33.27,33.0,1,-13.62
 19/12/2018 13:30:00,33.25,33.0,1,-14.56
 19/12/2018 13:45:00,33.25,33.0,1,-15.94
 19/12/2018 14:00:00,33.13,33.0,1,-16.42
 19/12/2018 14:15:00,33.04,33.0,1,-16.95
 19/12/2018 14:30:00,32.97,33.0,1,-17.92
 19/12/2018 14:45:00,32.89,33.0,1,-18.6
 19/12/2018 15:00:00,32.89,33.0,1,-18.09
 19/12/2018 15:15:00,32.86,33.0,1,-18.16
 19/12/2018 15:30:00,32.9,33.0,1,-18.68
 19/12/2018 15:45:00,32.82,33.0,1,-18.93
 19/12/2018 16:00:00,32.78,33.0,1,-19.21
 19/12/2018 16:15:00,32.8,33.0,1,-20.07
 19/12/2018 16:30:00,32.67,33.0,1,-20.9
 19/12/2018 16:45:00,32.77,33.0,1,-21.72
 19/12/2018 17:00:00,32.75,33.0,1,-22.11
 19/12/2018 17:15:00,32.77,33.0,1,-22.11
 19/12/2018 17:30:00,32.8,33.0,1,-22.44
 19/12/2018 17:45:00,32.83,33.0,1,-22.13
 19/12/2018 18:00:00,32.85,33.0,1,-22.76
 19/12/2018 18:15:00,32.88,33.0,1,-22.78
 19/12/2018 18:30:00,32.95,33.0,1,-22.24
 19/12/2018 18:45:00,32.98,33.0,1,-22.11
 19/12/2018 19:00:00,32.93,33.0,1,-22.11
 19/12/2018 19:15:00,32.98,33.0,1,-21.6
 19/12/2018 19:30:00,32.93,33.0,1,-21.33
 19/12/2018 19:45:00,33.05,33.0,1,-20.94
 19/12/2018 20:00:00,32.9,33.0,1,-20.51
 19/12/2018 20:15:00,32.92,33.0,1,-20.43
 19/12/2018 20:30:00,33.0,33.0,1,-19.98
 19/12/2018 20:45:00,32.96,33.0,1,-19.36
 19/12/2018 21:00:00,32.91,33.0,1,-19.01
 19/12/2018 21:15:00,32.88,33.0,1,-18.33
 19/12/2018 21:30:00,33.01,33.0,1,-17.72
 19/12/2018 21:45:00,33.27,33.0,1,-17.05
 19/12/2018 22:00:00,33.37,33.0,1,-16.55
 19/12/2018 22:15:00,33.15,33.0,1,-16.48
 19/12/2018 22:30:00,33.18,33.0,1,-15.78
 19/12/2018 22:45:00,33.18,33.0,1,-14.98
 19/12/2018 23:00:00,33.1,33.0,1,-14.01
 19/12/2018 23:15:00,33.15,33.0,1,-13.9
 19/12/2018 23:30:00,33.14,33.0,1,-13.75
 19/12/2018 23:45:00,33.07,33.0,1,-13.4
 20/12/2018 00:00:00,33.13,33.0,1,-13.47
 20/12/2018 00:15:00,32.96,33.0,1,-15.28
 20/12/2018 00:30:00,32.92,33.0,1,-15.96
 20/12/2018 00:45:00,32.86,33.0,1,-16.25
 20/12/2018 01:00:00,32.89,33.0,1,-16.25
 20/12/2018 01:15:00,32.91,33.0,1,-16.04
 20/12/2018 01:30:00,32.93,33.0,1,-15.58
 20/12/2018 01:45:00,33.03,33.0,1,-15.58
 20/12/2018 02:00:00,33.09,33.0,1,-15.58
 20/12/2018 02:15:00,33.08,33.0,1,-15.58
 20/12/2018 02:30:00,33.08,33.0,1,-15.58
 20/12/2018 02:45:00,33.14,33.0,1,-15.46
 20/12/2018 03:00:00,33.2,33.0,1,-15.08
 20/12/2018 03:15:00,33.22,33.0,1,-15.02
 20/12/2018 03:30:00,33.3,33.0,1,-14.37
 20/12/2018 03:45:00,33.36,33.0,1,-13.74
 20/12/2018 04:00:00,33.39,33.0,1,-13.74
 20/12/2018 04:15:00,33.37,33.0,1,-13.74
 20/12/2018 04:30:00,33.35,33.0,1,-13.74
 20/12/2018 04:45:00,33.38,33.0,1,-13.54
 20/12/2018 05:00:00,33.4,33.0,1,-13.07
 20/12/2018 05:15:00,33.27,33.0,1,-13.57
 20/12/2018 05:30:00,33.2,33.0,1,-13.74
 20/12/2018 05:45:00,33.14,33.0,1,-14.13
 20/12/2018 06:00:00,33.16,33.0,1,-14.5
 20/12/2018 06:15:00,33.02,33.0,1,-15.46
 20/12/2018 06:30:00,32.81,33.0,1,-16.25
 20/12/2018 06:45:00,32.7,33.0,1,-17.03
 20/12/2018 07:00:00,32.63,33.0,1,-17.96
 20/12/2018 07:15:00,32.78,33.0,1,-18.86
 20/12/2018 07:30:00,32.81,33.0,1,-19.41
 20/12/2018 07:45:00,32.61,33.0,1,-20.25
 20/12/2018 08:00:00,33.05,33.0,1,-20.85
 20/12/2018 08:15:00,33.06,33.0,1,-20.94
 20/12/2018 08:30:00,33.07,33.0,1,-20.94
 20/12/2018 08:45:00,33.07,33.0,1,-20.8
 20/12/2018 09:00:00,33.28,33.0,1,-19.84
 20/12/2018 09:15:00,33.33,33.0,1,-19.07
 20/12/2018 09:30:00,33.37,33.0,1,-18.09
 20/12/2018 09:45:00,33.17,33.0,1,-17.34
 20/12/2018 10:00:00,33.02,33.0,1,-15.93
 20/12/2018 10:15:00,33.16,33.0,1,-16.25
 20/12/2018 10:30:00,33.05,33.0,1,-17.04
 20/12/2018 10:45:00,33.0,33.0,1,-14.77
 20/12/2018 11:00:00,33.07,33.0,1,-14.05
 20/12/2018 11:15:00,33.12,33.0,1,-13.17
 20/12/2018 11:30:00,33.11,33.0,1,-14.27
 20/12/2018 11:45:00,33.21,33.0,1,-14.86
 20/12/2018 12:00:00,33.19,33.0,1,-15.35
 20/12/2018 12:15:00,33.14,33.0,1,-16.83
 20/12/2018 12:30:00,33.08,32.99,2,-17.37
 20/12/2018 12:45:00,33.08,32.97,2,-17.17
 20/12/2018 13:00:00,32.33,32.14,2,-18.19
 20/12/2018 13:15:00,32.08,31.84,2,-17.71
 20/12/2018 13:30:00,32.04,31.84,2,-16.85
 20/12/2018 13:45:00,32.09,31.84,2,-14.93
 20/12/2018 14:00:00,32.03,31.84,2,-15.45
 20/12/2018 14:15:00,31.97,31.84,2,-14.48
 20/12/2018 14:30:00,31.87,31.85,2,-16.94
 20/12/2018 14:45:00,32.37,32.44,2,-18.53
 20/12/2018 15:00:00,32.37,32.38,2,-18.76
 20/12/2018 15:15:00,32.33,32.27,2,-18.21
 20/12/2018 15:30:00,32.37,32.27,2,-17.8
 20/12/2018 15:45:00,32.3,32.27,2,-18.68
 20/12/2018 16:00:00,32.22,31.97,2,-19.53
 20/12/2018 16:15:00,32.17,31.9,2,-20.04
 20/12/2018 16:30:00,32.1,31.88,2,-21.01
 20/12/2018 16:45:00,32.12,31.88,2,-21.85
 20/12/2018 17:00:00,32.29,31.88,2,-22.28
 20/12/2018 17:15:00,32.29,31.88,2,-22.28
 20/12/2018 17:30:00,32.1,31.88,2,-22.28
 20/12/2018 17:45:00,32.12,31.88,2,-22.46
 20/12/2018 18:00:00,32.02,31.88,2,-22.52
 20/12/2018 18:15:00,31.85,31.88,2,-21.94
 20/12/2018 18:30:00,31.92,31.88,2,-21.94
 20/12/2018 18:45:00,31.96,31.88,2,-21.88
 20/12/2018 19:00:00,31.98,31.88,2,-21.27
 20/12/2018 19:15:00,32.01,32.11,2,-21.23
 20/12/2018 19:30:00,32.07,32.46,2,-20.6
 20/12/2018 19:45:00,32.04,32.47,2,-20.12
 20/12/2018 20:00:00,32.78,33.06,2,-19.93
 20/12/2018 20:15:00,32.94,33.2,2,-19.7
 20/12/2018 20:30:00,33.04,33.2,2,-19.26
 20/12/2018 20:45:00,33.15,33.2,2,-18.65
 20/12/2018 21:00:00,33.05,33.02,2,-18.31
 20/12/2018 21:15:00,32.29,32.24,2,-17.7
 20/12/2018 21:30:00,32.43,32.24,2,-17.46
 20/12/2018 21:45:00,32.61,32.28,2,-17.25
 20/12/2018 22:00:00,32.63,32.86,1,-16.71
 20/12/2018 22:15:00,32.86,33.0,1,-16.2
 20/12/2018 22:30:00,33.02,33.0,1,-15.7
 20/12/2018 22:45:00,33.11,33.0,1,-15.37
 20/12/2018 23:00:00,33.19,33.0,1,-14.3
 20/12/2018 23:15:00,33.13,33.0,1,-14.07
 20/12/2018 23:30:00,33.23,33.0,1,-13.89
 20/12/2018 23:45:00,33.26,33.0,1,-13.57
 21/12/2018 00:00:00,33.26,33.0,1,-13.68
 21/12/2018 00:15:00,33.06,33.0,1,-15.66
 21/12/2018 00:30:00,33.06,33.0,1,-16.21
 21/12/2018 00:45:00,33.14,33.0,1,-16.58
 21/12/2018 01:00:00,33.21,33.0,1,-16.58
 21/12/2018 01:15:00,33.2,33.0,1,-16.34
 21/12/2018 01:30:00,33.21,33.0,1,-15.91
 21/12/2018 01:45:00,33.3,33.0,1,-15.91
 21/12/2018 02:00:00,33.36,33.0,1,-15.41
 21/12/2018 02:15:00,33.4,33.0,1,-15.24
 21/12/2018 02:30:00,33.39,33.0,1,-15.24
 21/12/2018 02:45:00,33.29,33.0,1,-15.24
 21/12/2018 03:00:00,33.35,33.0,1,-14.61
 21/12/2018 03:15:00,33.36,33.0,1,-14.57
 21/12/2018 03:30:00,33.41,33.0,1,-14.44
 21/12/2018 03:45:00,33.42,33.0,1,-14.01
 21/12/2018 04:00:00,33.26,33.0,1,-13.57
 21/12/2018 04:15:00,32.96,33.0,1,-13.57
 21/12/2018 04:30:00,33.0,33.0,1,-13.57
 21/12/2018 04:45:00,32.99,33.0,1,-13.57
 21/12/2018 05:00:00,32.97,33.0,1,-13.57
 21/12/2018 05:15:00,32.88,33.0,1,-13.64
 21/12/2018 05:30:00,32.89,33.0,1,-14.24
 21/12/2018 05:45:00,32.78,33.0,1,-14.21
 21/12/2018 06:00:00,32.9,33.0,1,-14.2
 21/12/2018 06:15:00,32.8,33.0,1,-14.81
 21/12/2018 06:30:00,32.69,33.0,1,-15.41
 21/12/2018 06:45:00,32.62,33.0,1,-16.29
 21/12/2018 07:00:00,32.83,33.0,1,-17.43
 21/12/2018 07:15:00,32.86,33.0,1,-17.47
 21/12/2018 07:30:00,32.78,33.0,1,-17.9
 21/12/2018 07:45:00,32.66,33.0,1,-18.48
 21/12/2018 08:00:00,32.57,33.0,1,-19.11
 21/12/2018 08:15:00,32.79,33.0,1,-19.86
 21/12/2018 08:30:00,32.78,33.0,1,-19.82
 21/12/2018 08:45:00,32.77,33.0,1,-20.34
 21/12/2018 09:00:00,32.81,33.0,1,-20.43
 21/12/2018 09:15:00,32.8,33.0,1,-19.91
 21/12/2018 09:30:00,32.78,33.0,1,-20.43
 21/12/2018 09:45:00,32.81,33.0,1,-20.43
 21/12/2018 10:00:00,32.78,33.0,1,-20.43
 21/12/2018 10:15:00,32.79,33.0,1,-19.91
 21/12/2018 10:30:00,32.82,33.0,1,-18.36
 21/12/2018 10:45:00,32.93,33.0,1,-17.32
 21/12/2018 11:00:00,33.01,33.0,1,-16.53
 21/12/2018 11:15:00,33.12,33.0,1,-16.26
 21/12/2018 11:30:00,33.04,33.0,1,-15.71
 21/12/2018 11:45:00,33.03,33.0,1,-14.7
 21/12/2018 12:00:00,33.09,33.0,1,-12.64
 21/12/2018 12:15:00,33.09,33.0,1,-12.81
 21/12/2018 12:30:00,33.15,33.0,1,-12.21
 21/12/2018 12:45:00,33.13,33.0,1,-13.51
 21/12/2018 13:00:00,33.17,33.0,1,-13.5
 21/12/2018 13:15:00,33.22,33.0,1,-13.89
 21/12/2018 13:30:00,33.25,33.0,1,-13.98
 21/12/2018 13:45:00,33.17,33.0,1,-14.74
 21/12/2018 14:00:00,33.13,33.0,1,-16.36
 21/12/2018 14:15:00,33.08,33.0,1,-16.65
 21/12/2018 14:30:00,33.06,33.0,1,-17.03
 21/12/2018 14:45:00,33.09,33.0,1,-16.58
 21/12/2018 15:00:00,33.1,33.0,1,-17.03
 21/12/2018 15:15:00,33.06,33.0,1,-16.19
 21/12/2018 15:30:00,33.04,33.0,1,-16.84
 21/12/2018 15:45:00,32.89,33.0,1,-17.3
 21/12/2018 16:00:00,32.79,33.0,1,-18.04
 21/12/2018 16:15:00,32.71,33.0,1,-18.77
 21/12/2018 16:30:00,32.69,33.0,1,-19.33
 21/12/2018 16:45:00,33.41,33.0,1,-20.18
 21/12/2018 17:00:00,33.05,33.0,1,-20.77
 21/12/2018 17:15:00,32.94,33.0,1,-20.81
 21/12/2018 17:30:00,32.86,33.0,1,-21.27
 21/12/2018 17:45:00,32.82,33.0,1,-21.27
 21/12/2018 18:00:00,32.9,33.0,1,-21.6
 21/12/2018 18:15:00,32.78,33.0,1,-21.71
 21/12/2018 18:30:00,32.83,33.0,1,-21.28
 21/12/2018 18:45:00,32.8,33.0,1,-20.61
 21/12/2018 19:00:00,32.79,33.0,1,-20.6
 21/12/2018 19:15:00,32.7,33.0,1,-20.46
 21/12/2018 19:30:00,32.79,33.0,1,-20.1
 21/12/2018 19:45:00,32.89,33.0,1,-19.43
 21/12/2018 20:00:00,32.93,33.0,1,-19.14
 21/12/2018 20:15:00,32.9,33.0,1,-18.73
 21/12/2018 20:30:00,33.07,33.0,1,-18.09
 21/12/2018 20:45:00,33.13,33.0,1,-17.88
 21/12/2018 21:00:00,33.2,33.0,1,-17.59
 21/12/2018 21:15:00,33.29,33.0,1,-17.19
 21/12/2018 21:30:00,33.28,33.0,1,-16.8
 21/12/2018 21:45:00,33.35,33.0,1,-16.36
 21/12/2018 22:00:00,33.37,33.0,1,-15.75
 21/12/2018 22:15:00,33.38,33.0,1,-15.27
 21/12/2018 22:30:00,33.1,33.0,1,-14.73
 21/12/2018 22:45:00,33.05,33.0,1,-14.21
 21/12/2018 23:00:00,33.06,33.0,1,-13.74
 21/12/2018 23:15:00,33.06,33.0,1,-13.74
 21/12/2018 23:30:00,33.1,33.0,1,-13.4
 21/12/2018 23:45:00,33.14,33.0,1,-13.07
 22/12/2018 00:00:00,33.11,33.0,1,-13.11
 22/12/2018 00:15:00,32.78,33.0,1,-14.94
 22/12/2018 00:30:00,32.79,33.0,1,-15.47
 22/12/2018 00:45:00,32.68,33.0,1,-15.58
 22/12/2018 01:00:00,32.71,33.0,1,-15.58
 22/12/2018 01:15:00,32.79,33.0,1,-15.58
 22/12/2018 01:30:00,32.89,33.0,1,-15.16
 22/12/2018 01:45:00,32.99,33.0,1,-14.91
 22/12/2018 02:00:00,33.03,33.0,1,-14.56
 22/12/2018 02:15:00,32.89,33.0,1,-14.66
 22/12/2018 02:30:00,32.96,33.0,1,-14.74
 22/12/2018 02:45:00,33.0,33.0,1,-14.67
 22/12/2018 03:00:00,33.1,33.0,1,-14.24
 22/12/2018 03:15:00,33.08,33.0,1,-14.24
 22/12/2018 03:30:00,33.16,33.0,1,-13.9
 22/12/2018 03:45:00,33.16,33.0,1,-13.56
 22/12/2018 04:00:00,33.26,33.0,1,-13.07
 22/12/2018 04:15:00,33.29,33.0,1,-12.88
 22/12/2018 04:30:00,33.31,33.0,1,-12.56
 22/12/2018 04:45:00,33.3,33.0,1,-12.56
 22/12/2018 05:00:00,33.33,33.0,1,-12.51
 22/12/2018 05:15:00,33.28,33.0,1,-12.06
 22/12/2018 05:30:00,33.27,33.0,1,-12.06
 22/12/2018 05:45:00,33.19,33.0,1,-12.51
 22/12/2018 06:00:00,33.06,33.0,1,-12.73
 22/12/2018 06:15:00,32.91,33.0,1,-13.25
 22/12/2018 06:30:00,32.95,33.0,1,-13.5
 22/12/2018 06:45:00,33.05,33.0,1,-14.28
 22/12/2018 07:00:00,33.0,33.0,1,-14.57
 22/12/2018 07:15:00,32.9,33.0,1,-14.57
 22/12/2018 07:30:00,32.78,33.0,1,-14.57
 22/12/2018 07:45:00,32.72,33.0,1,-14.94
 22/12/2018 08:00:00,32.57,33.0,1,-15.24
 22/12/2018 08:15:00,32.78,33.0,1,-15.77
 22/12/2018 08:30:00,33.17,33.0,1,-16.44
 22/12/2018 08:45:00,33.21,33.0,1,-16.58
 22/12/2018 09:00:00,33.21,33.0,1,-16.58
 22/12/2018 09:15:00,33.21,33.0,1,-16.58
 22/12/2018 09:30:00,33.34,33.0,1,-16.3
 22/12/2018 09:45:00,33.37,33.0,1,-15.91
 22/12/2018 10:00:00,33.39,33.0,1,-15.91
 22/12/2018 10:15:00,33.35,33.0,1,-15.91
 22/12/2018 10:30:00,33.34,33.0,1,-16.49
 22/12/2018 10:45:00,33.4,33.0,1,-15.91
 22/12/2018 11:00:00,33.21,33.0,1,-15.91
 22/12/2018 11:15:00,33.16,33.0,1,-15.67
 22/12/2018 11:30:00,33.19,33.0,1,-14.67
 22/12/2018 11:45:00,33.0,33.0,1,-14.24
 22/12/2018 12:00:00,33.0,33.0,1,-14.01
 22/12/2018 12:15:00,32.98,33.0,1,-15.02
 22/12/2018 12:30:00,32.99,33.0,1,-14.7
 22/12/2018 12:45:00,33.11,33.0,1,-14.26
 22/12/2018 13:00:00,33.1,33.0,1,-14.32
 22/12/2018 13:15:00,33.15,33.0,1,-14.28
 22/12/2018 13:30:00,33.14,33.0,1,-14.32
 22/12/2018 13:45:00,33.15,33.0,1,-14.07
 22/12/2018 14:00:00,33.2,33.0,1,-14.07
 22/12/2018 14:15:00,33.21,33.0,1,-13.65
 22/12/2018 14:30:00,33.23,33.0,1,-14.07
 22/12/2018 14:45:00,33.17,33.0,1,-14.4
 22/12/2018 15:00:00,33.16,33.0,1,-14.67
 22/12/2018 15:15:00,33.16,33.0,1,-15.24
 22/12/2018 15:30:00,33.15,33.0,1,-15.24
 22/12/2018 15:45:00,33.12,33.0,1,-15.24
 22/12/2018 16:00:00,32.99,33.0,1,-15.85
 22/12/2018 16:15:00,32.84,33.0,1,-16.46
 22/12/2018 16:30:00,32.74,33.0,1,-17.15
 22/12/2018 16:45:00,32.62,33.0,1,-18.36
 22/12/2018 17:00:00,32.74,33.0,1,-19.4
 22/12/2018 17:15:00,32.88,33.0,1,-19.92
 22/12/2018 17:30:00,32.87,33.0,1,-20.27
 22/12/2018 17:45:00,32.87,33.0,1,-20.27
 22/12/2018 18:00:00,32.88,33.0,1,-20.27
 22/12/2018 18:15:00,32.76,33.0,1,-20.27
 22/12/2018 18:30:00,32.83,33.0,1,-20.27
 22/12/2018 18:45:00,32.9,33.0,1,-19.83
 22/12/2018 19:00:00,32.9,33.0,1,-19.5
 22/12/2018 19:15:00,32.8,33.0,1,-19.26
 22/12/2018 19:30:00,32.85,33.0,1,-18.72
 22/12/2018 19:45:00,32.88,33.0,1,-18.06
 22/12/2018 20:00:00,32.93,33.0,1,-17.92
 22/12/2018 20:15:00,33.02,33.0,1,-17.39
 22/12/2018 20:30:00,33.14,33.0,1,-17.08
 22/12/2018 20:45:00,33.21,33.0,1,-16.75
 22/12/2018 21:00:00,33.21,33.0,1,-16.36
 22/12/2018 21:15:00,33.24,33.0,1,-16.11
 22/12/2018 21:30:00,33.37,33.0,1,-15.34
 22/12/2018 21:45:00,33.31,33.0,1,-14.89
 22/12/2018 22:00:00,33.36,33.0,1,-14.41
 22/12/2018 22:15:00,33.32,33.0,1,-13.87
 22/12/2018 22:30:00,33.05,33.0,1,-13.43
 22/12/2018 22:45:00,33.09,33.0,1,-13.23
 22/12/2018 23:00:00,33.13,33.0,1,-12.56
 22/12/2018 23:15:00,33.02,33.0,1,-12.56
 22/12/2018 23:30:00,33.07,33.0,1,-12.56
 22/12/2018 23:45:00,33.11,33.0,1,-12.56
 23/12/2018 00:00:00,33.14,33.0,1,-12.58
 23/12/2018 00:15:00,32.87,33.0,1,-14.27
 23/12/2018 00:30:00,32.84,33.0,1,-15.06
 23/12/2018 00:45:00,32.82,33.0,1,-15.08
 23/12/2018 01:00:00,32.86,33.0,1,-15.08
 23/12/2018 01:15:00,32.91,33.0,1,-15.08
 23/12/2018 01:30:00,32.96,33.0,1,-14.44
 23/12/2018 01:45:00,33.07,33.0,1,-14.41
 23/12/2018 02:00:00,33.11,33.0,1,-13.81
 23/12/2018 02:15:00,33.09,33.0,1,-13.74
 23/12/2018 02:30:00,33.17,33.0,1,-13.74
 23/12/2018 02:45:00,33.25,33.0,1,-13.74
 23/12/2018 03:00:00,33.31,33.0,1,-13.11
 23/12/2018 03:15:00,33.34,33.0,1,-13.04
 23/12/2018 03:30:00,33.38,33.0,1,-12.4
 23/12/2018 03:45:00,33.41,33.0,1,-12.4
 23/12/2018 04:00:00,33.42,33.0,1,-11.92
 23/12/2018 04:15:00,33.18,33.0,1,-11.89
 23/12/2018 04:30:00,33.1,33.0,1,-11.58
 23/12/2018 04:45:00,32.96,33.0,1,-11.39
 23/12/2018 05:00:00,32.94,33.0,1,-11.39
 23/12/2018 05:15:00,32.97,33.0,1,-11.39
 23/12/2018 05:30:00,33.0,33.0,1,-11.39
 23/12/2018 05:45:00,33.0,33.0,1,-11.39
 23/12/2018 06:00:00,33.0,33.0,1,-11.39
 23/12/2018 06:15:00,32.97,33.0,1,-11.59
 23/12/2018 06:30:00,32.95,33.0,1,-12.06
 23/12/2018 06:45:00,32.88,33.0,1,-12.16
 23/12/2018 07:00:00,32.82,33.0,1,-12.56
 23/12/2018 07:15:00,32.75,33.0,1,-12.56
 23/12/2018 07:30:00,32.7,33.0,1,-12.56
 23/12/2018 07:45:00,32.68,33.0,1,-13.18
 23/12/2018 08:00:00,32.6,33.0,1,-13.23
 23/12/2018 08:15:00,32.61,33.0,1,-13.48
 23/12/2018 08:30:00,32.81,33.0,1,-14.35
 23/12/2018 08:45:00,32.81,33.0,1,-14.91
 23/12/2018 09:00:00,32.68,33.0,1,-14.91
 23/12/2018 09:15:00,32.62,33.0,1,-15.52
 23/12/2018 09:30:00,32.59,33.0,1,-15.58
 23/12/2018 09:45:00,32.59,33.0,1,-15.58
 23/12/2018 10:00:00,32.57,33.0,1,-15.59
 23/12/2018 10:15:00,32.84,33.0,1,-16.25
 23/12/2018 10:30:00,32.85,33.0,1,-16.26
 23/12/2018 10:45:00,32.88,33.0,1,-16.92
 23/12/2018 11:00:00,32.89,33.0,1,-16.46
 23/12/2018 11:15:00,32.89,33.0,1,-16.42
 23/12/2018 11:30:00,32.9,33.0,1,-16.42
 23/12/2018 11:45:00,32.92,33.0,1,-16.42
 23/12/2018 12:00:00,32.93,33.0,1,-16.42
 23/12/2018 12:15:00,32.97,33.0,1,-16.86
 23/12/2018 12:30:00,32.97,33.0,1,-16.92
 23/12/2018 12:45:00,32.97,33.0,1,-16.92
 23/12/2018 13:00:00,32.97,33.0,1,-16.92
 23/12/2018 13:15:00,33.01,33.0,1,-16.92
 23/12/2018 13:30:00,33.06,33.0,1,-16.31
 23/12/2018 13:45:00,33.06,33.0,1,-16.25
 23/12/2018 14:00:00,33.09,33.0,1,-16.25
 23/12/2018 14:15:00,33.1,33.0,1,-16.25
 23/12/2018 14:30:00,33.11,33.0,1,-16.25
 23/12/2018 14:45:00,33.1,33.0,1,-16.25
 23/12/2018 15:00:00,33.08,33.0,1,-16.25
 23/12/2018 15:15:00,33.07,33.0,1,-16.25
 23/12/2018 15:30:00,33.1,33.0,1,-16.25
 23/12/2018 15:45:00,33.04,33.0,1,-16.81
 23/12/2018 16:00:00,32.95,33.0,1,-17.21
 23/12/2018 16:15:00,32.85,33.0,1,-18.08
 23/12/2018 16:30:00,32.82,33.0,1,-18.18
 23/12/2018 16:45:00,32.98,33.0,1,-18.89
 23/12/2018 17:00:00,32.92,33.0,1,-19.68
 23/12/2018 17:15:00,32.86,33.0,1,-20.2
 23/12/2018 17:30:00,32.85,33.0,1,-20.43
 23/12/2018 17:45:00,32.86,33.0,1,-19.98
 23/12/2018 18:00:00,32.85,33.0,1,-19.76
 23/12/2018 18:15:00,32.86,33.0,1,-19.76
 23/12/2018 18:30:00,32.95,33.0,1,-19.23
 23/12/2018 18:45:00,33.03,33.0,1,-19.09
 23/12/2018 19:00:00,33.1,33.0,1,-18.44
 23/12/2018 19:15:00,33.13,33.0,1,-18.37
 23/12/2018 19:30:00,33.19,33.0,1,-17.81
 23/12/2018 19:45:00,33.28,33.0,1,-17.46
 23/12/2018 20:00:00,33.19,33.0,1,-17.06
 23/12/2018 20:15:00,33.1,33.0,1,-16.75
 23/12/2018 20:30:00,33.17,33.0,1,-16.31
 23/12/2018 20:45:00,33.2,33.0,1,-16.08
 23/12/2018 21:00:00,33.26,33.0,1,-15.63
 23/12/2018 21:15:00,33.18,33.0,1,-15.41
 23/12/2018 21:30:00,33.32,33.0,1,-15.08
 23/12/2018 21:45:00,33.34,33.0,1,-14.91
 23/12/2018 22:00:00,33.41,33.0,1,-14.29
 23/12/2018 22:15:00,33.16,33.0,1,-13.45
 23/12/2018 22:30:00,33.12,33.0,1,-13.07
 23/12/2018 22:45:00,33.15,33.0,1,-12.7
 23/12/2018 23:00:00,33.23,33.0,1,-12.41
 23/12/2018 23:15:00,33.23,33.0,1,-12.56
 23/12/2018 23:30:00,33.22,33.0,1,-12.3
 23/12/2018 23:45:00,33.2,33.0,1,-11.89
 24/12/2018 00:00:00,33.21,33.0,1,-11.96
 24/12/2018 00:00:00,33.21,33.0,1,-11.96
 24/12/2018 00:15:00,33.04,33.0,1,-13.39
 24/12/2018 00:30:00,33.03,33.0,1,-13.4
 24/12/2018 00:45:00,33.03,33.0,1,-13.4
 24/12/2018 01:00:00,33.03,33.0,1,-13.4
 24/12/2018 01:15:00,33.03,33.0,1,-13.4
 24/12/2018 01:30:00,33.03,33.0,1,-13.4
 24/12/2018 01:45:00,33.03,33.0,1,-13.4
 24/12/2018 02:00:00,33.03,33.0,1,-13.4
 24/12/2018 02:15:00,33.03,33.0,1,-13.4
 24/12/2018 02:30:00,33.03,33.0,1,-13.4
 24/12/2018 02:45:00,33.03,33.0,1,-13.4
 24/12/2018 03:00:00,33.03,33.0,1,-13.4
 24/12/2018 03:15:00,33.03,33.0,1,-13.4
 24/12/2018 03:30:00,33.03,33.0,1,-13.4
 24/12/2018 03:45:00,33.03,33.0,1,-13.4
 24/12/2018 04:00:00,33.03,33.0,1,-13.4
 24/12/2018 04:15:00,33.03,33.0,1,-13.4
 24/12/2018 04:30:00,33.03,33.0,1,-13.4
 24/12/2018 04:45:00,33.03,33.0,1,-13.4
 24/12/2018 05:00:00,33.03,33.0,1,-13.4
 24/12/2018 05:15:00,33.03,33.0,1,-13.4
 24/12/2018 05:30:00,33.03,33.0,1,-13.4
 24/12/2018 05:45:00,33.03,33.0,1,-13.4
 24/12/2018 06:00:00,33.03,33.0,1,-13.4
 24/12/2018 06:15:00,33.03,33.0,1,-13.4
 24/12/2018 06:30:00,33.03,33.0,1,-13.4
 24/12/2018 06:45:00,33.03,33.0,1,-13.4
 24/12/2018 07:00:00,33.03,33.0,1,-13.4
 24/12/2018 07:15:00,33.03,33.0,1,-13.4
 24/12/2018 07:30:00,33.03,33.0,1,-13.4
 24/12/2018 07:45:00,33.03,33.0,1,-13.4
 24/12/2018 08:00:00,33.03,33.0,1,-13.4
 24/12/2018 08:15:00,33.03,33.0,1,-13.4
 24/12/2018 08:30:00,33.03,33.0,1,-13.4
 24/12/2018 08:45:00,33.03,33.0,1,-13.4
 24/12/2018 09:00:00,33.03,33.0,1,-13.4
 24/12/2018 09:15:00,33.03,33.0,1,-13.4
 24/12/2018 09:30:00,33.03,33.0,1,-13.4
 24/12/2018 09:45:00,33.03,33.0,1,-13.4
 24/12/2018 10:00:00,33.03,33.0,1,-13.4
 24/12/2018 10:15:00,33.03,33.0,1,-13.4
 24/12/2018 10:30:00,33.03,33.0,1,-13.4
 24/12/2018 10:45:00,33.03,33.0,1,-13.4
 24/12/2018 11:00:00,33.03,33.0,1,-13.4
 24/12/2018 11:15:00,33.03,33.0,1,-13.4
 24/12/2018 11:30:00,33.03,33.0,1,-13.4
 24/12/2018 11:45:00,33.03,33.0,1,-13.4
 24/12/2018 12:00:00,33.03,33.0,1,-13.4
 24/12/2018 12:15:00,33.03,33.0,1,-13.4
 24/12/2018 12:30:00,33.03,33.0,1,-13.4
 24/12/2018 12:45:00,33.03,33.0,1,-13.4
 24/12/2018 13:00:00,33.03,33.0,1,-13.4
 24/12/2018 13:15:00,33.03,33.0,1,-13.4
 24/12/2018 13:30:00,33.03,33.0,1,-13.4
 24/12/2018 13:45:00,33.03,33.0,1,-13.4
 24/12/2018 14:00:00,33.03,33.0,1,-13.4
 24/12/2018 14:15:00,33.03,33.0,1,-13.4
 24/12/2018 14:30:00,33.03,33.0,1,-13.4
 24/12/2018 14:45:00,33.03,33.0,1,-13.4
 24/12/2018 15:00:00,33.03,33.0,1,-13.4
 24/12/2018 15:15:00,33.03,33.0,1,-13.4
 24/12/2018 15:30:00,33.03,33.0,1,-13.4
 24/12/2018 15:45:00,33.03,33.0,1,-13.4
 24/12/2018 16:00:00,33.03,33.0,1,-13.4
 24/12/2018 16:15:00,33.03,33.0,1,-13.4
 24/12/2018 16:30:00,33.03,33.0,1,-13.4
 24/12/2018 16:45:00,33.03,33.0,1,-13.4
 24/12/2018 17:00:00,33.03,33.0,1,-13.4
 24/12/2018 17:15:00,33.03,33.0,1,-13.4
 24/12/2018 17:30:00,33.03,33.0,1,-13.4
 24/12/2018 17:45:00,33.03,33.0,1,-13.4
 24/12/2018 18:00:00,33.03,33.0,1,-13.4
 24/12/2018 18:15:00,33.03,33.0,1,-13.4
 24/12/2018 18:30:00,33.03,33.0,1,-13.4
 24/12/2018 18:45:00,33.03,33.0,1,-13.4
 24/12/2018 19:00:00,33.03,33.0,1,-13.4
 24/12/2018 19:15:00,33.03,33.0,1,-13.4
 24/12/2018 19:30:00,33.03,33.0,1,-13.4
 24/12/2018 19:45:00,33.03,33.0,1,-13.4
 24/12/2018 20:00:00,33.03,33.0,1,-13.4
 24/12/2018 20:15:00,33.03,33.0,1,-13.4
 24/12/2018 20:30:00,33.03,33.0,1,-13.4
 24/12/2018 20:45:00,33.03,33.0,1,-13.4
 24/12/2018 21:00:00,33.03,33.0,1,-13.4
 24/12/2018 21:15:00,33.03,33.0,1,-13.4
 24/12/2018 21:30:00,33.03,33.0,1,-13.4
 24/12/2018 21:45:00,33.03,33.0,1,-13.4
 24/12/2018 22:00:00,33.03,33.0,1,-13.4
 24/12/2018 22:15:00,33.03,33.0,1,-13.4
 24/12/2018 22:30:00,33.03,33.0,1,-13.4
 24/12/2018 22:45:00,33.03,33.0,1,-13.4
 24/12/2018 23:00:00,33.03,33.0,1,-13.4
 24/12/2018 23:15:00,33.03,33.0,1,-13.4
 24/12/2018 23:30:00,33.03,33.0,1,-13.4
 24/12/2018 23:45:00,33.03,33.0,1,-13.4
 25/12/2018 00:00:00,33.03,33.0,1,-13.4
 25/12/2018 00:15:00,33.03,33.0,1,-13.4
 25/12/2018 00:30:00,33.03,33.0,1,-13.4
 25/12/2018 00:45:00,33.03,33.0,1,-13.4
 25/12/2018 01:00:00,33.03,33.0,1,-13.4
 25/12/2018 01:15:00,33.03,33.0,1,-13.4
 25/12/2018 01:30:00,33.03,33.0,1,-13.4
 25/12/2018 01:45:00,33.03,33.0,1,-13.4
 25/12/2018 02:00:00,33.03,33.0,1,-13.4
 25/12/2018 02:15:00,33.03,33.0,1,-13.4
 25/12/2018 02:30:00,33.03,33.0,1,-13.4
 25/12/2018 02:45:00,33.03,33.0,1,-13.4
 25/12/2018 03:00:00,33.03,33.0,1,-13.4
 25/12/2018 03:15:00,33.03,33.0,1,-13.4
 25/12/2018 03:30:00,33.03,33.0,1,-13.4
 25/12/2018 03:45:00,33.03,33.0,1,-13.4
 25/12/2018 04:00:00,33.03,33.0,1,-13.4
 25/12/2018 04:15:00,33.03,33.0,1,-13.4
 25/12/2018 04:30:00,33.03,33.0,1,-13.4
 25/12/2018 04:45:00,33.03,33.0,1,-13.4
 25/12/2018 05:00:00,33.03,33.0,1,-13.4
 25/12/2018 05:15:00,33.03,33.0,1,-13.4
 25/12/2018 05:30:00,33.03,33.0,1,-13.4
 25/12/2018 05:45:00,33.03,33.0,1,-13.4
 25/12/2018 06:00:00,33.03,33.0,1,-13.4
 25/12/2018 06:15:00,33.03,33.0,1,-13.4
 25/12/2018 06:30:00,33.03,33.0,1,-13.4
 25/12/2018 06:45:00,33.03,33.0,1,-13.4
 25/12/2018 07:00:00,33.03,33.0,1,-13.4
 25/12/2018 07:15:00,33.03,33.0,1,-13.4
 25/12/2018 07:30:00,33.03,33.0,1,-13.4
 25/12/2018 07:45:00,33.03,33.0,1,-13.4
 25/12/2018 08:00:00,33.03,33.0,1,-13.4
 25/12/2018 08:15:00,33.03,33.0,1,-13.4
 25/12/2018 08:30:00,33.03,33.0,1,-13.4
 25/12/2018 08:45:00,33.03,33.0,1,-13.4
 25/12/2018 09:00:00,33.03,33.0,1,-13.4
 25/12/2018 09:15:00,33.03,33.0,1,-13.4
 25/12/2018 09:30:00,33.03,33.0,1,-13.4
 25/12/2018 09:45:00,33.03,33.0,1,-13.4
 25/12/2018 10:00:00,33.03,33.0,1,-13.4
 25/12/2018 10:15:00,33.03,33.0,1,-13.4
 25/12/2018 10:30:00,33.03,33.0,1,-13.4
 25/12/2018 10:45:00,33.03,33.0,1,-13.4
 25/12/2018 11:00:00,33.03,33.0,1,-13.4
 25/12/2018 11:15:00,33.03,33.0,1,-13.4
 25/12/2018 11:30:00,33.03,33.0,1,-13.4
 25/12/2018 11:45:00,33.03,33.0,1,-13.4
 25/12/2018 12:00:00,33.03,33.0,1,-13.4
 25/12/2018 12:15:00,33.03,33.0,1,-13.4
 25/12/2018 12:30:00,33.03,33.0,1,-13.4
 25/12/2018 12:45:00,33.03,33.0,1,-13.4
 25/12/2018 13:00:00,33.03,33.0,1,-13.4
 25/12/2018 13:15:00,33.03,33.0,1,-13.4
 25/12/2018 13:30:00,33.03,33.0,1,-13.4
 25/12/2018 13:45:00,33.03,33.0,1,-13.4
 25/12/2018 14:00:00,33.03,33.0,1,-13.4
 25/12/2018 14:15:00,33.03,33.0,1,-13.4
 25/12/2018 14:30:00,33.03,33.0,1,-13.4
 25/12/2018 14:45:00,33.03,33.0,1,-13.4
 25/12/2018 15:00:00,33.03,33.0,1,-13.4
 25/12/2018 15:15:00,33.03,33.0,1,-13.4
 25/12/2018 15:30:00,33.03,33.0,1,-13.4
 25/12/2018 15:45:00,33.03,33.0,1,-13.4
 25/12/2018 16:00:00,33.03,33.0,1,-13.4
 25/12/2018 16:15:00,33.03,33.0,1,-13.4
 25/12/2018 16:30:00,33.03,33.0,1,-13.4
 25/12/2018 16:45:00,33.03,33.0,1,-13.4
 25/12/2018 17:00:00,33.03,33.0,1,-13.4
 25/12/2018 17:15:00,33.03,33.0,1,-13.4
 25/12/2018 17:30:00,33.03,33.0,1,-13.4
 25/12/2018 17:45:00,33.03,33.0,1,-13.4
 25/12/2018 18:00:00,33.03,33.0,1,-13.4
 25/12/2018 18:15:00,33.03,33.0,1,-13.4
 25/12/2018 18:30:00,33.03,33.0,1,-13.4
 25/12/2018 18:45:00,33.03,33.0,1,-13.4
 25/12/2018 19:00:00,33.03,33.0,1,-13.4
 25/12/2018 19:15:00,33.03,33.0,1,-13.4
 25/12/2018 19:30:00,33.03,33.0,1,-13.4
 25/12/2018 19:45:00,33.03,33.0,1,-13.4
 25/12/2018 20:00:00,33.03,33.0,1,-13.4
 25/12/2018 20:15:00,33.03,33.0,1,-13.4
 25/12/2018 20:30:00,33.03,33.0,1,-13.4
 25/12/2018 20:45:00,33.03,33.0,1,-13.4
 25/12/2018 21:00:00,33.03,33.0,1,-13.4
 25/12/2018 21:15:00,33.03,33.0,1,-13.4
 25/12/2018 21:30:00,33.03,33.0,1,-13.4
 25/12/2018 21:45:00,33.03,33.0,1,-13.4
 25/12/2018 22:00:00,33.03,33.0,1,-13.4
 25/12/2018 22:15:00,33.03,33.0,1,-13.4
 25/12/2018 22:30:00,33.03,33.0,1,-13.4
 25/12/2018 22:45:00,33.03,33.0,1,-13.4
 25/12/2018 23:00:00,33.03,33.0,1,-13.4
 25/12/2018 23:15:00,33.03,33.0,1,-13.4
 25/12/2018 23:30:00,33.03,33.0,1,-13.4
 25/12/2018 23:45:00,33.03,33.0,1,-13.4
 26/12/2018 00:00:00,33.03,33.0,1,-13.4
 26/12/2018 00:15:00,33.03,33.0,1,-13.4
 26/12/2018 00:30:00,33.03,33.0,1,-13.4
 26/12/2018 00:45:00,33.03,33.0,1,-13.4
 26/12/2018 01:00:00,33.03,33.0,1,-13.4
 26/12/2018 01:15:00,33.03,33.0,1,-13.4
 26/12/2018 01:30:00,33.03,33.0,1,-13.4
 26/12/2018 01:45:00,33.03,33.0,1,-13.4
 26/12/2018 02:00:00,33.03,33.0,1,-13.4
 26/12/2018 02:15:00,33.03,33.0,1,-13.4
 26/12/2018 02:30:00,33.03,33.0,1,-13.4
 26/12/2018 02:45:00,33.03,33.0,1,-13.4
 26/12/2018 03:00:00,33.03,33.0,1,-13.4
 26/12/2018 03:15:00,33.03,33.0,1,-13.4
 26/12/2018 03:30:00,33.03,33.0,1,-13.4
 26/12/2018 03:45:00,33.03,33.0,1,-13.4
 26/12/2018 04:00:00,33.03,33.0,1,-13.4
 26/12/2018 04:15:00,33.03,33.0,1,-13.4
 26/12/2018 04:30:00,33.03,33.0,1,-13.4
 26/12/2018 04:45:00,33.03,33.0,1,-13.4
 26/12/2018 05:00:00,33.03,33.0,1,-13.4
 26/12/2018 05:15:00,33.03,33.0,1,-13.4
 26/12/2018 05:30:00,33.03,33.0,1,-13.4
 26/12/2018 05:45:00,33.03,33.0,1,-13.4
 26/12/2018 06:00:00,33.03,33.0,1,-13.4
 26/12/2018 06:15:00,33.03,33.0,1,-13.4
 26/12/2018 06:30:00,33.03,33.0,1,-13.4
 26/12/2018 06:45:00,33.03,33.0,1,-13.4
 26/12/2018 07:00:00,33.03,33.0,1,-13.4
 26/12/2018 07:15:00,33.03,33.0,1,-13.4
 26/12/2018 07:30:00,33.03,33.0,1,-13.4
 26/12/2018 07:45:00,33.03,33.0,1,-13.4
 26/12/2018 08:00:00,33.03,33.0,1,-13.4
 26/12/2018 08:15:00,33.03,33.0,1,-13.4
 26/12/2018 08:30:00,33.03,33.0,1,-13.4
 26/12/2018 08:45:00,33.03,33.0,1,-13.4
 26/12/2018 09:00:00,33.03,33.0,1,-13.4
 26/12/2018 09:15:00,33.03,33.0,1,-13.4
 26/12/2018 09:30:00,33.03,33.0,1,-13.4
 26/12/2018 09:45:00,33.03,33.0,1,-13.4
 26/12/2018 10:00:00,33.03,33.0,1,-13.4
 26/12/2018 10:15:00,33.03,33.0,1,-13.4
 26/12/2018 10:30:00,33.03,33.0,1,-13.4
 26/12/2018 10:45:00,33.03,33.0,1,-13.4
 26/12/2018 11:00:00,33.03,33.0,1,-13.4
 26/12/2018 11:15:00,33.03,33.0,1,-13.4
 26/12/2018 11:30:00,33.03,33.0,1,-13.4
 26/12/2018 11:45:00,33.03,33.0,1,-13.4
 26/12/2018 12:00:00,33.03,33.0,1,-13.4
 26/12/2018 12:15:00,33.03,33.0,1,-13.4
 26/12/2018 12:30:00,33.03,33.0,1,-13.4
 26/12/2018 12:45:00,33.03,33.0,1,-13.4
 26/12/2018 13:00:00,33.03,33.0,1,-13.4
 26/12/2018 13:15:00,33.03,33.0,1,-13.4
 26/12/2018 13:30:00,33.03,33.0,1,-13.4
 26/12/2018 13:45:00,33.03,33.0,1,-13.4
 26/12/2018 14:00:00,33.03,33.0,1,-13.4
 26/12/2018 14:15:00,33.03,33.0,1,-13.4
 26/12/2018 14:30:00,33.03,33.0,1,-13.4
 26/12/2018 14:45:00,33.03,33.0,1,-13.4
 26/12/2018 15:00:00,33.03,33.0,1,-13.4
 26/12/2018 15:15:00,33.03,33.0,1,-13.4
 26/12/2018 15:30:00,33.03,33.0,1,-13.4
 26/12/2018 15:45:00,33.03,33.0,1,-13.4
 26/12/2018 16:00:00,33.03,33.0,1,-13.4
 26/12/2018 16:15:00,33.03,33.0,1,-13.4
 26/12/2018 16:30:00,33.03,33.0,1,-13.4
 26/12/2018 16:45:00,33.03,33.0,1,-13.4
 26/12/2018 17:00:00,33.03,33.0,1,-13.4
 26/12/2018 17:15:00,33.03,33.0,1,-13.4
 26/12/2018 17:30:00,33.03,33.0,1,-13.4
 26/12/2018 17:45:00,33.03,33.0,1,-13.4
 26/12/2018 18:00:00,33.03,33.0,1,-13.4
 26/12/2018 18:15:00,33.03,33.0,1,-13.4
 26/12/2018 18:30:00,33.03,33.0,1,-13.4
 26/12/2018 18:45:00,33.03,33.0,1,-13.4
 26/12/2018 19:00:00,33.03,33.0,1,-13.4
 26/12/2018 19:15:00,33.03,33.0,1,-13.4
 26/12/2018 19:30:00,33.03,33.0,1,-13.4
 26/12/2018 19:45:00,33.03,33.0,1,-13.4
 26/12/2018 20:00:00,33.03,33.0,1,-13.4
 26/12/2018 20:15:00,33.03,33.0,1,-13.4
 26/12/2018 20:30:00,33.03,33.0,1,-13.4
 26/12/2018 20:45:00,33.03,33.0,1,-13.4
 26/12/2018 21:00:00,33.03,33.0,1,-13.4
 26/12/2018 21:15:00,33.03,33.0,1,-13.4
 26/12/2018 21:30:00,33.03,33.0,1,-13.4
 26/12/2018 21:45:00,33.03,33.0,1,-13.4
 26/12/2018 22:00:00,33.03,33.0,1,-13.4
 26/12/2018 22:15:00,33.03,33.0,1,-13.4
 26/12/2018 22:30:00,33.03,33.0,1,-13.4
 26/12/2018 22:45:00,33.03,33.0,1,-13.4
 26/12/2018 23:00:00,33.03,33.0,1,-13.4
 26/12/2018 23:15:00,33.03,33.0,1,-13.4
 26/12/2018 23:30:00,33.03,33.0,1,-13.4
 26/12/2018 23:45:00,33.03,33.0,1,-13.4
 27/12/2018 00:00:00,33.03,33.0,1,-13.4
 27/12/2018 00:15:00,33.03,33.0,1,-13.4
 27/12/2018 00:30:00,33.03,33.0,1,-13.4
 27/12/2018 00:45:00,33.03,33.0,1,-13.4
 27/12/2018 01:00:00,33.03,33.0,1,-13.4
 27/12/2018 01:15:00,33.03,33.0,1,-13.4
 27/12/2018 01:30:00,33.03,33.0,1,-13.4
 27/12/2018 01:45:00,33.03,33.0,1,-13.4
 27/12/2018 02:00:00,33.03,33.0,1,-13.4
 27/12/2018 02:15:00,33.03,33.0,1,-13.4
 27/12/2018 02:30:00,33.03,33.0,1,-13.4
 27/12/2018 02:45:00,33.03,33.0,1,-13.4
 27/12/2018 03:00:00,33.03,33.0,1,-13.4
 27/12/2018 03:15:00,33.03,33.0,1,-13.4
 27/12/2018 03:30:00,33.03,33.0,1,-13.4
 27/12/2018 03:45:00,33.03,33.0,1,-13.4
 27/12/2018 04:00:00,33.03,33.0,1,-13.4
 27/12/2018 04:15:00,33.03,33.0,1,-13.4
 27/12/2018 04:30:00,33.03,33.0,1,-13.4
 27/12/2018 04:45:00,33.03,33.0,1,-13.4
 27/12/2018 05:00:00,33.03,33.0,1,-13.4
 27/12/2018 05:15:00,33.03,33.0,1,-13.4
 27/12/2018 05:30:00,33.03,33.0,1,-13.4
 27/12/2018 05:45:00,33.03,33.0,1,-13.4
 27/12/2018 06:00:00,33.03,33.0,1,-13.4
 27/12/2018 06:15:00,33.03,33.0,1,-13.4
 27/12/2018 06:30:00,33.03,33.0,1,-13.4
 27/12/2018 06:45:00,33.03,33.0,1,-13.4
 27/12/2018 07:00:00,33.03,33.0,1,-13.4
 27/12/2018 07:15:00,33.03,33.0,1,-13.4
 27/12/2018 07:30:00,33.03,33.0,1,-13.4
 27/12/2018 07:45:00,33.03,33.0,1,-13.4
 27/12/2018 08:00:00,33.03,33.0,1,-13.4
 27/12/2018 08:15:00,33.03,33.0,1,-13.4
 27/12/2018 08:30:00,33.03,33.0,1,-13.4
 27/12/2018 08:45:00,33.03,33.0,1,-13.4
 27/12/2018 09:00:00,33.03,33.0,1,-13.4
 27/12/2018 09:15:00,33.03,33.0,1,-13.4
 27/12/2018 09:30:00,33.03,33.0,1,-13.4
 27/12/2018 09:45:00,33.03,33.0,1,-13.4
 27/12/2018 10:00:00,33.03,33.0,1,-13.4
 27/12/2018 10:15:00,33.03,33.0,1,-13.4
 27/12/2018 10:30:00,33.03,33.0,1,-13.4
 27/12/2018 10:45:00,33.03,33.0,1,-13.4
 27/12/2018 11:00:00,33.03,33.0,1,-13.4
 27/12/2018 11:15:00,33.03,33.0,1,-13.4
 27/12/2018 11:30:00,33.03,33.0,1,-13.4
 27/12/2018 11:45:00,33.03,33.0,1,-13.4
 27/12/2018 12:00:00,33.03,33.0,1,-13.4
 27/12/2018 12:15:00,33.03,33.0,1,-13.4
 27/12/2018 12:30:00,33.03,33.0,1,-13.4
 27/12/2018 12:45:00,33.03,33.0,1,-13.4
 27/12/2018 13:00:00,33.03,33.0,1,-13.4
 27/12/2018 13:15:00,33.03,33.0,1,-13.4
 27/12/2018 13:30:00,33.03,33.0,1,-13.4
 27/12/2018 13:45:00,33.03,33.0,1,-13.4
 27/12/2018 14:00:00,33.03,33.0,1,-13.4
 27/12/2018 14:15:00,33.03,33.0,1,-13.4
 27/12/2018 14:30:00,33.03,33.0,1,-13.4
 27/12/2018 14:45:00,33.03,33.0,1,-13.4
 27/12/2018 15:00:00,33.03,33.0,1,-13.4
 27/12/2018 15:15:00,33.03,33.0,1,-13.4
 27/12/2018 15:30:00,33.03,33.0,1,-13.4
 27/12/2018 15:45:00,33.03,33.0,1,-13.4
 27/12/2018 16:00:00,33.03,33.0,1,-13.4
 27/12/2018 16:15:00,33.03,33.0,1,-13.4
 27/12/2018 16:30:00,33.03,33.0,1,-13.4
 27/12/2018 16:45:00,33.03,33.0,1,-13.4
 27/12/2018 17:00:00,33.03,33.0,1,-13.4
 27/12/2018 17:15:00,33.03,33.0,1,-13.4
 27/12/2018 17:30:00,33.03,33.0,1,-13.4
 27/12/2018 17:45:00,33.03,33.0,1,-13.4
 27/12/2018 18:00:00,33.03,33.0,1,-13.4
 27/12/2018 18:15:00,33.03,33.0,1,-13.4
 27/12/2018 18:30:00,33.03,33.0,1,-13.4
 27/12/2018 18:45:00,33.03,33.0,1,-13.4
 27/12/2018 19:00:00,33.03,33.0,1,-13.4
 27/12/2018 19:15:00,33.03,33.0,1,-13.4
 27/12/2018 19:30:00,33.03,33.0,1,-13.4
 27/12/2018 19:45:00,33.03,33.0,1,-13.4
 27/12/2018 20:00:00,33.03,33.0,1,-13.4
 27/12/2018 20:15:00,33.03,33.0,1,-13.4
 27/12/2018 20:30:00,33.03,33.0,1,-13.4
 27/12/2018 20:45:00,33.03,33.0,1,-13.4
 27/12/2018 21:00:00,33.03,33.0,1,-13.4
 27/12/2018 21:15:00,33.03,33.0,1,-13.4
 27/12/2018 21:30:00,33.03,33.0,1,-13.4
 27/12/2018 21:45:00,33.03,33.0,1,-13.4
 27/12/2018 22:00:00,33.03,33.0,1,-13.4
 27/12/2018 22:15:00,33.03,33.0,1,-13.4
 27/12/2018 22:30:00,33.03,33.0,1,-13.4
 27/12/2018 22:45:00,33.03,33.0,1,-13.4
 27/12/2018 23:00:00,33.03,33.0,1,-13.4
 27/12/2018 23:15:00,33.03,33.0,1,-13.4
 27/12/2018 23:30:00,33.03,33.0,1,-13.4
 27/12/2018 23:45:00,33.03,33.0,1,-13.4
 28/12/2018 00:00:00,33.03,33.0,1,-13.4
 28/12/2018 00:15:00,33.03,33.0,1,-13.4
 28/12/2018 00:30:00,33.03,33.0,1,-13.4
 28/12/2018 00:45:00,33.03,33.0,1,-13.4
 28/12/2018 01:00:00,33.03,33.0,1,-13.4
 28/12/2018 01:15:00,33.03,33.0,1,-13.4
 28/12/2018 01:30:00,33.03,33.0,1,-13.4
 28/12/2018 01:45:00,33.03,33.0,1,-13.4
 28/12/2018 02:00:00,33.03,33.0,1,-13.4
 28/12/2018 02:15:00,33.03,33.0,1,-13.4
 28/12/2018 02:30:00,33.03,33.0,1,-13.4
 28/12/2018 02:45:00,33.03,33.0,1,-13.4
 28/12/2018 03:00:00,33.03,33.0,1,-13.4
 28/12/2018 03:15:00,33.03,33.0,1,-13.4
 28/12/2018 03:30:00,33.03,33.0,1,-13.4
 28/12/2018 03:45:00,33.03,33.0,1,-13.4
 28/12/2018 04:00:00,33.03,33.0,1,-13.4
 28/12/2018 04:15:00,33.03,33.0,1,-13.4
 28/12/2018 04:30:00,33.03,33.0,1,-13.4
 28/12/2018 04:45:00,33.03,33.0,1,-13.4
 28/12/2018 05:00:00,33.03,33.0,1,-13.4
 28/12/2018 05:15:00,33.03,33.0,1,-13.4
 28/12/2018 05:30:00,33.03,33.0,1,-13.4
 28/12/2018 05:45:00,33.03,33.0,1,-13.4
 28/12/2018 06:00:00,33.03,33.0,1,-13.4
 28/12/2018 06:15:00,33.03,33.0,1,-13.4
 28/12/2018 06:30:00,33.03,33.0,1,-13.4
 28/12/2018 06:45:00,33.03,33.0,1,-13.4
 28/12/2018 07:00:00,33.03,33.0,1,-13.4
 28/12/2018 07:15:00,33.03,33.0,1,-13.4
 28/12/2018 07:30:00,33.03,33.0,1,-13.4
 28/12/2018 07:45:00,33.03,33.0,1,-13.4
 28/12/2018 08:00:00,33.03,33.0,1,-13.4
 28/12/2018 08:15:00,33.03,33.0,1,-13.4
 28/12/2018 08:30:00,33.03,33.0,1,-13.4
 28/12/2018 08:45:00,33.03,33.0,1,-13.4
 28/12/2018 09:00:00,33.03,33.0,1,-13.4
 28/12/2018 09:15:00,33.03,33.0,1,-13.4
 28/12/2018 09:30:00,33.03,33.0,1,-13.4
 28/12/2018 09:45:00,33.03,33.0,1,-13.4
 28/12/2018 10:00:00,33.03,33.0,1,-13.4
 28/12/2018 10:15:00,33.03,33.0,1,-13.4
 28/12/2018 10:30:00,33.03,33.0,1,-13.4
 28/12/2018 10:45:00,33.03,33.0,1,-13.4
 28/12/2018 11:00:00,33.03,33.0,1,-13.4
 28/12/2018 11:15:00,33.03,33.0,1,-13.4
 28/12/2018 11:30:00,33.03,33.0,1,-13.4
 28/12/2018 11:45:00,33.03,33.0,1,-13.4
 28/12/2018 12:00:00,33.03,33.0,1,-13.4
 28/12/2018 12:15:00,33.03,33.0,1,-13.4
 28/12/2018 12:30:00,33.03,33.0,1,-13.4
 28/12/2018 12:45:00,33.03,33.0,1,-13.4
 28/12/2018 13:00:00,33.03,33.0,1,-13.4
 28/12/2018 13:15:00,33.03,33.0,1,-13.4
 28/12/2018 13:30:00,33.03,33.0,1,-13.4
 28/12/2018 13:45:00,33.03,33.0,1,-13.4
 28/12/2018 14:00:00,33.03,33.0,1,-13.4
 28/12/2018 14:15:00,33.03,33.0,1,-13.4
 28/12/2018 14:30:00,33.03,33.0,1,-13.4
 28/12/2018 14:45:00,33.03,33.0,1,-13.4
 28/12/2018 15:00:00,33.03,33.0,1,-13.4
 28/12/2018 15:15:00,33.03,33.0,1,-13.4
 28/12/2018 15:30:00,33.03,33.0,1,-13.4
 28/12/2018 15:45:00,33.03,33.0,1,-13.4
 28/12/2018 16:00:00,33.03,33.0,1,-13.4
 28/12/2018 16:15:00,33.03,33.0,1,-13.4
 28/12/2018 16:30:00,33.03,33.0,1,-13.4
 28/12/2018 16:45:00,33.03,33.0,1,-13.4
 28/12/2018 17:00:00,33.03,33.0,1,-13.4
 28/12/2018 17:15:00,33.03,33.0,1,-13.4
 28/12/2018 17:30:00,33.03,33.0,1,-13.4
 28/12/2018 17:45:00,33.03,33.0,1,-13.4
 28/12/2018 18:00:00,33.03,33.0,1,-13.4
 28/12/2018 18:15:00,33.03,33.0,1,-13.4
 28/12/2018 18:30:00,33.03,33.0,1,-13.4
 28/12/2018 18:45:00,33.03,33.0,1,-13.4
 28/12/2018 19:00:00,33.03,33.0,1,-13.4
 28/12/2018 19:15:00,33.03,33.0,1,-13.4
 28/12/2018 19:30:00,33.03,33.0,1,-13.4
 28/12/2018 19:45:00,33.03,33.0,1,-13.4
 28/12/2018 20:00:00,33.03,33.0,1,-13.4
 28/12/2018 20:15:00,33.03,33.0,1,-13.4
 28/12/2018 20:30:00,33.03,33.0,1,-13.4
 28/12/2018 20:45:00,33.03,33.0,1,-13.4
 28/12/2018 21:00:00,33.03,33.0,1,-13.4
 28/12/2018 21:15:00,33.03,33.0,1,-13.4
 28/12/2018 21:30:00,33.03,33.0,1,-13.4
 28/12/2018 21:45:00,33.03,33.0,1,-13.4
 28/12/2018 22:00:00,33.03,33.0,1,-13.4
 28/12/2018 22:15:00,33.03,33.0,1,-13.4
 28/12/2018 22:30:00,33.03,33.0,1,-13.4
 28/12/2018 22:45:00,33.03,33.0,1,-13.4
 28/12/2018 23:00:00,33.03,33.0,1,-13.4
 28/12/2018 23:15:00,33.03,33.0,1,-13.4
 28/12/2018 23:30:00,33.03,33.0,1,-13.4
 28/12/2018 23:45:00,33.03,33.0,1,-13.4
 29/12/2018 00:00:00,33.03,33.0,1,-13.4
 29/12/2018 00:15:00,33.03,33.0,1,-13.4
 29/12/2018 00:30:00,33.03,33.0,1,-13.4
 29/12/2018 00:45:00,33.03,33.0,1,-13.4
 29/12/2018 01:00:00,33.03,33.0,1,-13.4
 29/12/2018 01:15:00,33.03,33.0,1,-13.4
 29/12/2018 01:30:00,33.03,33.0,1,-13.4
 29/12/2018 01:45:00,33.03,33.0,1,-13.4
 29/12/2018 02:00:00,33.03,33.0,1,-13.4
 29/12/2018 02:15:00,33.03,33.0,1,-13.4
 29/12/2018 02:30:00,33.03,33.0,1,-13.4
 29/12/2018 02:45:00,33.03,33.0,1,-13.4
 29/12/2018 03:00:00,33.03,33.0,1,-13.4
 29/12/2018 03:15:00,33.03,33.0,1,-13.4
 29/12/2018 03:30:00,33.03,33.0,1,-13.4
 29/12/2018 03:45:00,33.03,33.0,1,-13.4
 29/12/2018 04:00:00,33.03,33.0,1,-13.4
 29/12/2018 04:15:00,33.03,33.0,1,-13.4
 29/12/2018 04:30:00,33.03,33.0,1,-13.4
 29/12/2018 04:45:00,33.03,33.0,1,-13.4
 29/12/2018 05:00:00,33.03,33.0,1,-13.4
 29/12/2018 05:15:00,33.03,33.0,1,-13.4
 29/12/2018 05:30:00,33.03,33.0,1,-13.4
 29/12/2018 05:45:00,33.03,33.0,1,-13.4
 29/12/2018 06:00:00,33.03,33.0,1,-13.4
 29/12/2018 06:15:00,33.03,33.0,1,-13.4
 29/12/2018 06:30:00,33.03,33.0,1,-13.4
 29/12/2018 06:45:00,33.03,33.0,1,-13.4
 29/12/2018 07:00:00,33.03,33.0,1,-13.4
 29/12/2018 07:15:00,33.03,33.0,1,-13.4
 29/12/2018 07:30:00,33.03,33.0,1,-13.4
 29/12/2018 07:45:00,33.03,33.0,1,-13.4
 29/12/2018 08:00:00,33.03,33.0,1,-13.4
 29/12/2018 08:15:00,33.03,33.0,1,-13.4
 29/12/2018 08:30:00,33.03,33.0,1,-13.4
 29/12/2018 08:45:00,33.03,33.0,1,-13.4
 29/12/2018 09:00:00,33.03,33.0,1,-13.4
 29/12/2018 09:15:00,33.03,33.0,1,-13.4
 29/12/2018 09:30:00,33.03,33.0,1,-13.4
 29/12/2018 09:45:00,33.03,33.0,1,-13.4
 29/12/2018 10:00:00,33.03,33.0,1,-13.4
 29/12/2018 10:15:00,33.03,33.0,1,-13.4
 29/12/2018 10:30:00,33.03,33.0,1,-13.4
 29/12/2018 10:45:00,33.03,33.0,1,-13.4
 29/12/2018 11:00:00,33.03,4.41,1,-13.4
 29/12/2018 11:15:00,33.03,0.0,1,-13.4
 29/12/2018 11:30:00,33.03,0.0,1,-13.4
 29/12/2018 11:45:00,33.03,0.0,1,-13.4
 29/12/2018 12:00:00,33.03,0.0,1,-13.4
 29/12/2018 12:15:00,33.03,0.0,1,-13.4
 29/12/2018 12:30:00,33.03,0.0,1,-13.4
 29/12/2018 12:45:00,33.03,0.0,1,-13.4
 29/12/2018 13:00:00,33.03,0.0,1,-13.4
 29/12/2018 13:15:00,33.03,0.0,1,-13.4
 29/12/2018 13:30:00,33.03,0.0,1,-13.4
 29/12/2018 13:45:00,33.03,0.0,1,-13.4
 29/12/2018 14:00:00,33.03,0.0,1,-13.4
 29/12/2018 14:15:00,33.03,0.0,1,-13.4
 29/12/2018 14:30:00,33.03,0.0,1,-13.4
 29/12/2018 14:45:00,33.03,0.0,1,-13.4
 29/12/2018 15:00:00,33.03,0.0,1,-13.4
 29/12/2018 15:15:00,33.03,0.0,1,-13.4
 29/12/2018 15:30:00,33.03,0.0,1,-13.4
 29/12/2018 15:45:00,33.03,0.0,1,-13.4
 29/12/2018 16:00:00,33.03,0.0,1,-13.4
 29/12/2018 16:15:00,33.03,0.0,1,-13.4
 29/12/2018 16:30:00,33.03,0.0,1,-13.4
 29/12/2018 16:45:00,33.03,0.0,1,-13.4
 29/12/2018 17:00:00,33.03,0.0,1,-13.4
 29/12/2018 17:15:00,33.03,0.0,1,-13.4
 29/12/2018 17:30:00,33.03,0.0,1,-13.4
 29/12/2018 17:45:00,33.03,0.0,1,-13.4
 29/12/2018 18:00:00,33.03,0.0,1,-13.4
 29/12/2018 18:15:00,33.03,0.0,1,-13.4
 29/12/2018 18:30:00,33.03,0.0,1,-13.4
 29/12/2018 18:45:00,33.03,0.0,1,-13.4
 29/12/2018 19:00:00,33.03,0.0,1,-13.4
 29/12/2018 19:15:00,33.03,0.0,1,-13.4
 29/12/2018 19:30:00,33.03,0.0,1,-13.4
 29/12/2018 19:45:00,33.03,0.0,1,-13.4
 29/12/2018 20:00:00,33.03,0.0,1,-13.4
 29/12/2018 20:15:00,33.03,0.0,1,-13.4
 29/12/2018 20:30:00,33.03,0.0,1,-13.4
 29/12/2018 20:45:00,33.03,0.0,1,-13.4
 29/12/2018 21:00:00,33.03,0.0,1,-13.4
 29/12/2018 21:15:00,33.03,0.0,1,-13.4
 29/12/2018 21:30:00,33.03,0.0,1,-13.4
 29/12/2018 21:45:00,33.03,0.0,1,-13.4
 29/12/2018 22:00:00,33.03,0.0,1,-13.4
 29/12/2018 22:15:00,33.03,0.0,1,-13.4
 29/12/2018 22:30:00,33.03,0.0,1,-13.4
 29/12/2018 22:45:00,33.03,0.0,1,-13.4
 29/12/2018 23:00:00,33.03,0.0,1,-13.4
 29/12/2018 23:15:00,33.03,0.0,1,-13.4
 29/12/2018 23:30:00,33.03,0.0,1,-13.4
 29/12/2018 23:45:00,33.03,0.0,1,-13.4
 30/12/2018 00:00:00,33.03,0.0,1,-13.4
 30/12/2018 00:15:00,33.03,0.0,1,-13.4
 30/12/2018 00:30:00,33.03,0.0,1,-13.4
 30/12/2018 00:45:00,33.03,0.0,1,-13.4
 30/12/2018 01:00:00,33.03,0.0,1,-13.4
 30/12/2018 01:15:00,33.03,0.0,1,-13.4
 30/12/2018 01:30:00,33.03,0.0,1,-13.4
 30/12/2018 01:45:00,33.03,0.0,1,-13.4
 30/12/2018 02:00:00,33.03,0.0,1,-13.4
 30/12/2018 02:15:00,33.03,0.0,1,-13.4
 30/12/2018 02:30:00,33.03,0.0,1,-13.4
 30/12/2018 02:45:00,33.03,0.0,1,-13.4
 30/12/2018 03:00:00,33.03,0.0,1,-13.4
 30/12/2018 03:15:00,33.03,0.0,1,-13.4
 30/12/2018 03:30:00,33.03,0.0,1,-13.4
 30/12/2018 03:45:00,33.03,0.0,1,-13.4
 30/12/2018 04:00:00,33.03,0.0,1,-13.4
 30/12/2018 04:15:00,33.03,0.0,1,-13.4
 30/12/2018 04:30:00,33.03,0.0,1,-13.4
 30/12/2018 04:45:00,33.03,0.0,1,-13.4
 30/12/2018 05:00:00,33.03,0.0,1,-13.4
 30/12/2018 05:15:00,33.03,0.0,1,-13.4
 30/12/2018 05:30:00,33.03,0.0,1,-13.4
 30/12/2018 05:45:00,33.03,0.0,1,-13.4
 30/12/2018 06:00:00,33.03,0.0,1,-13.4
 30/12/2018 06:15:00,33.03,0.0,1,-13.4
 30/12/2018 06:30:00,33.03,0.0,1,-13.4
 30/12/2018 06:45:00,33.03,0.0,1,-13.4
 30/12/2018 07:00:00,33.03,0.0,1,-13.4
 30/12/2018 07:15:00,33.03,0.0,1,-13.4
 30/12/2018 07:30:00,33.03,0.0,1,-13.4
 30/12/2018 07:45:00,33.03,0.0,1,-13.4
 30/12/2018 08:00:00,33.03,0.0,1,-13.4
 30/12/2018 08:15:00,33.03,0.0,1,-13.4
 30/12/2018 08:30:00,33.03,0.0,1,-13.4
 30/12/2018 08:45:00,33.03,0.0,1,-13.4
 30/12/2018 09:00:00,33.03,0.0,1,-13.4
 30/12/2018 09:15:00,33.03,0.0,1,-13.4
 30/12/2018 09:30:00,33.03,0.0,1,-13.4
 30/12/2018 09:45:00,33.03,0.0,1,-13.4
 30/12/2018 10:00:00,33.03,0.0,1,-13.4
 30/12/2018 10:15:00,33.03,0.0,1,-13.4
 30/12/2018 10:30:00,33.03,0.0,1,-13.4
 30/12/2018 10:45:00,33.03,0.0,1,-13.4
 30/12/2018 11:00:00,33.03,0.0,1,-13.4
 30/12/2018 11:15:00,33.03,0.0,1,-13.4
 30/12/2018 11:30:00,33.03,0.0,1,-13.4
 30/12/2018 11:45:00,33.03,0.0,1,-13.4
 30/12/2018 12:00:00,33.03,0.0,1,-13.4
 30/12/2018 12:15:00,33.03,0.0,1,-13.4
 30/12/2018 12:30:00,33.03,0.0,1,-13.4
 30/12/2018 12:45:00,33.03,0.0,1,-13.4
 30/12/2018 13:00:00,33.03,0.0,1,-13.4
 30/12/2018 13:15:00,33.03,0.0,1,-13.4
 30/12/2018 13:30:00,33.03,0.0,1,-13.4
 30/12/2018 13:45:00,33.03,0.0,1,-13.4
 30/12/2018 14:00:00,33.03,0.0,1,-13.4
 30/12/2018 14:15:00,33.03,0.0,1,-13.4
 30/12/2018 14:30:00,33.03,0.0,1,-13.4
 30/12/2018 14:45:00,33.03,0.0,1,-13.4
 30/12/2018 15:00:00,33.03,0.0,1,-13.4
 30/12/2018 15:15:00,33.03,0.0,1,-13.4
 30/12/2018 15:30:00,33.03,0.0,1,-13.4
 30/12/2018 15:45:00,33.03,0.0,1,-13.4
 30/12/2018 16:00:00,33.03,0.0,1,-13.4
 30/12/2018 16:15:00,33.03,0.0,1,-13.4
 30/12/2018 16:30:00,33.03,0.0,1,-13.4
 30/12/2018 16:45:00,33.03,0.0,1,-13.4
 30/12/2018 17:00:00,33.03,0.0,1,-13.4
 30/12/2018 17:15:00,33.03,0.0,1,-13.4
 30/12/2018 17:30:00,33.03,0.0,1,-13.4
 30/12/2018 17:45:00,33.03,0.0,1,-13.4
 30/12/2018 18:00:00,33.03,0.0,1,-13.4
 30/12/2018 18:15:00,33.03,0.0,1,-13.4
 30/12/2018 18:30:00,33.03,0.0,1,-13.4
 30/12/2018 18:45:00,33.03,0.0,1,-13.4
 30/12/2018 19:00:00,33.03,0.0,1,-13.4
 30/12/2018 19:15:00,33.03,0.0,1,-13.4
 30/12/2018 19:30:00,33.03,0.0,1,-13.4
 30/12/2018 19:45:00,33.03,0.0,1,-13.4
 30/12/2018 20:00:00,33.03,0.0,1,-13.4
 30/12/2018 20:15:00,33.03,0.0,1,-13.4
 30/12/2018 20:30:00,33.03,0.0,1,-13.4
 30/12/2018 20:45:00,33.03,0.0,1,-13.4
 30/12/2018 21:00:00,33.03,0.0,1,-13.4
 30/12/2018 21:15:00,33.03,0.0,1,-13.4
 30/12/2018 21:30:00,33.03,0.0,1,-13.4
 30/12/2018 21:45:00,33.03,0.0,1,-13.4
 30/12/2018 22:00:00,33.03,0.0,1,-13.4
 30/12/2018 22:15:00,33.03,0.0,1,-13.4
 30/12/2018 22:30:00,33.03,0.0,1,-13.4
