DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 30/12/2018 22:45:00,33.03,0.0,1,-13.4
 30/12/2018 23:00:00,33.03,0.0,1,-13.4
 30/12/2018 23:15:00,33.03,0.0,1,-13.4
 30/12/2018 23:30:00,33.03,0.0,1,-13.4
 30/12/2018 23:45:00,33.03,0.0,1,-13.4
 31/12/2018 00:00:00,33.03,0.0,1,-13.4
 31/12/2018 00:00:00,33.03,0.0,1,-13.4
 31/12/2018 00:15:00,33.03,0.0,1,-13.4
 31/12/2018 00:30:00,33.03,0.0,1,-13.4
 31/12/2018 00:45:00,33.03,0.0,1,-13.4
 31/12/2018 01:00:00,33.03,0.0,1,-13.4
 31/12/2018 01:15:00,33.03,0.0,1,-13.4
 31/12/2018 01:30:00,33.03,0.0,1,-13.4
 31/12/2018 01:45:00,33.03,0.0,1,-13.4
 31/12/2018 02:00:00,33.03,0.0,1,-13.4
 31/12/2018 02:15:00,33.03,0.0,1,-13.4
 31/12/2018 02:30:00,33.03,0.0,1,-13.4
 31/12/2018 02:45:00,33.03,0.0,1,-13.4
 31/12/2018 03:00:00,33.03,0.0,1,-13.4
 31/12/2018 03:15:00,33.03,0.0,1,-13.4
 31/12/2018 03:30:00,33.03,0.0,1,-13.4
 31/12/2018 03:45:00,33.03,0.0,1,-13.4
 31/12/2018 04:00:00,33.03,0.0,1,-13.4
 31/12/2018 04:15:00,33.03,0.0,1,-13.4
 31/12/2018 04:30:00,33.03,0.0,1,-13.4
 31/12/2018 04:45:00,33.03,0.0,1,-13.4
 31/12/2018 05:00:00,33.03,0.0,1,-13.4
 31/12/2018 05:15:00,33.03,0.0,1,-13.4
 31/12/2018 05:30:00,33.03,0.0,1,-13.4
 31/12/2018 05:45:00,33.03,0.0,1,-13.4
 31/12/2018 06:00:00,33.03,0.0,1,-13.4
 31/12/2018 06:15:00,33.03,0.0,1,-13.4
 31/12/2018 06:30:00,33.03,0.0,1,-13.4
 31/12/2018 06:45:00,33.03,0.0,1,-13.4
 31/12/2018 07:00:00,33.03,0.0,1,-13.4
 31/12/2018 07:15:00,33.03,0.0,1,-13.4
 31/12/2018 07:30:00,33.03,0.0,1,-13.4
 31/12/2018 07:45:00,33.03,0.0,1,-13.4
 31/12/2018 08:00:00,33.03,0.0,1,-13.4
 31/12/2018 08:15:00,33.03,0.0,1,-13.4
 31/12/2018 08:30:00,33.03,0.0,1,-13.4
 31/12/2018 08:45:00,33.03,0.0,1,-13.4
 31/12/2018 09:00:00,33.03,0.0,1,-13.4
 31/12/2018 09:15:00,33.03,0.0,1,-13.4
 31/12/2018 09:30:00,33.03,0.0,1,-13.4
 31/12/2018 09:45:00,33.03,0.0,1,-13.4
 31/12/2018 10:00:00,33.03,0.0,1,-13.4
 31/12/2018 10:15:00,33.03,0.0,1,-13.4
 31/12/2018 10:30:00,33.03,0.0,1,-13.4
 31/12/2018 10:45:00,33.03,0.0,1,-13.4
 31/12/2018 11:00:00,33.03,0.0,1,-13.4
 31/12/2018 11:15:00,33.03,0.0,1,-13.4
 31/12/2018 11:30:00,33.03,0.0,1,-13.4
 31/12/2018 11:45:00,33.03,0.0,1,-13.4
 31/12/2018 12:00:00,33.03,0.0,1,-13.4
 31/12/2018 12:15:00,33.03,0.0,1,-13.4
 31/12/2018 12:30:00,33.03,0.0,1,-13.4
 31/12/2018 12:45:00,33.03,0.0,1,-13.4
 31/12/2018 13:00:00,33.03,0.0,1,-13.4
 31/12/2018 13:15:00,33.03,0.0,1,-13.4
 31/12/2018 13:30:00,33.03,0.0,1,-13.4
 31/12/2018 13:45:00,33.03,0.0,1,-13.4
 31/12/2018 14:00:00,33.03,0.0,1,-13.4
 31/12/2018 14:15:00,33.03,0.0,1,-13.4
 31/12/2018 14:30:00,33.03,0.0,1,-13.4
 31/12/2018 14:45:00,33.03,0.0,1,-13.4
 31/12/2018 15:00:00,33.03,0.0,1,-13.4
 31/12/2018 15:15:00,33.03,0.0,1,-13.4
 31/12/2018 15:30:00,33.03,0.0,1,-13.4
 31/12/2018 15:45:00,33.03,0.0,1,-13.4
 31/12/2018 16:00:00,33.03,0.0,1,-13.4
 31/12/2018 16:15:00,33.03,0.0,1,-13.4
 31/12/2018 16:30:00,33.03,0.0,1,-13.4
 31/12/2018 16:45:00,33.03,0.0,1,-13.4
 31/12/2018 17:00:00,33.03,0.0,1,-13.4
 31/12/2018 17:15:00,33.03,0.0,1,-13.4
 31/12/2018 17:30:00,33.03,0.0,1,-13.4
 31/12/2018 17:45:00,33.03,0.0,1,-13.4
 31/12/2018 18:00:00,33.03,0.0,1,-13.4
 31/12/2018 18:15:00,33.03,0.0,1,-13.4
 31/12/2018 18:30:00,33.03,0.0,1,-13.4
 31/12/2018 18:45:00,33.03,0.0,1,-13.4
 31/12/2018 19:00:00,33.03,0.0,1,-13.4
 31/12/2018 19:15:00,33.03,0.0,1,-13.4
 31/12/2018 19:30:00,33.03,0.0,1,-13.4
 31/12/2018 19:45:00,33.03,0.0,1,-13.4
 31/12/2018 20:00:00,33.03,0.0,1,-13.4
 31/12/2018 20:15:00,33.03,0.0,1,-13.4
 31/12/2018 20:30:00,33.03,0.0,1,-13.4
 31/12/2018 20:45:00,33.03,0.0,1,-13.4
 31/12/2018 21:00:00,33.03,0.0,1,-13.4
 31/12/2018 21:15:00,33.03,0.0,1,-13.4
 31/12/2018 21:30:00,33.03,0.0,1,-13.4
 31/12/2018 21:45:00,33.03,0.0,1,-13.4
 31/12/2018 22:00:00,33.03,0.0,1,-13.4
 31/12/2018 22:15:00,33.03,0.0,1,-13.4
 31/12/2018 22:30:00,33.03,0.0,1,-13.4
 31/12/2018 22:45:00,33.03,0.0,1,-13.4
 31/12/2018 23:00:00,33.03,0.0,1,-13.4
 31/12/2018 23:15:00,33.03,0.0,1,-13.4
 31/12/2018 23:30:00,33.03,0.0,1,-13.4
 31/12/2018 23:45:00,33.03,0.0,1,-13.4
 01/01/2019 00:00:00,33.03,0.0,1,-13.4
 01/01/2019 00:15:00,33.03,0.0,1,-13.4
 01/01/2019 00:30:00,33.03,0.0,1,-13.4
 01/01/2019 00:45:00,33.03,0.0,1,-13.4
 01/01/2019 01:00:00,33.03,0.0,1,-13.4
 01/01/2019 01:15:00,33.03,0.0,1,-13.4
 01/01/2019 01:30:00,33.03,0.0,1,-13.4
 01/01/2019 01:45:00,33.03,0.0,1,-13.4
 01/01/2019 02:00:00,33.03,0.0,1,-13.4
 01/01/2019 02:15:00,33.03,0.0,1,-13.4
 01/01/2019 02:30:00,33.03,0.0,1,-13.4
 01/01/2019 02:45:00,33.03,0.0,1,-13.4
 01/01/2019 03:00:00,33.03,0.0,1,-13.4
 01/01/2019 03:15:00,33.03,0.0,1,-13.4
 01/01/2019 03:30:00,33.03,0.0,1,-13.4
 01/01/2019 03:45:00,33.03,0.0,1,-13.4
 01/01/2019 04:00:00,33.03,0.0,1,-13.4
 01/01/2019 04:15:00,33.03,0.0,1,-13.4
 01/01/2019 04:30:00,33.03,0.0,1,-13.4
 01/01/2019 04:45:00,33.03,0.0,1,-13.4
 01/01/2019 05:00:00,33.03,0.0,1,-13.4
 01/01/2019 05:15:00,33.03,0.0,1,-13.4
 01/01/2019 05:30:00,33.03,0.0,1,-13.4
 01/01/2019 05:45:00,33.03,0.0,1,-13.4
 01/01/2019 06:00:00,33.03,0.0,1,-13.4
 01/01/2019 06:15:00,33.03,0.0,1,-13.4
 01/01/2019 06:30:00,33.03,0.0,1,-13.4
 01/01/2019 06:45:00,33.03,0.0,1,-13.4
 01/01/2019 07:00:00,33.03,0.0,1,-13.4
 01/01/2019 07:15:00,33.03,0.0,1,-13.4
 01/01/2019 07:30:00,33.03,0.0,1,-13.4
 01/01/2019 07:45:00,33.03,0.0,1,-13.4
 01/01/2019 08:00:00,33.03,0.0,1,-13.4
 01/01/2019 08:15:00,33.03,0.0,1,-13.4
 01/01/2019 08:30:00,33.03,0.0,1,-13.4
 01/01/2019 08:45:00,33.03,0.0,1,-13.4
 01/01/2019 09:00:00,33.03,0.0,1,-13.4
 01/01/2019 09:15:00,33.03,0.0,1,-13.4
 01/01/2019 09:30:00,33.03,0.0,1,-13.4
 01/01/2019 09:45:00,33.03,0.0,1,-13.4
 01/01/2019 10:00:00,33.03,0.0,1,-13.4
 01/01/2019 10:15:00,33.03,0.0,1,-13.4
 01/01/2019 10:30:00,33.03,0.0,1,-13.4
 01/01/2019 10:45:00,33.03,0.0,1,-13.4
 01/01/2019 11:00:00,33.03,0.0,1,-13.4
 01/01/2019 11:15:00,33.03,0.0,1,-13.4
 01/01/2019 11:30:00,33.03,0.0,1,-13.4
 01/01/2019 11:45:00,33.03,0.0,1,-13.4
 01/01/2019 12:00:00,33.03,0.0,1,-13.4
 01/01/2019 12:15:00,33.03,0.0,1,-13.4
 01/01/2019 12:30:00,33.03,0.0,1,-13.4
 01/01/2019 12:45:00,33.03,0.0,1,-13.4
 01/01/2019 13:00:00,33.03,0.0,1,-13.4
 01/01/2019 13:15:00,33.03,0.0,1,-13.4
 01/01/2019 13:30:00,33.03,0.0,1,-13.4
 01/01/2019 13:45:00,33.03,0.0,1,-13.4
 01/01/2019 14:00:00,33.03,0.0,1,-13.4
 01/01/2019 14:15:00,33.03,0.0,1,-13.4
 01/01/2019 14:30:00,33.03,0.0,1,-13.4
 01/01/2019 14:45:00,33.03,0.0,1,-13.4
 01/01/2019 15:00:00,33.03,0.0,1,-13.4
 01/01/2019 15:15:00,33.03,0.0,1,-13.4
 01/01/2019 15:30:00,33.03,0.0,1,-13.4
 01/01/2019 15:45:00,33.03,0.0,1,-13.4
 01/01/2019 16:00:00,33.03,0.0,1,-13.4
 01/01/2019 16:15:00,33.03,0.0,1,-13.4
 01/01/2019 16:30:00,33.03,0.0,1,-13.4
 01/01/2019 16:45:00,33.03,0.0,1,-13.4
 01/01/2019 17:00:00,33.03,0.0,1,-13.4
 01/01/2019 17:15:00,33.03,0.0,1,-13.4
 01/01/2019 17:30:00,33.03,0.0,1,-13.4
 01/01/2019 17:45:00,33.03,0.0,1,-13.4
 01/01/2019 18:00:00,33.03,0.0,1,-13.4
 01/01/2019 18:15:00,33.03,0.0,1,-13.4
 01/01/2019 18:30:00,33.03,0.0,1,-13.4
 01/01/2019 18:45:00,33.03,0.0,1,-13.4
 01/01/2019 19:00:00,33.03,0.0,1,-13.4
 01/01/2019 19:15:00,33.03,0.0,1,-13.4
 01/01/2019 19:30:00,33.03,0.0,1,-13.4
 01/01/2019 19:45:00,33.03,0.0,1,-13.4
 01/01/2019 20:00:00,33.03,0.0,1,-13.4
 01/01/2019 20:15:00,33.03,0.0,1,-13.4
 01/01/2019 20:30:00,33.03,0.0,1,-13.4
 01/01/2019 20:45:00,33.03,0.0,1,-13.4
 01/01/2019 21:00:00,33.03,0.0,1,-13.4
 01/01/2019 21:15:00,33.03,0.0,1,-13.4
 01/01/2019 21:30:00,33.03,0.0,1,-13.4
 01/01/2019 21:45:00,33.03,0.0,1,-13.4
 01/01/2019 22:00:00,33.03,0.0,1,-13.4
 01/01/2019 22:15:00,33.03,0.0,1,-13.4
 01/01/2019 22:30:00,33.03,0.0,1,-13.4
 01/01/2019 22:45:00,33.03,0.0,1,-13.4
 01/01/2019 23:00:00,33.03,0.0,1,-13.4
 01/01/2019 23:15:00,33.03,0.0,1,-13.4
 01/01/2019 23:30:00,33.03,0.0,1,-13.4
 01/01/2019 23:45:00,33.03,0.0,1,-13.4
 02/01/2019 00:00:00,33.03,0.0,1,-13.4
 02/01/2019 00:15:00,33.03,0.0,1,-13.4
 02/01/2019 00:30:00,33.03,0.0,1,-13.4
 02/01/2019 00:45:00,33.03,0.0,1,-13.4
 02/01/2019 01:00:00,33.03,0.0,1,-13.4
 02/01/2019 01:15:00,33.03,0.0,1,-13.4
 02/01/2019 01:30:00,33.03,0.0,1,-13.4
 02/01/2019 01:45:00,33.03,0.0,1,-13.4
 02/01/2019 02:00:00,33.03,0.0,1,-13.4
 02/01/2019 02:15:00,33.03,0.0,1,-13.4
 02/01/2019 02:30:00,33.03,0.0,1,-13.4
 02/01/2019 02:45:00,33.03,0.0,1,-13.4
 02/01/2019 03:00:00,33.03,0.0,1,-13.4
 02/01/2019 03:15:00,33.03,0.0,1,-13.4
 02/01/2019 03:30:00,33.03,0.0,1,-13.4
 02/01/2019 03:45:00,33.03,0.0,1,-13.4
 02/01/2019 04:00:00,33.03,0.0,1,-13.4
 02/01/2019 04:15:00,33.03,0.0,1,-13.4
 02/01/2019 04:30:00,33.03,0.0,1,-13.4
 02/01/2019 04:45:00,33.03,0.0,1,-13.4
 02/01/2019 05:00:00,33.03,0.0,1,-13.4
 02/01/2019 05:15:00,33.03,0.0,1,-13.4
 02/01/2019 05:30:00,33.03,0.0,1,-13.4
 02/01/2019 05:45:00,33.03,0.0,1,-13.4
 02/01/2019 06:00:00,33.03,0.0,1,-13.4
 02/01/2019 06:15:00,33.03,0.0,1,-13.4
 02/01/2019 06:30:00,33.03,0.0,1,-13.4
 02/01/2019 06:45:00,33.03,0.0,1,-13.4
 02/01/2019 07:00:00,33.03,0.0,1,-13.4
 02/01/2019 07:15:00,33.03,0.0,1,-13.4
 02/01/2019 07:30:00,33.03,0.0,1,-13.4
 02/01/2019 07:45:00,33.03,0.0,1,-13.4
 02/01/2019 08:00:00,33.03,0.0,1,-13.4
 02/01/2019 08:15:00,33.03,0.0,1,-13.4
 02/01/2019 08:30:00,33.03,0.0,1,-13.4
 02/01/2019 08:45:00,33.03,0.0,1,-13.4
 02/01/2019 09:00:00,33.03,0.0,1,-13.4
 02/01/2019 09:15:00,33.03,0.0,1,-13.4
 02/01/2019 09:30:00,33.03,0.0,1,-13.4
 02/01/2019 09:45:00,33.03,0.0,1,-13.4
 02/01/2019 10:00:00,33.03,0.0,1,-13.4
 02/01/2019 10:15:00,33.03,0.0,1,-13.4
 02/01/2019 10:30:00,33.03,0.0,1,-13.4
 02/01/2019 10:45:00,33.03,0.0,1,-13.4
 02/01/2019 11:00:00,33.03,0.0,1,-13.4
 02/01/2019 11:15:00,33.03,0.0,1,-13.4
 02/01/2019 11:30:00,33.03,0.0,1,-13.4
 02/01/2019 11:45:00,33.03,0.0,1,-13.4
 02/01/2019 12:00:00,33.03,0.0,1,-13.4
 02/01/2019 12:15:00,33.03,0.0,1,-13.4
 02/01/2019 12:30:00,33.03,0.0,1,-13.4
 02/01/2019 12:45:00,33.03,0.0,1,-13.4
 02/01/2019 13:00:00,33.03,0.0,1,-13.4
 02/01/2019 13:15:00,33.03,0.0,1,-13.4
 02/01/2019 13:30:00,33.03,0.0,1,-13.4
 02/01/2019 13:45:00,33.03,0.0,1,-13.4
 02/01/2019 14:00:00,33.03,0.0,1,-13.4
 02/01/2019 14:15:00,33.03,0.0,1,-13.4
 02/01/2019 14:30:00,33.03,0.0,1,-13.4
 02/01/2019 14:45:00,33.03,0.0,1,-13.4
 02/01/2019 15:00:00,33.03,0.0,1,-13.4
 02/01/2019 15:15:00,33.03,0.0,1,-13.4
 02/01/2019 15:30:00,33.03,0.0,1,-13.4
 02/01/2019 15:45:00,33.03,0.0,1,-13.4
 02/01/2019 16:00:00,33.03,0.0,1,-13.4
 02/01/2019 16:15:00,33.03,0.0,1,-13.4
 02/01/2019 16:30:00,33.03,0.0,1,-13.4
 02/01/2019 16:45:00,33.03,0.0,1,-13.4
 02/01/2019 17:00:00,33.03,0.0,1,-13.4
 02/01/2019 17:15:00,33.03,0.0,1,-13.4
 02/01/2019 17:30:00,33.03,0.0,1,-13.4
 02/01/2019 17:45:00,33.03,0.0,1,-13.4
 02/01/2019 18:00:00,33.03,0.0,1,-13.4
 02/01/2019 18:15:00,33.03,0.0,1,-13.4
 02/01/2019 18:30:00,33.03,0.0,1,-13.4
 02/01/2019 18:45:00,33.03,0.0,1,-13.4
 02/01/2019 19:00:00,33.03,0.0,1,-13.4
 02/01/2019 19:15:00,33.03,0.0,1,-13.4
 02/01/2019 19:30:00,33.03,0.0,1,-13.4
 02/01/2019 19:45:00,33.03,0.0,1,-13.4
 02/01/2019 20:00:00,33.03,0.0,1,-13.4
 02/01/2019 20:15:00,33.03,0.0,1,-13.4
 02/01/2019 20:30:00,33.03,0.0,1,-13.4
 02/01/2019 20:45:00,33.03,0.0,1,-13.4
 02/01/2019 21:00:00,33.03,0.0,1,-13.4
 02/01/2019 21:15:00,33.03,0.0,1,-13.4
 02/01/2019 21:30:00,33.03,0.0,1,-13.4
 02/01/2019 21:45:00,33.03,0.0,1,-13.4
 02/01/2019 22:00:00,33.03,0.0,1,-13.4
 02/01/2019 22:15:00,33.03,0.0,1,-13.4
 02/01/2019 22:30:00,33.03,0.0,1,-13.4
 02/01/2019 22:45:00,33.03,0.0,1,-13.4
 02/01/2019 23:00:00,33.03,0.0,1,-13.4
 02/01/2019 23:15:00,33.03,0.0,1,-13.4
 02/01/2019 23:30:00,33.03,0.0,1,-13.4
 02/01/2019 23:45:00,33.03,0.0,1,-13.4
 03/01/2019 00:00:00,33.03,0.0,1,-13.4
 03/01/2019 00:15:00,33.03,0.0,1,-13.4
 03/01/2019 00:30:00,33.03,0.0,1,-13.4
 03/01/2019 00:45:00,33.03,0.0,1,-13.4
 03/01/2019 01:00:00,33.03,0.0,1,-13.4
 03/01/2019 01:15:00,33.03,0.0,1,-13.4
 03/01/2019 01:30:00,33.03,0.0,1,-13.4
 03/01/2019 01:45:00,33.03,0.0,1,-13.4
 03/01/2019 02:00:00,33.03,0.0,1,-13.4
 03/01/2019 02:15:00,33.03,0.0,1,-13.4
 03/01/2019 02:30:00,33.03,0.0,1,-13.4
 03/01/2019 02:45:00,33.03,0.0,1,-13.4
 03/01/2019 03:00:00,33.03,0.0,1,-13.4
 03/01/2019 03:15:00,33.03,0.0,1,-13.4
 03/01/2019 03:30:00,33.03,0.0,1,-13.4
 03/01/2019 03:45:00,33.03,0.0,1,-13.4
 03/01/2019 04:00:00,33.03,0.0,1,-13.4
 03/01/2019 04:15:00,33.03,0.0,1,-13.4
 03/01/2019 04:30:00,33.03,0.0,1,-13.4
 03/01/2019 04:45:00,33.03,0.0,1,-13.4
 03/01/2019 05:00:00,33.03,0.0,1,-13.4
 03/01/2019 05:15:00,33.03,0.0,1,-13.4
 03/01/2019 05:30:00,33.03,0.0,1,-13.4
 03/01/2019 05:45:00,33.03,0.0,1,-13.4
 03/01/2019 06:00:00,33.03,0.0,1,-13.4
 03/01/2019 06:15:00,33.03,0.0,1,-13.4
 03/01/2019 06:30:00,33.03,0.0,1,-13.4
 03/01/2019 06:45:00,33.03,0.0,1,-13.4
 03/01/2019 07:00:00,33.03,0.0,1,-13.4
 03/01/2019 07:15:00,33.03,0.0,1,-13.4
 03/01/2019 07:30:00,33.03,0.0,1,-13.4
 03/01/2019 07:45:00,33.03,0.0,1,-13.4
 03/01/2019 08:00:00,33.03,0.0,1,-13.4
 03/01/2019 08:15:00,33.03,0.0,1,-13.4
 03/01/2019 08:30:00,33.03,0.0,1,-13.4
 03/01/2019 08:45:00,33.03,0.0,1,-13.4
 03/01/2019 09:00:00,33.03,0.0,1,-13.4
 03/01/2019 09:15:00,33.03,0.0,1,-13.4
 03/01/2019 09:30:00,33.03,0.0,1,-13.4
 03/01/2019 09:45:00,33.03,0.0,1,-13.4
 03/01/2019 10:00:00,33.03,0.0,1,-13.4
 03/01/2019 10:15:00,33.03,0.0,1,-13.4
 03/01/2019 10:30:00,33.03,0.0,1,-13.4
 03/01/2019 10:45:00,33.03,0.0,1,-13.4
 03/01/2019 11:00:00,33.03,0.0,1,-13.4
 03/01/2019 11:15:00,33.03,0.0,1,-13.4
 03/01/2019 11:30:00,33.03,0.0,1,-13.4
 03/01/2019 11:45:00,33.03,0.0,1,-13.4
 03/01/2019 12:00:00,33.03,0.0,1,-13.4
 03/01/2019 12:15:00,33.07,0.0,1,-13.4
 03/01/2019 12:30:00,33.2,0.0,1,-13.4
 03/01/2019 12:45:00,33.29,0.0,1,-13.4
 03/01/2019 13:00:00,33.33,0.0,1,-13.4
 03/01/2019 13:15:00,33.41,0.0,1,-18.79
 03/01/2019 13:30:00,33.38,0.0,1,-18.93
 03/01/2019 13:45:00,33.3,0.0,1,-18.93
 03/01/2019 14:00:00,33.27,0.0,1,-19.55
 03/01/2019 14:15:00,33.23,0.0,1,-19.6
 03/01/2019 14:30:00,33.19,0.0,1,-19.6
 03/01/2019 14:45:00,33.26,0.0,1,-19.1
 03/01/2019 15:00:00,33.32,0.0,1,-19.32
 03/01/2019 15:15:00,33.33,0.0,1,-19.6
 03/01/2019 15:30:00,33.28,0.0,1,-19.95
 03/01/2019 15:45:00,33.24,0.0,1,-20.68
 03/01/2019 16:00:00,33.24,0.0,1,-20.78
 03/01/2019 16:15:00,33.29,0.0,1,-21.45
 03/01/2019 16:30:00,33.27,0.0,1,-21.94
 03/01/2019 16:45:00,33.28,0.0,1,-22.45
 03/01/2019 17:00:00,33.2,0.0,1,-23.07
 03/01/2019 17:15:00,33.22,0.0,1,-23.28
 03/01/2019 17:30:00,33.14,0.0,1,-23.43
 03/01/2019 17:45:00,33.14,0.0,1,-23.95
 03/01/2019 18:00:00,33.16,0.0,1,-23.95
 03/01/2019 18:15:00,33.15,0.0,1,-24.17
 03/01/2019 18:30:00,33.16,0.0,1,-24.45
 03/01/2019 18:45:00,33.13,0.0,1,-23.82
 03/01/2019 19:00:00,33.2,0.0,1,-23.48
 03/01/2019 19:15:00,33.22,0.0,1,-23.28
 03/01/2019 19:30:00,33.29,0.0,1,-22.93
 03/01/2019 19:45:00,33.34,0.0,1,-22.56
 03/01/2019 20:00:00,33.17,0.0,1,-22.11
 03/01/2019 20:15:00,33.13,0.0,1,-22.11
 03/01/2019 20:30:00,33.12,0.0,1,-21.1
 03/01/2019 20:45:00,33.02,0.0,1,-20.43
 03/01/2019 21:00:00,33.1,0.0,1,-20.03
 03/01/2019 21:15:00,33.14,0.0,1,-19.66
 03/01/2019 21:30:00,33.21,0.0,1,-19.02
 03/01/2019 21:45:00,33.24,0.0,1,-18.19
 03/01/2019 22:00:00,33.26,0.0,1,-17.5
 03/01/2019 22:15:00,33.35,0.0,1,-17.16
 03/01/2019 22:30:00,33.32,0.0,1,-16.68
 03/01/2019 22:45:00,33.21,0.0,1,-16.22
 03/01/2019 23:00:00,33.13,0.0,1,-15.02
 03/01/2019 23:15:00,33.1,0.0,1,-14.85
 03/01/2019 23:30:00,33.24,0.0,1,-14.39
 03/01/2019 23:45:00,33.24,0.0,1,-14.24
 04/01/2019 00:00:00,33.22,0.0,1,-14.29
 04/01/2019 00:15:00,33.05,0.0,1,-16.14
 04/01/2019 00:30:00,32.98,0.0,1,-16.63
 04/01/2019 00:45:00,32.81,0.0,1,-17.09
 04/01/2019 01:00:00,32.86,0.0,1,-17.09
 04/01/2019 01:15:00,32.87,0.0,1,-17.09
 04/01/2019 01:30:00,32.96,0.0,1,-16.91
 04/01/2019 01:45:00,33.01,0.0,1,-16.42
 04/01/2019 02:00:00,33.05,0.0,1,-16.42
 04/01/2019 02:15:00,33.0,0.0,1,-16.42
 04/01/2019 02:30:00,33.02,0.0,1,-16.62
 04/01/2019 02:45:00,33.02,0.0,1,-17.09
 04/01/2019 03:00:00,33.06,0.0,1,-16.67
 04/01/2019 03:15:00,33.11,0.0,1,-16.58
 04/01/2019 03:30:00,33.16,0.0,1,-16.26
 04/01/2019 03:45:00,33.23,0.0,1,-15.91
 04/01/2019 04:00:00,33.33,0.0,1,-15.91
 04/01/2019 04:15:00,33.34,0.0,1,-15.8
 04/01/2019 04:30:00,33.36,0.0,1,-15.41
 04/01/2019 04:45:00,33.36,0.0,1,-15.41
 04/01/2019 05:00:00,33.39,0.0,1,-15.41
 04/01/2019 05:15:00,33.3,0.0,1,-15.41
 04/01/2019 05:30:00,33.25,0.0,1,-15.41
 04/01/2019 05:45:00,33.17,0.0,1,-16.04
 04/01/2019 06:00:00,33.09,0.0,1,-16.2
 04/01/2019 06:15:00,32.94,0.0,1,-16.9
 04/01/2019 06:30:00,32.91,0.0,1,-17.31
 04/01/2019 06:45:00,32.82,0.0,1,-18.14
 04/01/2019 07:00:00,32.65,0.0,1,-19.13
 04/01/2019 07:15:00,32.76,0.0,1,-19.71
 04/01/2019 07:30:00,32.81,0.0,1,-19.92
 04/01/2019 07:45:00,32.79,0.0,1,-20.31
 04/01/2019 08:00:00,32.85,0.0,1,-20.94
 04/01/2019 08:15:00,32.76,0.0,1,-21.07
 04/01/2019 08:30:00,32.59,0.0,1,-21.62
 04/01/2019 08:45:00,32.87,0.0,1,-22.11
 04/01/2019 09:00:00,32.86,0.0,1,-22.11
 04/01/2019 09:15:00,32.85,0.0,1,-22.11
 04/01/2019 09:30:00,32.79,0.0,1,-22.11
 04/01/2019 09:45:00,32.77,0.0,1,-22.11
 04/01/2019 10:00:00,32.79,0.0,1,-22.11
 04/01/2019 10:15:00,32.91,0.0,1,-22.02
 04/01/2019 10:30:00,32.97,0.0,1,-21.36
 04/01/2019 10:45:00,32.97,0.0,1,-21.1
 04/01/2019 11:00:00,32.98,0.0,1,-20.94
 04/01/2019 11:15:00,33.0,0.0,1,-20.43
 04/01/2019 11:30:00,33.04,0.0,1,-19.65
 04/01/2019 11:45:00,33.1,0.0,1,-19.15
 04/01/2019 12:00:00,33.09,0.0,1,-19.29
 04/01/2019 12:15:00,33.07,0.0,1,-19.43
 04/01/2019 12:30:00,33.09,0.0,1,-19.43
 04/01/2019 12:45:00,33.17,0.0,1,-19.94
 04/01/2019 13:00:00,33.16,0.0,1,-19.8
 04/01/2019 13:15:00,33.0,0.0,1,-19.09
 04/01/2019 13:30:00,33.06,0.0,1,-19.09
 04/01/2019 13:45:00,33.06,0.0,1,-19.09
 04/01/2019 14:00:00,33.02,0.0,1,-19.52
 04/01/2019 14:15:00,32.99,0.0,1,-19.7
 04/01/2019 14:30:00,32.97,0.0,1,-20.33
 04/01/2019 14:45:00,32.99,0.0,1,-20.13
 04/01/2019 15:00:00,33.02,0.0,1,-19.94
 04/01/2019 15:15:00,32.99,0.0,1,-20.6
 04/01/2019 15:30:00,32.99,0.0,1,-20.22
 04/01/2019 15:45:00,33.02,0.0,1,-20.6
 04/01/2019 16:00:00,32.99,0.0,1,-20.6
 04/01/2019 16:15:00,32.98,0.0,1,-21.31
 04/01/2019 16:30:00,32.96,0.0,1,-21.77
 04/01/2019 16:45:00,32.91,0.0,1,-22.09
 04/01/2019 17:00:00,32.82,0.0,1,-23.01
 04/01/2019 17:15:00,32.82,0.0,1,-23.11
 04/01/2019 17:30:00,32.73,0.0,1,-23.24
 04/01/2019 17:45:00,32.73,0.0,1,-23.62
 04/01/2019 18:00:00,32.77,0.0,1,-23.62
 04/01/2019 18:15:00,32.73,0.0,1,-23.62
 04/01/2019 18:30:00,32.81,0.0,1,-23.62
 04/01/2019 18:45:00,32.79,0.0,1,-23.62
 04/01/2019 19:00:00,32.72,0.0,1,-23.32
 04/01/2019 19:15:00,32.72,0.0,1,-23.75
 04/01/2019 19:30:00,32.87,0.0,1,-23.11
 04/01/2019 19:45:00,32.96,0.0,1,-22.69
 04/01/2019 20:00:00,33.04,0.0,1,-22.44
 04/01/2019 20:15:00,33.18,0.0,1,-21.83
 04/01/2019 20:30:00,33.08,0.0,1,-21.12
 04/01/2019 20:45:00,32.95,0.0,1,-20.74
 04/01/2019 21:00:00,32.99,0.0,1,-20.43
 04/01/2019 21:15:00,32.95,0.0,1,-20.02
 04/01/2019 21:30:00,33.06,0.0,1,-19.76
 04/01/2019 21:45:00,33.16,0.0,1,-19.17
 04/01/2019 22:00:00,33.23,0.0,1,-18.62
 04/01/2019 22:15:00,33.3,0.0,1,-17.97
 04/01/2019 22:30:00,33.32,0.0,1,-17.25
 04/01/2019 22:45:00,32.97,0.0,1,-16.69
 04/01/2019 23:00:00,33.13,0.0,1,-16.23
 04/01/2019 23:15:00,33.23,0.0,1,-16.39
 04/01/2019 23:30:00,33.27,0.0,1,-15.9
 04/01/2019 23:45:00,33.4,0.0,1,-15.75
 05/01/2019 00:00:00,33.4,0.0,1,-15.81
 05/01/2019 00:15:00,33.28,0.0,1,-16.92
 05/01/2019 00:30:00,33.28,0.0,1,-16.92
 05/01/2019 00:45:00,33.28,0.0,1,-16.92
 05/01/2019 01:00:00,33.28,0.0,1,-16.92
 05/01/2019 01:15:00,33.28,0.0,1,-16.92
 05/01/2019 01:30:00,33.28,0.0,1,-16.92
 05/01/2019 01:45:00,33.28,0.0,1,-16.92
 05/01/2019 02:00:00,33.28,0.0,1,-16.92
 05/01/2019 02:15:00,33.28,0.0,1,-16.92
 05/01/2019 02:30:00,33.28,0.0,1,-16.92
 05/01/2019 02:45:00,33.28,0.0,1,-16.92
 05/01/2019 03:00:00,33.28,0.0,1,-16.92
 05/01/2019 03:15:00,33.28,0.0,1,-16.92
 05/01/2019 03:30:00,33.28,0.0,1,-16.92
 05/01/2019 03:45:00,33.28,0.0,1,-16.92
 05/01/2019 04:00:00,33.28,0.0,1,-16.92
 05/01/2019 04:15:00,33.28,0.0,1,-16.92
 05/01/2019 04:30:00,33.28,0.0,1,-16.92
 05/01/2019 04:45:00,33.28,0.0,1,-16.92
 05/01/2019 05:00:00,33.28,0.0,1,-16.92
 05/01/2019 05:15:00,33.28,0.0,1,-16.92
 05/01/2019 05:30:00,33.28,0.0,1,-16.92
 05/01/2019 05:45:00,33.28,0.0,1,-16.92
 05/01/2019 06:00:00,33.28,0.0,1,-16.92
 05/01/2019 06:15:00,33.28,0.0,1,-16.92
 05/01/2019 06:30:00,33.28,0.0,1,-16.92
 05/01/2019 06:45:00,33.28,0.0,1,-16.92
 05/01/2019 07:00:00,33.28,0.0,1,-16.92
 05/01/2019 07:15:00,33.28,0.0,1,-16.92
 05/01/2019 07:30:00,33.28,0.0,1,-16.92
 05/01/2019 07:45:00,33.28,0.0,1,-16.92
 05/01/2019 08:00:00,33.28,0.0,1,-16.92
 05/01/2019 08:15:00,33.28,0.0,1,-16.92
 05/01/2019 08:30:00,33.28,0.0,1,-16.92
 05/01/2019 08:45:00,33.28,0.0,1,-16.92
 05/01/2019 09:00:00,33.28,0.0,1,-16.92
 05/01/2019 09:15:00,33.28,0.0,1,-16.92
 05/01/2019 09:30:00,33.28,0.0,1,-16.92
 05/01/2019 09:45:00,33.28,0.0,1,-16.92
 05/01/2019 10:00:00,33.28,0.0,1,-16.92
 05/01/2019 10:15:00,33.28,0.0,1,-16.92
 05/01/2019 10:30:00,33.28,0.0,1,-16.92
 05/01/2019 10:45:00,33.28,0.0,1,-16.92
 05/01/2019 11:00:00,32.81,0.0,1,-20.5
 05/01/2019 11:15:00,32.82,0.0,1,-20.6
 05/01/2019 11:30:00,32.81,0.0,1,-20.6
 05/01/2019 11:45:00,32.81,0.0,1,-20.33
 05/01/2019 12:00:00,32.83,0.0,1,-20.16
 05/01/2019 12:15:00,32.83,0.0,1,-20.43
 05/01/2019 12:30:00,32.89,0.0,1,-19.51
 05/01/2019 12:45:00,32.95,0.0,1,-19.26
 05/01/2019 13:00:00,32.96,0.0,1,-19.26
 05/01/2019 13:15:00,32.94,0.0,1,-19.26
 05/01/2019 13:30:00,32.99,0.0,1,-19.26
 05/01/2019 13:45:00,32.95,0.0,1,-19.26
 05/01/2019 14:00:00,32.98,0.0,1,-19.24
 05/01/2019 14:15:00,33.03,0.0,1,-18.4
 05/01/2019 14:30:00,33.04,0.0,1,-18.09
 05/01/2019 14:45:00,33.05,0.0,1,-18.09
 05/01/2019 15:00:00,33.07,0.0,1,-18.09
 05/01/2019 15:15:00,33.01,0.0,1,-18.75
 05/01/2019 15:30:00,33.0,0.0,1,-19.25
 05/01/2019 15:45:00,33.01,0.0,1,-19.26
 05/01/2019 16:00:00,32.97,0.0,1,-19.26
 05/01/2019 16:15:00,32.91,0.0,1,-19.9
 05/01/2019 16:30:00,32.77,0.0,1,-20.09
 05/01/2019 16:45:00,32.64,0.0,1,-21.24
 05/01/2019 17:00:00,32.74,0.0,1,-22.6
 05/01/2019 17:15:00,32.82,0.0,1,-23.11
 05/01/2019 17:30:00,32.97,0.0,1,-23.11
 05/01/2019 17:45:00,32.96,0.0,1,-23.11
 05/01/2019 18:00:00,32.97,0.0,1,-23.11
 05/01/2019 18:15:00,33.1,0.0,1,-23.11
 05/01/2019 18:30:00,33.37,0.0,1,-23.11
 05/01/2019 18:45:00,33.19,0.0,1,-23.11
 05/01/2019 19:00:00,33.15,0.0,1,-22.56
 05/01/2019 19:15:00,33.17,0.0,1,-21.86
 05/01/2019 19:30:00,33.32,0.0,1,-21.36
 05/01/2019 19:45:00,33.34,0.0,1,-20.65
 05/01/2019 20:00:00,33.35,0.0,1,-19.88
 05/01/2019 20:15:00,33.36,0.0,1,-19.6
 05/01/2019 20:30:00,33.33,0.0,1,-19.43
 05/01/2019 20:45:00,33.26,0.0,1,-18.93
 05/01/2019 21:00:00,33.24,0.0,1,-18.52
 05/01/2019 21:15:00,33.31,0.0,1,-17.96
 05/01/2019 21:30:00,33.41,0.0,1,-17.44
 05/01/2019 21:45:00,33.32,0.0,1,-17.09
 05/01/2019 22:00:00,33.31,0.0,1,-16.85
 05/01/2019 22:15:00,33.44,0.0,1,-16.4
 05/01/2019 22:30:00,33.35,0.0,1,-15.91
 05/01/2019 22:45:00,33.29,0.0,1,-15.55
 05/01/2019 23:00:00,33.13,0.0,1,-14.9
 05/01/2019 23:15:00,33.14,0.0,1,-14.74
 05/01/2019 23:30:00,33.2,0.0,1,-14.74
 05/01/2019 23:45:00,33.12,0.0,1,-14.74
 06/01/2019 00:00:00,33.16,0.0,1,-14.83
 06/01/2019 00:15:00,32.9,0.0,1,-17.05
 06/01/2019 00:30:00,32.89,0.0,1,-17.59
 06/01/2019 00:45:00,32.88,0.0,1,-17.59
 06/01/2019 01:00:00,32.9,0.0,1,-17.59
 06/01/2019 01:15:00,32.93,0.0,1,-17.59
 06/01/2019 01:30:00,33.02,0.0,1,-17.59
 06/01/2019 01:45:00,33.04,0.0,1,-17.59
 06/01/2019 02:00:00,33.13,0.0,1,-17.32
 06/01/2019 02:15:00,33.11,0.0,1,-17.09
 06/01/2019 02:30:00,33.16,0.0,1,-17.09
 06/01/2019 02:45:00,33.18,0.0,1,-17.09
 06/01/2019 03:00:00,33.21,0.0,1,-17.09
 06/01/2019 03:15:00,33.26,0.0,1,-16.78
 06/01/2019 03:30:00,33.32,0.0,1,-16.58
 06/01/2019 03:45:00,33.38,0.0,1,-16.26
 06/01/2019 04:00:00,33.27,0.0,1,-15.91
 06/01/2019 04:15:00,33.08,0.0,1,-15.81
 06/01/2019 04:30:00,33.12,0.0,1,-15.41
 06/01/2019 04:45:00,33.11,0.0,1,-15.41
 06/01/2019 05:00:00,33.12,0.0,1,-15.41
 06/01/2019 05:15:00,33.1,0.0,1,-15.41
 06/01/2019 05:30:00,33.13,0.0,1,-14.77
 06/01/2019 05:45:00,33.15,0.0,1,-14.74
 06/01/2019 06:00:00,33.11,0.0,1,-14.74
 06/01/2019 06:15:00,33.07,0.0,1,-15.07
 06/01/2019 06:30:00,33.06,0.0,1,-15.47
 06/01/2019 06:45:00,33.03,0.0,1,-15.91
 06/01/2019 07:00:00,32.98,0.0,1,-16.07
 06/01/2019 07:15:00,32.99,0.0,1,-16.09
 06/01/2019 07:30:00,33.05,0.0,1,-15.91
 06/01/2019 07:45:00,33.02,0.0,1,-15.91
 06/01/2019 08:00:00,32.95,0.0,1,-16.55
 06/01/2019 08:15:00,32.95,0.0,1,-16.58
 06/01/2019 08:30:00,32.92,0.0,1,-16.58
 06/01/2019 08:45:00,32.89,0.0,1,-16.94
 06/01/2019 09:00:00,32.81,0.0,1,-17.58
 06/01/2019 09:15:00,32.9,0.0,1,-17.9
 06/01/2019 09:30:00,32.76,0.0,1,-18.09
 06/01/2019 09:45:00,32.61,0.0,1,-18.45
 06/01/2019 10:00:00,32.72,0.0,1,-18.76
 06/01/2019 10:15:00,33.04,0.0,1,-18.76
 06/01/2019 10:30:00,33.09,0.0,1,-18.76
 06/01/2019 10:45:00,33.04,0.0,1,-18.76
 06/01/2019 11:00:00,33.22,0.0,1,-19.01
 06/01/2019 11:15:00,33.27,0.0,1,-19.27
 06/01/2019 11:30:00,33.24,0.0,1,-19.43
 06/01/2019 11:45:00,33.11,0.0,1,-19.42
 06/01/2019 12:00:00,33.1,0.0,1,-18.76
 06/01/2019 12:15:00,33.18,0.0,1,-18.79
 06/01/2019 12:30:00,33.2,0.0,1,-19.43
 06/01/2019 12:45:00,33.18,0.0,1,-19.43
 06/01/2019 13:00:00,33.22,0.0,1,-19.43
 06/01/2019 13:15:00,33.24,0.0,1,-19.22
 06/01/2019 13:30:00,33.38,0.0,1,-18.31
 06/01/2019 13:45:00,33.17,0.0,1,-17.47
 06/01/2019 14:00:00,32.99,0.0,1,-16.92
 06/01/2019 14:15:00,32.97,0.0,1,-16.92
 06/01/2019 14:30:00,32.98,0.0,1,-16.56
 06/01/2019 14:45:00,33.07,0.0,1,-16.42
 06/01/2019 15:00:00,33.07,0.0,1,-16.42
 06/01/2019 15:15:00,33.03,0.0,1,-17.01
 06/01/2019 15:30:00,32.97,0.0,1,-17.67
 06/01/2019 15:45:00,32.89,0.0,1,-18.52
 06/01/2019 16:00:00,32.79,0.0,1,-19.13
 06/01/2019 16:15:00,32.69,0.0,1,-19.86
 06/01/2019 16:30:00,32.67,0.0,1,-21.0
 06/01/2019 16:45:00,32.75,0.0,1,-22.01
 06/01/2019 17:00:00,32.85,0.0,1,-22.76
 06/01/2019 17:15:00,32.77,0.0,1,-22.78
 06/01/2019 17:30:00,32.71,0.0,1,-23.42
 06/01/2019 17:45:00,32.74,0.0,1,-22.97
 06/01/2019 18:00:00,32.79,0.0,1,-22.95
 06/01/2019 18:15:00,32.73,0.0,1,-22.51
 06/01/2019 18:30:00,32.74,0.0,1,-22.28
 06/01/2019 18:45:00,32.8,0.0,1,-22.28
 06/01/2019 19:00:00,32.91,0.0,1,-21.64
 06/01/2019 19:15:00,33.04,0.0,1,-21.34
 06/01/2019 19:30:00,33.19,0.0,1,-20.94
 06/01/2019 19:45:00,33.32,0.0,1,-20.32
 06/01/2019 20:00:00,33.2,0.0,1,-19.6
 06/01/2019 20:15:00,33.1,0.0,1,-19.2
 06/01/2019 20:30:00,33.18,0.0,1,-18.74
 06/01/2019 20:45:00,33.06,0.0,1,-18.0
 06/01/2019 21:00:00,33.09,0.0,1,-17.76
 06/01/2019 21:15:00,33.07,0.0,1,-17.46
 06/01/2019 21:30:00,33.11,0.0,1,-17.09
 06/01/2019 21:45:00,33.07,0.0,1,-16.53
 06/01/2019 22:00:00,33.13,0.0,1,-15.92
 06/01/2019 22:15:00,33.2,0.0,1,-15.74
 06/01/2019 22:30:00,33.34,0.0,1,-15.01
 06/01/2019 22:45:00,33.2,0.0,1,-14.57
 06/01/2019 23:00:00,33.31,0.0,1,-13.92
 06/01/2019 23:15:00,33.35,0.0,1,-13.9
 06/01/2019 23:30:00,33.36,0.0,1,-13.9
 06/01/2019 23:45:00,32.94,0.0,1,-13.9
 07/01/2019 00:00:00,32.98,0.0,1,-13.97
 07/01/2019 00:00:00,32.98,0.0,1,-13.97
 07/01/2019 00:15:00,32.72,0.0,1,-15.89
 07/01/2019 00:30:00,32.66,0.0,1,-16.58
 07/01/2019 00:45:00,32.59,0.0,1,-16.89
 07/01/2019 01:00:00,32.61,0.0,1,-17.09
 07/01/2019 01:15:00,32.61,0.0,1,-17.09
 07/01/2019 01:30:00,32.66,0.0,1,-17.09
 07/01/2019 01:45:00,32.69,0.0,1,-17.09
 07/01/2019 02:00:00,32.76,0.0,1,-16.89
 07/01/2019 02:15:00,32.79,0.0,1,-17.03
 07/01/2019 02:30:00,32.78,0.0,1,-16.82
 07/01/2019 02:45:00,32.79,0.0,1,-16.58
 07/01/2019 03:00:00,32.87,0.0,1,-16.58
 07/01/2019 03:15:00,32.95,0.0,1,-16.09
 07/01/2019 03:30:00,33.01,0.0,1,-15.91
 07/01/2019 03:45:00,33.01,0.0,1,-15.61
 07/01/2019 04:00:00,33.04,0.0,1,-15.41
 07/01/2019 04:15:00,33.05,0.0,1,-15.41
 07/01/2019 04:30:00,33.09,0.0,1,-15.41
 07/01/2019 04:45:00,33.07,0.0,1,-15.02
 07/01/2019 05:00:00,33.04,0.0,1,-14.91
 07/01/2019 05:15:00,32.95,0.0,1,-14.91
 07/01/2019 05:30:00,32.86,0.0,1,-15.28
 07/01/2019 05:45:00,32.81,0.0,1,-15.41
 07/01/2019 06:00:00,32.81,0.0,1,-16.15
 07/01/2019 06:15:00,32.69,0.0,1,-17.41
 07/01/2019 06:30:00,33.0,0.0,1,-18.59
 07/01/2019 06:45:00,32.8,0.0,1,-19.41
 07/01/2019 07:00:00,32.88,0.0,1,-20.05
 07/01/2019 07:15:00,32.88,0.0,1,-20.41
 07/01/2019 07:30:00,32.8,0.0,1,-21.27
 07/01/2019 07:45:00,32.68,0.0,1,-21.27
 07/01/2019 08:00:00,32.7,0.0,1,-22.36
 07/01/2019 08:15:00,32.8,0.0,1,-22.28
 07/01/2019 08:30:00,32.84,0.0,1,-22.28
 07/01/2019 08:45:00,32.9,0.0,1,-22.28
 07/01/2019 09:00:00,32.87,0.0,1,-22.28
 07/01/2019 09:15:00,32.84,0.0,1,-22.28
 07/01/2019 09:30:00,32.84,0.0,1,-22.28
 07/01/2019 09:45:00,32.84,0.0,1,-22.28
 07/01/2019 10:00:00,32.84,0.0,1,-22.28
 07/01/2019 10:15:00,32.84,0.0,1,-22.28
 07/01/2019 10:30:00,32.84,0.0,1,-22.28
 07/01/2019 10:45:00,32.84,0.0,1,-22.28
 07/01/2019 11:00:00,32.84,0.0,1,-22.28
 07/01/2019 11:15:00,32.84,0.0,1,-22.28
 07/01/2019 11:30:00,32.84,0.0,1,-22.28
 07/01/2019 11:45:00,32.84,0.0,1,-22.28
 07/01/2019 12:00:00,32.84,0.0,1,-22.28
 07/01/2019 12:15:00,32.84,0.0,1,-22.28
 07/01/2019 12:30:00,32.84,0.0,1,-22.28
 07/01/2019 12:45:00,32.84,0.0,1,-22.28
 07/01/2019 13:00:00,32.84,0.0,1,-22.28
 07/01/2019 13:15:00,32.84,0.0,1,-22.28
 07/01/2019 13:30:00,32.84,0.0,1,-22.28
 07/01/2019 13:45:00,32.84,0.0,1,-22.28
 07/01/2019 14:00:00,32.84,0.0,1,-22.28
 07/01/2019 14:15:00,32.84,21.71,1,-22.28
 07/01/2019 14:30:00,32.84,33.0,1,-22.28
 07/01/2019 14:45:00,32.84,33.0,1,-22.28
 07/01/2019 15:00:00,32.84,33.0,1,-22.28
 07/01/2019 15:15:00,32.84,33.0,1,-22.28
 07/01/2019 15:30:00,32.84,33.0,1,-22.28
 07/01/2019 15:45:00,32.84,33.0,1,-22.28
 07/01/2019 16:00:00,32.84,33.0,1,-22.28
 07/01/2019 16:15:00,32.84,33.0,1,-22.28
 07/01/2019 16:30:00,32.84,33.0,1,-22.28
 07/01/2019 16:45:00,32.84,33.0,1,-23.53
 07/01/2019 17:00:00,32.88,33.0,1,-24.45
 07/01/2019 17:15:00,32.91,33.0,1,-24.67
 07/01/2019 17:30:00,32.9,33.0,1,-24.96
 07/01/2019 17:45:00,32.89,33.0,1,-24.96
 07/01/2019 18:00:00,32.95,33.0,1,-24.96
 07/01/2019 18:15:00,32.96,33.0,1,-24.96
 07/01/2019 18:30:00,33.07,33.0,1,-24.96
 07/01/2019 18:45:00,33.14,33.0,1,-24.36
 07/01/2019 19:00:00,33.35,33.0,1,-23.48
 07/01/2019 19:15:00,33.33,33.0,1,-22.94
 07/01/2019 19:30:00,33.27,33.0,1,-22.61
 07/01/2019 19:45:00,33.13,33.0,1,-22.61
 07/01/2019 20:00:00,33.15,33.0,1,-21.91
 07/01/2019 20:15:00,32.96,33.0,1,-21.27
 07/01/2019 20:30:00,33.05,33.0,1,-20.82
 07/01/2019 20:45:00,33.07,33.0,1,-20.53
 07/01/2019 21:00:00,33.09,33.0,1,-19.93
 07/01/2019 21:15:00,33.24,33.0,1,-19.37
 07/01/2019 21:30:00,33.28,33.0,1,-18.65
 07/01/2019 21:45:00,33.36,33.0,1,-17.67
 07/01/2019 22:00:00,33.21,33.0,1,-17.42
 07/01/2019 22:15:00,33.06,33.0,1,-16.79
 07/01/2019 22:30:00,33.17,33.0,1,-16.05
 07/01/2019 22:45:00,33.24,33.0,1,-15.54
 07/01/2019 23:00:00,33.22,33.0,1,-15.16
 07/01/2019 23:15:00,33.14,33.0,1,-15.41
 07/01/2019 23:30:00,33.15,33.0,1,-15.01
 07/01/2019 23:45:00,33.1,33.0,1,-14.74
 08/01/2019 00:00:00,33.05,33.0,1,-14.8
 08/01/2019 00:15:00,32.66,33.0,1,-17.06
 08/01/2019 00:30:00,32.61,33.0,1,-17.25
 08/01/2019 00:45:00,32.75,33.0,1,-17.9
 08/01/2019 01:00:00,33.02,33.0,1,-17.25
 08/01/2019 01:15:00,33.05,33.0,1,-16.92
 08/01/2019 01:30:00,33.14,33.0,1,-16.92
 08/01/2019 01:45:00,33.17,33.0,1,-16.92
 08/01/2019 02:00:00,33.23,33.0,1,-16.92
 08/01/2019 02:15:00,33.24,33.0,1,-16.92
 08/01/2019 02:30:00,33.3,33.0,1,-16.92
 08/01/2019 02:45:00,33.31,33.0,1,-16.85
 08/01/2019 03:00:00,33.38,33.0,1,-16.25
 08/01/2019 03:15:00,33.18,33.0,1,-16.25
 08/01/2019 03:30:00,33.13,33.0,1,-15.57
 08/01/2019 03:45:00,33.07,33.0,1,-15.24
 08/01/2019 04:00:00,33.12,33.0,1,-15.24
 08/01/2019 04:15:00,33.12,33.0,1,-15.04
 08/01/2019 04:30:00,33.19,33.0,1,-14.17
 08/01/2019 04:45:00,33.16,33.0,1,-14.07
 08/01/2019 05:00:00,33.2,33.0,1,-13.61
 08/01/2019 05:15:00,33.11,33.0,1,-13.9
 08/01/2019 05:30:00,33.02,33.0,1,-14.06
 08/01/2019 05:45:00,33.0,33.0,1,-14.57
 08/01/2019 06:00:00,33.06,33.0,1,-15.21
 08/01/2019 06:15:00,32.83,33.0,1,-16.1
 08/01/2019 06:30:00,32.75,33.0,1,-17.01
 08/01/2019 06:45:00,32.8,33.0,1,-18.25
 08/01/2019 07:00:00,32.87,33.0,1,-19.36
 08/01/2019 07:15:00,32.64,33.0,1,-19.49
 08/01/2019 07:30:00,32.67,33.0,1,-20.46
 08/01/2019 07:45:00,32.75,33.0,1,-21.35
 08/01/2019 08:00:00,32.95,33.0,1,-21.61
 08/01/2019 08:15:00,32.93,33.0,1,-21.12
 08/01/2019 08:30:00,32.91,33.0,1,-21.1
 08/01/2019 08:45:00,32.93,33.0,1,-21.09
 08/01/2019 09:00:00,32.97,33.0,1,-20.43
 08/01/2019 09:15:00,32.92,33.0,1,-20.35
 08/01/2019 09:30:00,32.97,33.0,1,-19.41
 08/01/2019 09:45:00,33.01,33.0,1,-18.68
 08/01/2019 10:00:00,33.03,33.0,1,-18.59
 08/01/2019 10:15:00,33.03,33.0,1,-18.91
 08/01/2019 10:30:00,32.94,33.0,1,-19.55
 08/01/2019 10:45:00,33.04,33.0,1,-19.12
 08/01/2019 11:00:00,33.01,33.0,1,-19.93
 08/01/2019 11:15:00,32.97,33.0,1,-19.93
 08/01/2019 11:30:00,32.94,33.0,1,-19.77
 08/01/2019 11:45:00,33.05,32.99,2,-18.99
 08/01/2019 12:00:00,33.1,32.97,2,-18.67
 08/01/2019 12:15:00,33.13,32.97,1,-19.13
 08/01/2019 12:30:00,33.14,32.97,2,-19.43
 08/01/2019 12:45:00,33.1,32.97,2,-19.32
 08/01/2019 13:00:00,33.12,32.97,2,-18.71
 08/01/2019 13:15:00,33.21,33.08,2,-17.91
 08/01/2019 13:30:00,33.22,33.13,2,-16.75
 08/01/2019 13:45:00,33.21,33.05,2,-16.38
 08/01/2019 14:00:00,33.13,32.95,2,-16.83
 08/01/2019 14:15:00,33.0,32.79,2,-16.82
 08/01/2019 14:30:00,32.49,32.64,2,-16.35
 08/01/2019 14:45:00,32.51,32.5,2,-17.0
 08/01/2019 15:00:00,32.51,32.47,2,-17.19
 08/01/2019 15:15:00,32.54,32.47,2,-18.19
 08/01/2019 15:30:00,32.53,32.47,2,-18.93
 08/01/2019 15:45:00,32.43,32.47,2,-19.94
 08/01/2019 16:00:00,32.48,32.47,2,-20.67
 08/01/2019 16:15:00,32.38,32.41,2,-20.92
 08/01/2019 16:30:00,32.33,32.18,2,-21.79
 08/01/2019 16:45:00,32.02,31.91,2,-23.48
 08/01/2019 17:00:00,31.87,31.88,2,-24.55
 08/01/2019 17:15:00,32.01,31.84,2,-25.12
 08/01/2019 17:30:00,31.94,31.84,2,-25.79
 08/01/2019 17:45:00,31.97,31.84,2,-25.79
 08/01/2019 18:00:00,32.04,31.84,2,-25.54
 08/01/2019 18:15:00,32.07,31.84,2,-25.29
 08/01/2019 18:30:00,32.06,31.84,2,-25.08
 08/01/2019 18:45:00,31.87,31.84,2,-24.12
 08/01/2019 19:00:00,32.01,31.84,2,-23.71
 08/01/2019 19:15:00,31.99,31.84,2,-23.45
 08/01/2019 19:30:00,32.1,31.84,2,-23.13
 08/01/2019 19:45:00,32.19,31.84,2,-22.54
 08/01/2019 20:00:00,32.07,31.84,2,-22.15
 08/01/2019 20:15:00,31.92,32.18,2,-21.44
 08/01/2019 20:30:00,32.03,32.27,2,-21.12
 08/01/2019 20:45:00,31.96,32.27,2,-20.89
 08/01/2019 21:00:00,31.97,32.14,2,-20.43
 08/01/2019 21:15:00,32.1,32.14,2,-19.91
 08/01/2019 21:30:00,32.19,32.14,2,-19.56
 08/01/2019 21:45:00,32.36,32.14,2,-18.73
 08/01/2019 22:00:00,32.39,32.14,2,-18.09
 08/01/2019 22:15:00,32.47,32.14,2,-17.54
 08/01/2019 22:30:00,32.57,32.14,2,-16.75
 08/01/2019 22:45:00,32.39,32.14,2,-16.25
 08/01/2019 23:00:00,32.42,32.14,2,-15.41
 08/01/2019 23:15:00,32.48,32.14,2,-15.41
 08/01/2019 23:30:00,32.46,32.14,2,-15.18
 08/01/2019 23:45:00,32.5,32.14,2,-14.91
 09/01/2019 00:00:00,32.44,32.14,2,-14.96
 09/01/2019 00:15:00,32.14,32.14,2,-16.96
 09/01/2019 00:30:00,32.12,32.14,2,-17.92
 09/01/2019 00:45:00,32.09,32.15,2,-17.92
 09/01/2019 01:00:00,32.11,32.17,2,-17.92
 09/01/2019 01:15:00,32.14,32.33,2,-17.92
 09/01/2019 01:30:00,32.2,32.49,2,-17.75
 09/01/2019 01:45:00,32.24,32.4,2,-17.32
 09/01/2019 02:00:00,32.31,32.33,2,-17.71
 09/01/2019 02:15:00,32.28,32.47,2,-17.83
 09/01/2019 02:30:00,32.31,32.47,2,-17.55
 09/01/2019 02:45:00,32.32,32.47,2,-17.25
 09/01/2019 03:00:00,32.4,32.47,2,-17.25
 09/01/2019 03:15:00,32.38,32.22,2,-17.25
 09/01/2019 03:30:00,32.42,32.13,2,-16.5
 09/01/2019 03:45:00,32.04,31.9,2,-15.91
 09/01/2019 04:00:00,32.09,31.73,2,-15.91
 09/01/2019 04:15:00,32.06,31.75,2,-15.28
 09/01/2019 04:30:00,32.07,31.75,2,-15.74
 09/01/2019 04:45:00,32.07,31.87,2,-15.46
 09/01/2019 05:00:00,32.05,32.11,2,-15.12
 09/01/2019 05:15:00,31.99,32.09,2,-15.58
 09/01/2019 05:30:00,31.93,32.08,2,-16.01
 09/01/2019 05:45:00,31.92,32.08,2,-16.25
 09/01/2019 06:00:00,31.82,32.08,2,-16.75
 09/01/2019 06:15:00,31.73,32.08,2,-17.78
 09/01/2019 06:30:00,32.01,32.08,2,-18.93
 09/01/2019 06:45:00,31.97,32.08,2,-19.97
 09/01/2019 07:00:00,31.76,32.09,2,-21.1
 09/01/2019 07:15:00,32.07,32.34,2,-21.96
 09/01/2019 07:30:00,32.56,32.6,2,-22.41
 09/01/2019 07:45:00,32.51,32.48,2,-23.05
 09/01/2019 08:00:00,32.48,32.15,2,-23.22
 09/01/2019 08:15:00,32.41,32.56,2,-22.99
 09/01/2019 08:30:00,32.38,32.6,2,-22.95
 09/01/2019 08:45:00,32.36,32.63,2,-22.37
 09/01/2019 09:00:00,32.34,32.61,2,-22.0
 09/01/2019 09:15:00,32.32,32.57,2,-21.82
 09/01/2019 09:30:00,32.47,32.54,2,-20.77
 09/01/2019 09:45:00,32.44,32.33,2,-19.69
 09/01/2019 10:00:00,32.18,32.22,2,-18.17
 09/01/2019 10:15:00,32.43,32.18,2,-17.12
 09/01/2019 10:30:00,32.47,32.11,2,-16.13
 09/01/2019 10:45:00,32.29,32.11,2,-15.9
 09/01/2019 11:00:00,32.24,32.11,2,-15.17
 09/01/2019 11:15:00,32.28,32.11,2,-14.07
 09/01/2019 11:30:00,32.27,32.11,2,-13.05
 09/01/2019 11:45:00,32.14,32.11,2,-12.5
 09/01/2019 12:00:00,32.12,32.11,2,-12.89
 09/01/2019 12:15:00,32.07,32.37,2,-13.94
 09/01/2019 12:30:00,32.09,32.49,2,-13.6
 09/01/2019 12:45:00,32.36,32.54,2,-12.61
 09/01/2019 13:00:00,32.36,32.54,2,-12.4
 09/01/2019 13:15:00,32.37,32.54,2,-12.4
 09/01/2019 13:30:00,32.38,32.54,2,-12.46
 09/01/2019 13:45:00,32.36,32.54,2,-12.87
 09/01/2019 14:00:00,32.36,32.54,2,-13.54
 09/01/2019 14:15:00,32.28,32.54,2,-14.57
 09/01/2019 14:30:00,32.26,32.5,2,-15.32
 09/01/2019 14:45:00,32.2,32.08,2,-16.1
 09/01/2019 15:00:00,32.18,32.15,2,-17.59
 09/01/2019 15:15:00,32.13,32.27,2,-19.16
 09/01/2019 15:30:00,32.15,32.27,2,-19.43
 09/01/2019 15:45:00,32.04,32.25,2,-20.04
 09/01/2019 16:00:00,31.93,32.17,2,-21.1
 09/01/2019 16:15:00,32.02,32.17,2,-21.19
 09/01/2019 16:30:00,32.2,32.17,2,-21.73
 09/01/2019 16:45:00,32.22,32.17,2,-22.35
 09/01/2019 17:00:00,32.05,32.17,2,-22.78
 09/01/2019 17:15:00,32.04,32.21,2,-23.22
 09/01/2019 17:30:00,32.47,32.6,2,-23.95
 09/01/2019 17:45:00,32.45,32.47,2,-24.33
 09/01/2019 18:00:00,32.6,32.69,2,-24.92
 09/01/2019 18:15:00,32.77,32.7,2,-24.96
 09/01/2019 18:30:00,32.68,32.57,2,-24.39
 09/01/2019 18:45:00,32.53,32.3,2,-23.81
 09/01/2019 19:00:00,32.57,32.31,2,-23.45
 09/01/2019 19:15:00,32.64,32.31,2,-23.15
 09/01/2019 19:30:00,32.52,32.31,2,-22.52
 09/01/2019 19:45:00,32.31,32.31,2,-22.11
 09/01/2019 20:00:00,32.43,32.31,2,-22.11
 09/01/2019 20:15:00,32.46,32.31,2,-22.11
 09/01/2019 20:30:00,32.49,32.31,2,-21.55
 09/01/2019 20:45:00,32.53,32.31,2,-21.44
 09/01/2019 21:00:00,32.47,32.31,2,-20.95
 09/01/2019 21:15:00,32.45,32.31,2,-20.73
 09/01/2019 21:30:00,32.53,32.3,2,-19.89
 09/01/2019 21:45:00,32.52,32.27,2,-19.08
 09/01/2019 22:00:00,32.61,32.27,2,-18.4
 09/01/2019 22:15:00,32.35,32.19,2,-17.59
 09/01/2019 22:30:00,32.5,32.17,2,-17.3
 09/01/2019 22:45:00,32.37,32.17,2,-16.85
 09/01/2019 23:00:00,32.38,32.17,2,-16.09
 09/01/2019 23:15:00,32.38,32.15,2,-15.75
 09/01/2019 23:30:00,32.47,32.11,2,-15.75
 09/01/2019 23:45:00,32.5,32.11,2,-15.75
 10/01/2019 00:00:00,32.43,32.11,2,-15.84
 10/01/2019 00:15:00,32.11,32.25,2,-18.03
 10/01/2019 00:30:00,32.21,32.31,2,-18.26
 10/01/2019 00:45:00,32.15,32.3,2,-18.73
 10/01/2019 01:00:00,32.15,32.17,2,-18.76
 10/01/2019 01:15:00,32.17,31.99,2,-18.73
 10/01/2019 01:30:00,32.23,31.98,2,-18.26
 10/01/2019 01:45:00,32.32,32.12,2,-18.15
 10/01/2019 02:00:00,32.38,32.45,2,-17.76
 10/01/2019 02:15:00,32.6,32.67,2,-18.35
 10/01/2019 02:30:00,32.87,32.83,2,-18.42
 10/01/2019 02:45:00,32.88,32.83,2,-18.4
 10/01/2019 03:00:00,32.97,32.83,2,-17.92
 10/01/2019 03:15:00,32.97,32.73,2,-17.92
 10/01/2019 03:30:00,33.04,32.74,2,-17.46
 10/01/2019 03:45:00,33.1,32.72,2,-16.97
 10/01/2019 04:00:00,33.13,32.74,2,-16.58
 10/01/2019 04:15:00,32.53,32.22,2,-16.38
 10/01/2019 04:30:00,32.17,32.01,2,-15.91
 10/01/2019 04:45:00,32.13,31.92,2,-15.91
 10/01/2019 05:00:00,32.15,32.13,2,-15.91
 10/01/2019 05:15:00,32.03,32.22,2,-16.57
 10/01/2019 05:30:00,31.99,32.17,2,-16.58
 10/01/2019 05:45:00,31.99,32.29,2,-17.12
 10/01/2019 06:00:00,31.91,32.3,2,-17.31
 10/01/2019 06:15:00,32.19,32.31,2,-18.44
 10/01/2019 06:30:00,32.16,32.37,2,-19.02
 10/01/2019 06:45:00,32.23,32.47,2,-20.36
 10/01/2019 07:00:00,32.26,32.47,2,-21.21
 10/01/2019 07:15:00,32.63,32.85,2,-22.07
 10/01/2019 07:30:00,32.8,32.82,2,-22.69
 10/01/2019 07:45:00,32.63,32.7,2,-23.28
 10/01/2019 08:00:00,32.75,32.7,2,-23.46
 10/01/2019 08:15:00,32.76,32.68,2,-23.28
 10/01/2019 08:30:00,32.76,32.57,2,-23.28
 10/01/2019 08:45:00,32.67,32.52,2,-23.06
 10/01/2019 09:00:00,32.71,32.44,2,-22.78
 10/01/2019 09:15:00,32.74,32.44,2,-22.78
 10/01/2019 09:30:00,32.74,32.44,2,-22.44
 10/01/2019 09:45:00,32.82,32.44,2,-21.34
 10/01/2019 10:00:00,32.77,32.44,2,-20.22
 10/01/2019 10:15:00,32.41,32.25,2,-19.79
 10/01/2019 10:30:00,32.4,32.5,2,-18.68
 10/01/2019 10:45:00,32.45,32.51,2,-18.06
 10/01/2019 11:00:00,32.48,32.46,2,-17.0
 10/01/2019 11:15:00,32.53,32.41,2,-16.41
 10/01/2019 11:30:00,32.82,32.85,1,-15.86
 10/01/2019 11:45:00,33.07,33.0,1,-14.13
 10/01/2019 12:00:00,32.93,33.0,1,-14.53
 10/01/2019 12:15:00,32.87,33.0,1,-14.11
 10/01/2019 12:30:00,32.87,33.0,1,-14.24
 10/01/2019 12:45:00,32.87,33.0,1,-14.24
 10/01/2019 13:00:00,32.87,33.0,1,-14.24
 10/01/2019 13:15:00,32.87,33.0,1,-14.24
 10/01/2019 13:30:00,32.87,33.0,1,-14.24
 10/01/2019 13:45:00,32.87,33.0,1,-14.24
 10/01/2019 14:00:00,32.87,33.0,1,-14.24
 10/01/2019 14:15:00,32.73,33.0,1,-16.98
 10/01/2019 14:30:00,32.57,33.0,1,-19.12
 10/01/2019 14:45:00,32.59,33.0,1,-19.93
 10/01/2019 15:00:00,32.69,33.0,1,-20.55
 10/01/2019 15:15:00,32.84,33.0,1,-20.77
 10/01/2019 15:30:00,32.8,33.0,1,-20.77
 10/01/2019 15:45:00,32.86,33.0,1,-20.89
 10/01/2019 16:00:00,32.96,33.0,1,-20.82
 10/01/2019 16:15:00,32.99,33.0,1,-21.12
 10/01/2019 16:30:00,32.95,33.0,1,-21.73
 10/01/2019 16:45:00,33.06,33.0,1,-22.35
 10/01/2019 17:00:00,32.96,33.0,1,-22.99
 10/01/2019 17:15:00,32.92,33.0,1,-23.49
 10/01/2019 17:30:00,32.91,33.0,1,-23.62
 10/01/2019 17:45:00,32.89,33.0,1,-23.62
 10/01/2019 18:00:00,32.94,33.0,1,-23.62
 10/01/2019 18:15:00,32.95,33.0,1,-23.62
 10/01/2019 18:30:00,32.95,33.0,1,-23.7
 10/01/2019 18:45:00,32.98,33.0,1,-23.66
 10/01/2019 19:00:00,33.11,33.0,1,-23.62
 10/01/2019 19:15:00,33.14,33.0,1,-23.04
 10/01/2019 19:30:00,33.23,33.0,1,-22.95
 10/01/2019 19:45:00,33.33,33.0,1,-22.94
 10/01/2019 20:00:00,33.42,33.0,1,-22.28
 10/01/2019 20:15:00,33.33,33.0,1,-22.28
 10/01/2019 20:30:00,33.15,33.0,1,-22.06
 10/01/2019 20:45:00,32.96,33.0,1,-21.15
 10/01/2019 21:00:00,32.99,33.0,1,-20.69
 10/01/2019 21:15:00,32.98,33.0,1,-20.02
 10/01/2019 21:30:00,33.1,33.0,1,-19.6
 10/01/2019 21:45:00,33.23,33.0,1,-19.1
 10/01/2019 22:00:00,33.28,33.0,1,-18.49
 10/01/2019 22:15:00,32.92,33.0,1,-17.59
 10/01/2019 22:30:00,32.99,33.0,1,-17.24
 10/01/2019 22:45:00,32.94,33.0,1,-16.12
 10/01/2019 23:00:00,33.15,33.0,1,-14.69
 10/01/2019 23:15:00,33.16,33.0,1,-15.11
 10/01/2019 23:30:00,33.2,33.0,1,-15.04
 10/01/2019 23:45:00,33.18,33.0,1,-15.05
 11/01/2019 00:00:00,33.2,33.0,1,-15.25
 11/01/2019 00:15:00,32.83,33.0,1,-17.09
 11/01/2019 00:30:00,32.75,33.0,1,-17.81
 11/01/2019 00:45:00,32.69,33.0,1,-17.92
 11/01/2019 01:00:00,32.71,33.0,1,-17.92
 11/01/2019 01:15:00,32.75,33.0,1,-17.92
 11/01/2019 01:30:00,32.8,33.0,1,-17.92
 11/01/2019 01:45:00,32.85,33.0,1,-17.92
 11/01/2019 02:00:00,32.91,33.0,1,-17.56
 11/01/2019 02:15:00,32.9,33.0,1,-17.26
 11/01/2019 02:30:00,32.97,33.0,1,-17.45
 11/01/2019 02:45:00,33.02,33.0,1,-17.25
 11/01/2019 03:00:00,33.08,33.0,1,-17.06
 11/01/2019 03:15:00,33.07,33.0,1,-16.58
 11/01/2019 03:30:00,33.15,33.0,1,-16.58
 11/01/2019 03:45:00,33.2,33.0,1,-16.41
 11/01/2019 04:00:00,33.27,33.0,1,-15.91
 11/01/2019 04:15:00,33.36,33.0,1,-15.91
 11/01/2019 04:30:00,33.34,33.0,1,-15.91
 11/01/2019 04:45:00,33.32,33.0,1,-15.4
 11/01/2019 05:00:00,33.29,33.0,1,-15.24
 11/01/2019 05:15:00,33.19,33.0,1,-15.86
 11/01/2019 05:30:00,33.13,33.0,1,-15.91
 11/01/2019 05:45:00,33.1,33.0,1,-15.91
 11/01/2019 06:00:00,32.98,33.0,1,-16.58
 11/01/2019 06:15:00,32.78,33.0,1,-17.28
 11/01/2019 06:30:00,32.69,33.0,1,-18.12
 11/01/2019 06:45:00,32.75,33.0,1,-19.39
 11/01/2019 07:00:00,33.06,33.0,1,-20.46
 11/01/2019 07:15:00,32.83,33.0,1,-21.18
 11/01/2019 07:30:00,32.65,33.0,1,-21.91
 11/01/2019 07:45:00,32.66,33.0,1,-22.28
 11/01/2019 08:00:00,32.61,33.0,1,-22.28
 11/01/2019 08:15:00,32.59,33.0,1,-22.28
 11/01/2019 08:30:00,32.76,33.0,1,-22.63
 11/01/2019 08:45:00,32.89,33.0,1,-22.62
 11/01/2019 09:00:00,32.89,33.0,1,-22.44
 11/01/2019 09:15:00,32.93,33.0,1,-21.73
 11/01/2019 09:30:00,32.97,33.0,1,-20.89
 11/01/2019 09:45:00,33.01,33.0,1,-20.26
 11/01/2019 10:00:00,33.1,33.0,1,-19.39
 11/01/2019 10:15:00,33.15,33.0,1,-19.75
 11/01/2019 10:30:00,33.17,33.0,1,-19.89
 11/01/2019 10:45:00,33.14,33.0,1,-20.05
 11/01/2019 11:00:00,33.09,33.0,1,-20.49
 11/01/2019 11:15:00,33.12,33.0,1,-19.66
 11/01/2019 11:30:00,33.14,33.0,1,-18.85
 11/01/2019 11:45:00,33.17,33.0,1,-19.31
 11/01/2019 12:00:00,33.19,33.0,1,-19.56
 11/01/2019 12:15:00,32.91,33.0,1,-19.93
 11/01/2019 12:30:00,32.88,33.0,1,-20.12
 11/01/2019 12:45:00,32.89,33.0,1,-20.19
 11/01/2019 13:00:00,32.94,33.0,1,-19.61
 11/01/2019 13:15:00,32.99,33.0,1,-19.76
 11/01/2019 13:30:00,33.07,33.0,1,-19.35
 11/01/2019 13:45:00,33.06,33.0,1,-18.28
 11/01/2019 14:00:00,33.06,33.0,1,-18.32
 11/01/2019 14:15:00,33.01,33.0,1,-18.93
 11/01/2019 14:30:00,32.99,33.0,1,-19.29
 11/01/2019 14:45:00,33.07,33.0,1,-19.43
 11/01/2019 15:00:00,33.05,33.0,1,-19.43
 11/01/2019 15:15:00,33.1,33.0,1,-19.43
 11/01/2019 15:30:00,33.06,33.0,1,-19.43
 11/01/2019 15:45:00,33.01,33.0,1,-19.61
 11/01/2019 16:00:00,32.88,33.0,1,-20.42
 11/01/2019 16:15:00,32.83,33.0,1,-21.02
 11/01/2019 16:30:00,32.74,33.0,1,-21.82
 11/01/2019 16:45:00,32.61,33.0,1,-22.53
 11/01/2019 17:00:00,32.74,33.0,1,-23.71
 11/01/2019 17:15:00,32.88,33.0,1,-23.95
 11/01/2019 17:30:00,32.9,33.0,1,-24.29
 11/01/2019 17:45:00,32.92,33.0,1,-24.45
 11/01/2019 18:00:00,32.89,33.0,1,-24.45
 11/01/2019 18:15:00,32.93,33.0,1,-24.45
 11/01/2019 18:30:00,33.01,33.0,1,-24.27
 11/01/2019 18:45:00,33.04,33.0,1,-23.66
 11/01/2019 19:00:00,33.04,33.0,1,-23.04
 11/01/2019 19:15:00,33.08,33.0,1,-22.58
 11/01/2019 19:30:00,33.12,33.0,1,-21.94
 11/01/2019 19:45:00,33.12,33.0,1,-21.6
 11/01/2019 20:00:00,33.18,33.0,1,-20.87
 11/01/2019 20:15:00,33.06,33.0,1,-19.76
 11/01/2019 20:30:00,33.08,33.0,1,-19.27
 11/01/2019 20:45:00,33.11,33.0,1,-18.93
 11/01/2019 21:00:00,33.2,33.0,1,-18.42
 11/01/2019 21:15:00,33.22,33.0,1,-18.26
 11/01/2019 21:30:00,33.19,33.0,1,-17.38
 11/01/2019 21:45:00,33.13,33.0,1,-17.09
 11/01/2019 22:00:00,33.25,33.0,1,-16.66
 11/01/2019 22:15:00,33.31,33.0,1,-15.97
 11/01/2019 22:30:00,33.43,33.0,1,-15.36
 11/01/2019 22:45:00,33.1,33.0,1,-14.94
 11/01/2019 23:00:00,33.08,33.0,1,-14.08
 11/01/2019 23:15:00,33.08,33.0,1,-13.9
 11/01/2019 23:30:00,33.05,33.0,1,-13.9
 11/01/2019 23:45:00,33.04,33.0,1,-14.4
 12/01/2019 00:00:00,33.09,33.0,1,-13.87
 12/01/2019 00:15:00,32.87,33.0,1,-15.72
 12/01/2019 00:30:00,32.98,33.0,1,-16.24
 12/01/2019 00:45:00,32.86,33.0,1,-16.79
 12/01/2019 01:00:00,32.88,33.0,1,-16.88
 12/01/2019 01:15:00,32.93,33.0,1,-16.58
 12/01/2019 01:30:00,32.98,33.0,1,-16.48
 12/01/2019 01:45:00,33.07,33.0,1,-16.08
