DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 12/01/2019 02:00:00,33.12,33.0,1,-16.08
 12/01/2019 02:15:00,33.11,33.0,1,-16.26
 12/01/2019 02:30:00,33.17,33.0,1,-16.48
 12/01/2019 02:45:00,33.23,33.0,1,-15.91
 12/01/2019 03:00:00,33.29,33.0,1,-15.59
 12/01/2019 03:15:00,33.29,33.0,1,-15.41
 12/01/2019 03:30:00,33.21,33.0,1,-14.56
 12/01/2019 03:45:00,33.01,33.0,1,-13.73
 12/01/2019 04:00:00,33.04,33.0,1,-13.4
 12/01/2019 04:15:00,32.95,33.0,1,-13.4
 12/01/2019 04:30:00,32.89,33.0,1,-13.0
 12/01/2019 04:45:00,32.8,33.0,1,-12.9
 12/01/2019 05:00:00,32.81,33.0,1,-12.9
 12/01/2019 05:15:00,32.8,33.0,1,-12.9
 12/01/2019 05:30:00,32.8,33.0,1,-12.9
 12/01/2019 05:45:00,32.7,33.0,1,-12.9
 12/01/2019 06:00:00,32.65,33.0,1,-13.33
 12/01/2019 06:15:00,32.74,33.0,1,-14.47
 12/01/2019 06:30:00,32.85,33.0,1,-15.08
 12/01/2019 06:45:00,32.75,33.0,1,-15.18
 12/01/2019 07:00:00,32.66,33.0,1,-15.58
 12/01/2019 07:15:00,32.63,33.0,1,-15.58
 12/01/2019 07:30:00,32.69,33.0,1,-16.39
 12/01/2019 07:45:00,32.75,33.0,1,-16.92
 12/01/2019 08:00:00,32.92,33.0,1,-16.92
 12/01/2019 08:15:00,33.06,33.0,1,-16.92
 12/01/2019 08:30:00,32.98,33.0,1,-16.99
 12/01/2019 08:45:00,32.92,33.0,1,-17.47
 12/01/2019 09:00:00,32.97,33.0,1,-18.09
 12/01/2019 09:15:00,32.92,33.0,1,-18.09
 12/01/2019 09:30:00,32.9,33.0,1,-18.09
 12/01/2019 09:45:00,32.83,33.0,1,-18.09
 12/01/2019 10:00:00,32.77,33.0,1,-18.01
 12/01/2019 10:15:00,32.83,33.0,1,-17.53
 12/01/2019 10:30:00,32.86,33.0,1,-17.72
 12/01/2019 10:45:00,33.04,33.0,1,-17.42
 12/01/2019 11:00:00,33.08,33.0,1,-17.14
 12/01/2019 11:15:00,33.1,33.0,1,-16.92
 12/01/2019 11:30:00,33.13,33.0,1,-17.01
 12/01/2019 11:45:00,33.12,33.0,1,-16.7
 12/01/2019 12:00:00,33.15,33.0,1,-14.96
 12/01/2019 12:15:00,33.21,33.0,1,-14.06
 12/01/2019 12:30:00,33.32,33.0,1,-13.85
 12/01/2019 12:45:00,33.29,33.0,1,-15.36
 12/01/2019 13:00:00,33.29,33.0,1,-15.92
 12/01/2019 13:15:00,33.29,33.0,1,-16.42
 12/01/2019 13:30:00,33.25,33.0,1,-16.42
 12/01/2019 13:45:00,33.29,33.0,1,-16.42
 12/01/2019 14:00:00,33.3,33.0,1,-16.42
 12/01/2019 14:15:00,33.29,33.0,1,-16.42
 12/01/2019 14:30:00,33.34,33.0,1,-16.32
 12/01/2019 14:45:00,33.36,33.0,1,-15.75
 12/01/2019 15:00:00,33.34,33.0,1,-15.75
 12/01/2019 15:15:00,33.32,33.0,1,-15.75
 12/01/2019 15:30:00,33.28,33.0,1,-15.98
 12/01/2019 15:45:00,33.25,33.0,1,-16.25
 12/01/2019 16:00:00,33.16,33.0,1,-16.89
 12/01/2019 16:15:00,33.07,33.0,1,-17.88
 12/01/2019 16:30:00,33.03,33.0,1,-18.67
 12/01/2019 16:45:00,32.81,33.0,1,-19.8
 12/01/2019 17:00:00,32.76,33.0,1,-20.79
 12/01/2019 17:15:00,32.63,33.0,1,-21.89
 12/01/2019 17:30:00,32.9,33.0,1,-22.3
 12/01/2019 17:45:00,33.04,33.0,1,-22.78
 12/01/2019 18:00:00,33.07,33.0,1,-22.78
 12/01/2019 18:15:00,33.06,33.0,1,-22.6
 12/01/2019 18:30:00,33.12,33.0,1,-22.68
 12/01/2019 18:45:00,33.07,33.0,1,-22.11
 12/01/2019 19:00:00,33.15,33.0,1,-21.97
 12/01/2019 19:15:00,33.13,33.0,1,-20.89
 12/01/2019 19:30:00,33.11,33.0,1,-20.07
 12/01/2019 19:45:00,33.11,33.0,1,-19.86
 12/01/2019 20:00:00,33.16,33.0,1,-19.08
 12/01/2019 20:15:00,33.15,33.0,1,-18.93
 12/01/2019 20:30:00,33.0,33.0,1,-18.31
 12/01/2019 20:45:00,33.08,33.0,1,-17.7
 12/01/2019 21:00:00,33.11,33.0,1,-17.37
 12/01/2019 21:15:00,33.19,33.0,1,-16.92
 12/01/2019 21:30:00,33.17,33.0,1,-16.92
 12/01/2019 21:45:00,33.18,33.0,1,-16.46
 12/01/2019 22:00:00,33.32,33.0,1,-16.19
 12/01/2019 22:15:00,33.38,33.0,1,-15.58
 12/01/2019 22:30:00,33.28,33.0,1,-14.98
 12/01/2019 22:45:00,32.96,33.0,1,-14.5
 12/01/2019 23:00:00,33.11,33.0,1,-14.24
 12/01/2019 23:15:00,33.16,33.0,1,-14.24
 12/01/2019 23:30:00,33.12,33.0,1,-14.24
 12/01/2019 23:45:00,32.75,33.0,1,-14.24
 13/01/2019 00:00:00,32.7,33.0,1,-14.31
 13/01/2019 00:15:00,32.8,33.0,1,-16.74
 13/01/2019 00:30:00,32.92,33.0,1,-17.22
 13/01/2019 00:45:00,32.9,33.0,1,-17.42
 13/01/2019 01:00:00,32.95,33.0,1,-17.42
 13/01/2019 01:15:00,32.97,33.0,1,-17.42
 13/01/2019 01:30:00,33.06,33.0,1,-17.42
 13/01/2019 01:45:00,33.19,33.0,1,-17.42
 13/01/2019 02:00:00,33.25,33.0,1,-17.11
 13/01/2019 02:15:00,33.2,33.0,1,-17.36
 13/01/2019 02:30:00,33.24,33.0,1,-17.17
 13/01/2019 02:45:00,33.29,33.0,1,-16.92
 13/01/2019 03:00:00,33.33,33.0,1,-16.46
 13/01/2019 03:15:00,33.16,33.0,1,-15.77
 13/01/2019 03:30:00,33.13,33.0,1,-15.37
 13/01/2019 03:45:00,33.06,33.0,1,-14.88
 13/01/2019 04:00:00,33.06,33.0,1,-15.19
 13/01/2019 04:15:00,33.12,33.0,1,-14.6
 13/01/2019 04:30:00,33.07,33.0,1,-14.24
 13/01/2019 04:45:00,33.05,33.0,1,-14.15
 13/01/2019 05:00:00,33.04,33.0,1,-13.57
 13/01/2019 05:15:00,32.99,33.0,1,-13.57
 13/01/2019 05:30:00,33.02,33.0,1,-13.57
 13/01/2019 05:45:00,32.98,33.0,1,-13.57
 13/01/2019 06:00:00,32.93,33.0,1,-13.57
 13/01/2019 06:15:00,32.88,33.0,1,-13.64
 13/01/2019 06:30:00,32.87,33.0,1,-14.24
 13/01/2019 06:45:00,32.71,33.0,1,-14.24
 13/01/2019 07:00:00,32.73,33.0,1,-14.62
 13/01/2019 07:15:00,32.73,33.0,1,-14.48
 13/01/2019 07:30:00,32.77,33.0,1,-14.01
 13/01/2019 07:45:00,32.76,33.0,1,-13.57
 13/01/2019 08:00:00,32.66,33.0,1,-13.59
 13/01/2019 08:15:00,32.59,33.0,1,-14.24
 13/01/2019 08:30:00,32.76,33.0,1,-15.15
 13/01/2019 08:45:00,32.91,33.0,1,-15.91
 13/01/2019 09:00:00,32.89,33.0,1,-15.91
 13/01/2019 09:15:00,32.95,33.0,1,-15.91
 13/01/2019 09:30:00,32.97,33.0,1,-16.5
 13/01/2019 09:45:00,32.91,33.0,1,-16.49
 13/01/2019 10:00:00,32.84,33.0,1,-15.91
 13/01/2019 10:15:00,32.8,33.0,1,-15.91
 13/01/2019 10:30:00,32.74,33.0,1,-16.12
 13/01/2019 10:45:00,32.73,33.0,1,-15.49
 13/01/2019 11:00:00,32.78,33.0,1,-13.62
 13/01/2019 11:15:00,32.8,33.0,1,-12.51
 13/01/2019 11:30:00,32.89,33.0,1,-13.76
 13/01/2019 11:45:00,32.86,33.0,1,-13.89
 13/01/2019 12:00:00,32.9,33.0,1,-12.91
 13/01/2019 12:15:00,32.89,33.0,1,-13.45
 13/01/2019 12:30:00,32.9,33.0,1,-13.83
 13/01/2019 12:45:00,32.91,33.0,1,-15.74
 13/01/2019 13:00:00,32.89,33.0,1,-16.33
 13/01/2019 13:15:00,32.87,33.0,1,-16.95
 13/01/2019 13:30:00,32.86,33.0,1,-17.25
 13/01/2019 13:45:00,32.83,33.0,1,-17.25
 13/01/2019 14:00:00,32.81,33.0,1,-17.25
 13/01/2019 14:15:00,32.92,33.0,1,-17.25
 13/01/2019 14:30:00,33.01,33.0,1,-17.25
 13/01/2019 14:45:00,33.02,33.0,1,-17.25
 13/01/2019 15:00:00,33.04,33.0,1,-17.5
 13/01/2019 15:15:00,33.01,33.0,1,-18.14
 13/01/2019 15:30:00,32.98,33.0,1,-17.92
 13/01/2019 15:45:00,32.98,33.0,1,-18.54
 13/01/2019 16:00:00,32.89,33.0,1,-18.87
 13/01/2019 16:15:00,32.81,33.0,1,-19.42
 13/01/2019 16:30:00,32.71,33.0,1,-19.97
 13/01/2019 16:45:00,32.64,33.0,1,-20.81
 13/01/2019 17:00:00,32.59,33.0,1,-21.9
 13/01/2019 17:15:00,32.63,33.0,1,-22.28
 13/01/2019 17:30:00,32.7,33.0,1,-22.74
 13/01/2019 17:45:00,32.84,33.0,1,-23.11
 13/01/2019 18:00:00,32.9,33.0,1,-23.11
 13/01/2019 18:15:00,32.86,33.0,1,-22.69
 13/01/2019 18:30:00,32.95,33.0,1,-22.33
 13/01/2019 18:45:00,32.96,33.0,1,-22.11
 13/01/2019 19:00:00,33.08,33.0,1,-21.56
 13/01/2019 19:15:00,33.09,33.0,1,-20.92
 13/01/2019 19:30:00,32.92,33.0,1,-20.09
 13/01/2019 19:45:00,32.91,33.0,1,-19.6
 13/01/2019 20:00:00,32.88,33.0,1,-19.15
 13/01/2019 20:15:00,32.92,33.0,1,-18.57
 13/01/2019 20:30:00,33.0,33.0,1,-18.26
 13/01/2019 20:45:00,33.03,33.0,1,-17.88
 13/01/2019 21:00:00,33.13,33.0,1,-17.61
 13/01/2019 21:15:00,33.22,33.0,1,-16.85
 13/01/2019 21:30:00,33.24,33.0,1,-16.42
 13/01/2019 21:45:00,33.3,33.0,1,-16.42
 13/01/2019 22:00:00,33.34,33.0,1,-15.72
 13/01/2019 22:15:00,33.07,33.0,1,-15.27
 13/01/2019 22:30:00,32.89,33.0,1,-14.57
 13/01/2019 22:45:00,32.95,33.0,1,-13.93
 13/01/2019 23:00:00,33.08,33.0,1,-13.28
 13/01/2019 23:15:00,33.1,33.0,1,-13.23
 13/01/2019 23:30:00,33.11,33.0,1,-13.23
 13/01/2019 23:45:00,33.12,33.0,1,-13.23
 14/01/2019 00:00:00,33.12,33.0,1,-13.3
 14/01/2019 00:00:00,33.12,33.0,1,-13.3
 14/01/2019 00:15:00,32.93,33.0,1,-15.26
 14/01/2019 00:30:00,32.88,33.0,1,-16.26
 14/01/2019 00:45:00,32.8,33.0,1,-16.58
 14/01/2019 01:00:00,32.8,33.0,1,-16.57
 14/01/2019 01:15:00,32.82,33.0,1,-16.08
 14/01/2019 01:30:00,32.88,33.0,1,-16.08
 14/01/2019 01:45:00,32.87,33.0,1,-16.08
 14/01/2019 02:00:00,32.89,33.0,1,-16.08
 14/01/2019 02:15:00,32.93,33.0,1,-16.08
 14/01/2019 02:30:00,32.95,33.0,1,-16.08
 14/01/2019 02:45:00,32.92,33.0,1,-15.6
 14/01/2019 03:00:00,32.98,33.0,1,-15.58
 14/01/2019 03:15:00,33.02,33.0,1,-15.57
 14/01/2019 03:30:00,33.1,33.0,1,-15.08
 14/01/2019 03:45:00,33.09,33.0,1,-14.75
 14/01/2019 04:00:00,33.04,33.0,1,-14.41
 14/01/2019 04:15:00,33.04,33.0,1,-14.41
 14/01/2019 04:30:00,33.06,33.0,1,-14.41
 14/01/2019 04:45:00,33.06,33.0,1,-14.41
 14/01/2019 05:00:00,33.04,33.0,1,-14.38
 14/01/2019 05:15:00,32.99,33.0,1,-14.18
 14/01/2019 05:30:00,32.95,33.0,1,-14.54
 14/01/2019 05:45:00,32.91,33.0,1,-14.82
 14/01/2019 06:00:00,32.83,33.0,1,-15.61
 14/01/2019 06:15:00,32.63,33.0,1,-16.36
 14/01/2019 06:30:00,32.62,33.0,1,-18.01
 14/01/2019 06:45:00,32.8,33.0,1,-18.76
 14/01/2019 07:00:00,32.8,33.0,1,-19.37
 14/01/2019 07:15:00,32.64,33.0,1,-19.84
 14/01/2019 07:30:00,32.65,33.0,1,-21.18
 14/01/2019 07:45:00,32.86,33.0,1,-21.9
 14/01/2019 08:00:00,32.83,33.0,1,-22.44
 14/01/2019 08:15:00,32.83,33.0,1,-21.91
 14/01/2019 08:30:00,32.88,33.0,1,-21.77
 14/01/2019 08:45:00,32.9,33.0,1,-21.58
 14/01/2019 09:00:00,32.94,33.0,1,-21.01
 14/01/2019 09:15:00,32.92,33.0,1,-21.28
 14/01/2019 09:30:00,32.89,33.0,1,-21.31
 14/01/2019 09:45:00,32.95,33.0,1,-20.94
 14/01/2019 10:00:00,32.94,33.0,1,-20.51
 14/01/2019 10:15:00,33.08,33.0,1,-19.47
 14/01/2019 10:30:00,33.16,33.0,1,-19.66
 14/01/2019 10:45:00,33.09,33.0,1,-19.4
 14/01/2019 11:00:00,33.11,33.0,1,-19.09
 14/01/2019 11:15:00,33.16,33.0,1,-18.53
 14/01/2019 11:30:00,33.16,33.0,1,-17.42
 14/01/2019 11:45:00,33.12,33.0,1,-18.61
 14/01/2019 12:00:00,33.09,33.0,1,-19.09
 14/01/2019 12:15:00,33.07,33.0,1,-19.4
 14/01/2019 12:30:00,33.09,33.0,1,-19.76
 14/01/2019 12:45:00,33.11,33.0,1,-19.76
 14/01/2019 13:00:00,33.1,33.0,1,-19.76
 14/01/2019 13:15:00,33.13,33.0,1,-19.76
 14/01/2019 13:30:00,33.18,33.0,1,-19.76
 14/01/2019 13:45:00,33.13,33.0,1,-19.76
 14/01/2019 14:00:00,33.09,33.0,1,-19.67
 14/01/2019 14:15:00,33.07,33.0,1,-19.43
 14/01/2019 14:30:00,33.07,33.0,1,-19.43
 14/01/2019 14:45:00,33.04,33.0,1,-19.94
 14/01/2019 15:00:00,33.06,33.0,1,-20.1
 14/01/2019 15:15:00,33.08,33.0,1,-20.1
 14/01/2019 15:30:00,33.11,33.0,1,-20.32
 14/01/2019 15:45:00,33.01,33.0,1,-20.62
 14/01/2019 16:00:00,32.91,33.0,1,-21.31
 14/01/2019 16:15:00,32.93,33.0,1,-22.11
 14/01/2019 16:30:00,32.96,33.0,1,-22.17
 14/01/2019 16:45:00,32.99,33.0,1,-23.35
 14/01/2019 17:00:00,32.98,33.0,1,-24.08
 14/01/2019 17:15:00,33.02,33.0,1,-24.45
 14/01/2019 17:30:00,33.02,33.0,1,-24.45
 14/01/2019 17:45:00,33.04,33.0,1,-24.45
 14/01/2019 18:00:00,33.07,33.0,1,-24.77
 14/01/2019 18:15:00,33.06,33.0,1,-24.96
 14/01/2019 18:30:00,33.13,33.0,1,-24.52
 14/01/2019 18:45:00,33.16,33.0,1,-23.83
 14/01/2019 19:00:00,33.2,33.0,1,-23.62
 14/01/2019 19:15:00,33.3,33.0,1,-22.95
 14/01/2019 19:30:00,33.33,33.0,1,-22.74
 14/01/2019 19:45:00,33.29,33.0,1,-21.81
 14/01/2019 20:00:00,33.31,33.0,1,-21.61
 14/01/2019 20:15:00,33.11,33.0,1,-20.97
 14/01/2019 20:30:00,33.07,33.0,1,-20.6
 14/01/2019 20:45:00,32.99,33.0,1,-20.06
 14/01/2019 21:00:00,33.07,33.0,1,-19.64
 14/01/2019 21:15:00,33.2,33.0,1,-19.33
 14/01/2019 21:30:00,33.12,33.0,1,-18.26
 14/01/2019 21:45:00,32.96,33.0,1,-17.42
 14/01/2019 22:00:00,33.02,33.0,1,-17.42
 14/01/2019 22:15:00,33.08,33.0,1,-17.07
 14/01/2019 22:30:00,33.17,33.0,1,-16.24
 14/01/2019 22:45:00,33.19,33.0,1,-15.77
 14/01/2019 23:00:00,33.3,33.0,1,-15.24
 14/01/2019 23:15:00,33.4,33.0,1,-15.24
 14/01/2019 23:30:00,33.27,33.0,1,-15.08
 14/01/2019 23:45:00,32.97,33.0,1,-14.57
 15/01/2019 00:00:00,32.96,33.0,1,-14.66
 15/01/2019 00:15:00,32.72,33.0,1,-16.65
 15/01/2019 00:30:00,32.7,33.0,1,-17.4
 15/01/2019 00:45:00,32.63,33.0,1,-17.42
 15/01/2019 01:00:00,32.66,33.0,1,-17.54
 15/01/2019 01:15:00,32.69,33.0,1,-17.42
 15/01/2019 01:30:00,32.77,33.0,1,-17.42
 15/01/2019 01:45:00,32.81,33.0,1,-17.11
 15/01/2019 02:00:00,32.87,33.0,1,-16.92
 15/01/2019 02:15:00,32.79,33.0,1,-17.37
 15/01/2019 02:30:00,32.82,33.0,1,-17.42
 15/01/2019 02:45:00,32.84,33.0,1,-17.42
 15/01/2019 03:00:00,32.9,33.0,1,-17.42
 15/01/2019 03:15:00,32.93,33.0,1,-17.38
 15/01/2019 03:30:00,33.06,33.0,1,-16.66
 15/01/2019 03:45:00,33.06,33.0,1,-16.25
 15/01/2019 04:00:00,33.12,33.0,1,-15.76
 15/01/2019 04:15:00,33.11,33.0,1,-15.6
 15/01/2019 04:30:00,33.21,33.0,1,-15.58
 15/01/2019 04:45:00,33.21,33.0,1,-15.55
 15/01/2019 05:00:00,33.24,33.0,1,-14.91
 15/01/2019 05:15:00,33.18,33.0,1,-15.22
 15/01/2019 05:30:00,33.09,33.0,1,-15.41
 15/01/2019 05:45:00,32.99,33.0,1,-15.44
 15/01/2019 06:00:00,32.88,33.0,1,-16.38
 15/01/2019 06:15:00,32.64,33.0,1,-17.44
 15/01/2019 06:30:00,32.68,33.0,1,-18.43
 15/01/2019 06:45:00,32.68,33.0,1,-19.95
 15/01/2019 07:00:00,32.8,33.0,1,-20.94
 15/01/2019 07:15:00,32.71,33.0,1,-21.17
 15/01/2019 07:30:00,32.65,33.0,1,-21.58
 15/01/2019 07:45:00,32.66,33.0,1,-22.11
 15/01/2019 08:00:00,32.6,33.0,1,-22.11
 15/01/2019 08:15:00,32.78,33.0,1,-22.85
 15/01/2019 08:30:00,32.95,33.0,1,-22.38
 15/01/2019 08:45:00,32.96,33.0,1,-22.08
 15/01/2019 09:00:00,32.95,33.0,1,-21.16
 15/01/2019 09:15:00,33.08,33.0,1,-20.94
 15/01/2019 09:30:00,33.14,33.0,1,-20.8
 15/01/2019 09:45:00,33.15,33.0,1,-19.47
 15/01/2019 10:00:00,33.09,33.0,1,-18.68
 15/01/2019 10:15:00,33.09,33.0,1,-18.64
 15/01/2019 10:30:00,33.14,33.0,1,-17.84
 15/01/2019 10:45:00,32.93,33.0,1,-18.05
 15/01/2019 11:00:00,32.79,33.0,1,-18.18
 15/01/2019 11:15:00,32.76,33.0,1,-17.8
 15/01/2019 11:30:00,32.82,33.0,1,-17.06
 15/01/2019 11:45:00,32.84,33.0,1,-16.92
 15/01/2019 12:00:00,32.74,33.0,1,-17.9
 15/01/2019 12:15:00,32.68,33.0,1,-18.44
 15/01/2019 12:30:00,32.65,33.0,1,-18.15
 15/01/2019 12:45:00,32.76,33.0,1,-18.72
 15/01/2019 13:00:00,32.79,33.0,1,-17.5
 15/01/2019 13:15:00,32.82,33.0,1,-17.92
 15/01/2019 13:30:00,32.9,33.0,1,-18.11
 15/01/2019 13:45:00,32.87,33.0,1,-16.96
 15/01/2019 14:00:00,32.84,33.0,1,-17.18
 15/01/2019 14:15:00,32.79,33.0,1,-17.67
 15/01/2019 14:30:00,32.79,33.0,1,-17.92
 15/01/2019 14:45:00,32.78,33.0,1,-18.18
 15/01/2019 15:00:00,32.75,33.0,1,-19.09
 15/01/2019 15:15:00,32.75,33.0,1,-19.09
 15/01/2019 15:30:00,32.74,33.0,1,-19.41
 15/01/2019 15:45:00,32.68,33.0,1,-19.76
 15/01/2019 16:00:00,32.62,33.0,1,-20.41
 15/01/2019 16:15:00,32.81,33.0,1,-21.99
 15/01/2019 16:30:00,32.94,33.0,1,-22.61
 15/01/2019 16:45:00,32.96,33.0,1,-22.81
 15/01/2019 17:00:00,33.04,33.0,1,-23.46
 15/01/2019 17:15:00,33.17,33.0,1,-23.95
 15/01/2019 17:30:00,33.2,33.0,1,-24.26
 15/01/2019 17:45:00,33.27,33.0,1,-23.99
 15/01/2019 18:00:00,33.3,33.0,1,-24.32
 15/01/2019 18:15:00,33.01,33.0,1,-24.62
 15/01/2019 18:30:00,33.1,33.0,1,-24.62
 15/01/2019 18:45:00,33.17,33.0,1,-23.83
 15/01/2019 19:00:00,33.2,33.0,1,-22.95
 15/01/2019 19:15:00,33.18,33.0,1,-22.95
 15/01/2019 19:30:00,33.11,33.0,1,-21.98
 15/01/2019 19:45:00,33.1,33.0,1,-21.61
 15/01/2019 20:00:00,33.1,33.0,1,-21.03
 15/01/2019 20:15:00,33.12,33.0,1,-20.56
 15/01/2019 20:30:00,33.1,33.0,1,-20.27
 15/01/2019 20:45:00,32.92,33.0,1,-20.07
 15/01/2019 21:00:00,32.89,33.0,1,-19.76
 15/01/2019 21:15:00,33.11,33.0,1,-19.17
 15/01/2019 21:30:00,33.03,33.0,1,-18.44
 15/01/2019 21:45:00,33.16,33.0,1,-17.45
 15/01/2019 22:00:00,33.27,33.0,1,-16.69
 15/01/2019 22:15:00,33.33,33.0,1,-16.24
 15/01/2019 22:30:00,33.17,33.0,1,-15.54
 15/01/2019 22:45:00,32.81,33.0,1,-14.74
 15/01/2019 23:00:00,32.8,33.0,1,-14.48
 15/01/2019 23:15:00,32.79,33.0,1,-14.89
 15/01/2019 23:30:00,32.8,33.0,1,-14.67
 15/01/2019 23:45:00,32.82,33.0,1,-14.24
 16/01/2019 00:00:00,32.83,33.0,1,-14.31
 16/01/2019 00:15:00,32.6,33.0,1,-16.37
 16/01/2019 00:30:00,32.63,33.0,1,-17.24
 16/01/2019 00:45:00,32.74,33.0,1,-17.49
 16/01/2019 01:00:00,33.16,33.0,1,-17.75
 16/01/2019 01:15:00,33.19,33.0,1,-17.09
 16/01/2019 01:30:00,33.26,33.0,1,-17.09
 16/01/2019 01:45:00,33.35,33.0,1,-16.83
 16/01/2019 02:00:00,33.38,33.0,1,-16.42
 16/01/2019 02:15:00,33.37,33.0,1,-16.67
 16/01/2019 02:30:00,33.19,33.0,1,-16.42
 16/01/2019 02:45:00,33.01,33.0,1,-15.99
 16/01/2019 03:00:00,33.16,33.0,1,-15.3
 16/01/2019 03:15:00,33.19,33.0,1,-14.88
 16/01/2019 03:30:00,33.26,33.0,1,-14.41
 16/01/2019 03:45:00,33.26,33.0,1,-14.33
 16/01/2019 04:00:00,33.35,33.0,1,-13.74
 16/01/2019 04:15:00,33.39,33.0,1,-13.74
 16/01/2019 04:30:00,33.4,33.0,1,-13.74
 16/01/2019 04:45:00,33.37,33.0,1,-13.74
 16/01/2019 05:00:00,33.35,33.0,1,-13.74
 16/01/2019 05:15:00,33.27,33.0,1,-13.74
 16/01/2019 05:30:00,33.32,33.0,1,-13.74
 16/01/2019 05:45:00,33.3,33.0,1,-14.04
 16/01/2019 06:00:00,33.2,33.0,1,-14.65
 16/01/2019 06:15:00,33.07,33.0,1,-15.89
 16/01/2019 06:30:00,32.99,33.0,1,-16.8
 16/01/2019 06:45:00,32.86,33.0,1,-17.64
 16/01/2019 07:00:00,32.64,33.0,1,-18.79
 16/01/2019 07:15:00,32.85,33.0,1,-19.87
 16/01/2019 07:30:00,32.88,33.0,1,-20.38
 16/01/2019 07:45:00,32.92,33.0,1,-20.98
 16/01/2019 08:00:00,32.94,33.0,1,-21.27
 16/01/2019 08:15:00,32.88,33.0,1,-21.27
 16/01/2019 08:30:00,32.73,33.0,1,-22.56
 16/01/2019 08:45:00,32.81,33.0,1,-21.7
 16/01/2019 09:00:00,32.8,33.0,1,-21.44
 16/01/2019 09:15:00,32.8,33.0,1,-20.84
 16/01/2019 09:30:00,32.8,33.0,1,-20.83
 16/01/2019 09:45:00,32.85,33.0,1,-20.37
 16/01/2019 10:00:00,32.89,33.0,1,-20.27
 16/01/2019 10:15:00,32.92,33.0,1,-20.15
 16/01/2019 10:30:00,32.99,33.0,1,-18.99
 16/01/2019 10:45:00,33.08,33.0,1,-17.38
 16/01/2019 11:00:00,33.19,33.0,1,-13.75
 16/01/2019 11:15:00,33.17,33.0,1,-14.9
 16/01/2019 11:30:00,33.11,33.0,1,-17.6
 16/01/2019 11:45:00,33.09,33.0,1,-18.2
 16/01/2019 12:00:00,33.0,33.0,1,-19.78
 16/01/2019 12:15:00,32.9,33.0,1,-20.33
 16/01/2019 12:30:00,32.91,33.0,1,-20.1
 16/01/2019 12:45:00,32.95,33.0,1,-19.65
 16/01/2019 13:00:00,33.05,33.0,1,-18.63
 16/01/2019 13:15:00,33.14,33.0,1,-17.92
 16/01/2019 13:30:00,33.2,33.0,1,-17.92
 16/01/2019 13:45:00,33.17,33.0,1,-18.39
 16/01/2019 14:00:00,33.15,33.0,1,-19.03
 16/01/2019 14:15:00,33.09,33.0,1,-19.25
 16/01/2019 14:30:00,33.11,33.0,1,-18.76
 16/01/2019 14:45:00,33.14,33.0,1,-19.0
 16/01/2019 15:00:00,33.06,33.0,1,-19.26
 16/01/2019 15:15:00,33.12,33.0,1,-18.74
 16/01/2019 15:30:00,33.07,33.0,1,-18.59
 16/01/2019 15:45:00,33.0,33.0,1,-18.9
 16/01/2019 16:00:00,32.87,33.0,1,-19.4
 16/01/2019 16:15:00,32.85,33.0,1,-20.13
 16/01/2019 16:30:00,32.71,33.0,1,-20.83
 16/01/2019 16:45:00,32.69,33.0,1,-21.68
 16/01/2019 17:00:00,32.67,33.0,1,-22.64
 16/01/2019 17:15:00,32.89,33.0,1,-24.03
 16/01/2019 17:30:00,32.94,33.0,1,-24.12
 16/01/2019 17:45:00,33.02,33.0,1,-24.12
 16/01/2019 18:00:00,33.09,33.0,1,-24.12
 16/01/2019 18:15:00,33.03,33.0,1,-24.12
 16/01/2019 18:30:00,33.01,33.0,1,-24.12
 16/01/2019 18:45:00,33.11,33.0,1,-24.01
 16/01/2019 19:00:00,33.29,33.0,1,-23.48
 16/01/2019 19:15:00,33.31,33.0,1,-22.71
 16/01/2019 19:30:00,33.1,33.0,1,-21.78
 16/01/2019 19:45:00,32.94,33.0,1,-21.2
 16/01/2019 20:00:00,33.06,33.0,1,-21.1
 16/01/2019 20:15:00,33.04,33.0,1,-21.0
 16/01/2019 20:30:00,33.08,33.0,1,-20.43
 16/01/2019 20:45:00,33.03,33.0,1,-20.43
 16/01/2019 21:00:00,33.14,33.0,1,-19.78
 16/01/2019 21:15:00,33.28,33.0,1,-19.26
 16/01/2019 21:30:00,33.33,33.0,1,-18.65
 16/01/2019 21:45:00,33.38,33.0,1,-18.13
 16/01/2019 22:00:00,33.33,33.0,1,-17.84
 16/01/2019 22:15:00,32.89,33.0,1,-17.09
 16/01/2019 22:30:00,32.8,33.0,1,-16.47
 16/01/2019 22:45:00,32.85,33.0,1,-15.72
 16/01/2019 23:00:00,32.89,33.0,1,-15.01
 16/01/2019 23:15:00,32.93,33.0,1,-15.27
 16/01/2019 23:30:00,32.93,33.0,1,-14.76
 16/01/2019 23:45:00,32.77,33.0,1,-14.74
 17/01/2019 00:00:00,32.76,33.0,1,-14.81
 17/01/2019 00:15:00,32.56,33.0,1,-16.65
 17/01/2019 00:30:00,32.55,33.0,1,-16.75
 17/01/2019 00:45:00,32.55,33.0,1,-16.75
 17/01/2019 01:00:00,32.55,33.0,1,-16.75
 17/01/2019 01:15:00,32.55,33.0,1,-16.75
 17/01/2019 01:30:00,32.55,33.0,1,-16.75
 17/01/2019 01:45:00,32.55,33.0,1,-16.75
 17/01/2019 02:00:00,32.55,33.0,1,-16.75
 17/01/2019 02:15:00,32.55,33.0,1,-16.75
 17/01/2019 02:30:00,32.55,33.0,1,-16.75
 17/01/2019 02:45:00,32.55,33.0,1,-16.75
 17/01/2019 03:00:00,32.55,33.0,1,-16.75
 17/01/2019 03:15:00,32.55,33.0,1,-16.75
 17/01/2019 03:30:00,32.55,33.0,1,-16.75
 17/01/2019 03:45:00,32.55,33.0,1,-16.75
 17/01/2019 04:00:00,32.55,33.0,1,-16.75
 17/01/2019 04:15:00,32.55,33.0,1,-16.75
 17/01/2019 04:30:00,32.55,33.0,1,-16.75
 17/01/2019 04:45:00,32.55,33.0,1,-16.75
 17/01/2019 05:00:00,32.55,33.0,1,-16.75
 17/01/2019 05:15:00,32.55,33.0,1,-16.75
 17/01/2019 05:30:00,32.55,33.0,1,-16.75
 17/01/2019 05:45:00,32.69,33.0,1,-16.42
 17/01/2019 06:00:00,32.84,33.0,1,-16.0
 17/01/2019 06:15:00,32.77,33.0,1,-16.25
 17/01/2019 06:30:00,32.77,33.0,1,-16.25
 17/01/2019 06:45:00,32.77,33.0,1,-16.25
 17/01/2019 07:00:00,32.77,33.0,1,-16.25
 17/01/2019 07:15:00,32.77,33.0,1,-16.25
 17/01/2019 07:30:00,32.77,33.0,1,-16.25
 17/01/2019 07:45:00,32.77,33.0,1,-16.25
 17/01/2019 08:00:00,32.77,33.0,1,-16.25
 17/01/2019 08:15:00,32.77,33.0,1,-16.25
 17/01/2019 08:30:00,32.77,33.0,1,-16.25
 17/01/2019 08:45:00,32.77,33.0,1,-16.25
 17/01/2019 09:00:00,32.77,33.0,1,-16.25
 17/01/2019 09:15:00,32.82,33.0,1,-18.86
 17/01/2019 09:30:00,33.01,33.0,1,-20.51
 17/01/2019 09:45:00,33.11,33.0,1,-17.95
 17/01/2019 10:00:00,33.07,33.0,1,-16.37
 17/01/2019 10:15:00,33.21,33.0,1,-15.52
 17/01/2019 10:30:00,33.1,33.0,1,-14.35
 17/01/2019 10:45:00,33.12,33.0,1,-13.59
 17/01/2019 11:00:00,33.15,33.0,1,-13.04
 17/01/2019 11:15:00,33.19,33.0,1,-12.33
 17/01/2019 11:30:00,33.16,33.0,1,-11.69
 17/01/2019 11:45:00,33.13,33.0,1,-11.37
 17/01/2019 12:00:00,33.14,33.0,1,-11.03
 17/01/2019 12:15:00,33.12,33.0,1,-10.39
 17/01/2019 12:30:00,33.18,33.0,1,-10.42
 17/01/2019 12:45:00,33.26,33.0,1,-9.91
 17/01/2019 13:00:00,33.29,33.0,1,-9.58
 17/01/2019 13:15:00,33.26,33.0,1,-10.22
 17/01/2019 13:30:00,33.29,33.0,1,-10.54
 17/01/2019 13:45:00,33.27,33.0,1,-11.47
 17/01/2019 14:00:00,33.25,33.0,1,-12.13
 17/01/2019 14:15:00,33.12,33.0,1,-13.84
 17/01/2019 14:30:00,33.05,33.0,1,-15.71
 17/01/2019 14:45:00,33.12,33.0,1,-15.79
 17/01/2019 15:00:00,33.09,33.0,1,-16.63
 17/01/2019 15:15:00,33.2,33.0,1,-16.9
 17/01/2019 15:30:00,33.31,33.0,1,-18.29
 17/01/2019 15:45:00,32.97,33.0,1,-18.82
 17/01/2019 16:00:00,32.93,33.0,1,-19.54
 17/01/2019 16:15:00,32.99,33.0,1,-20.6
 17/01/2019 16:30:00,33.01,33.0,1,-21.74
 17/01/2019 16:45:00,33.01,33.0,1,-22.25
 17/01/2019 17:00:00,32.94,33.0,1,-22.44
 17/01/2019 17:15:00,32.74,33.0,1,-22.5
 17/01/2019 17:30:00,32.65,33.0,1,-23.11
 17/01/2019 17:45:00,32.68,33.0,1,-23.11
 17/01/2019 18:00:00,32.68,33.0,1,-23.11
 17/01/2019 18:15:00,32.68,33.0,1,-23.11
 17/01/2019 18:30:00,32.69,33.0,1,-23.11
 17/01/2019 18:45:00,32.61,33.0,1,-23.11
 17/01/2019 19:00:00,32.66,33.0,1,-23.48
 17/01/2019 19:15:00,32.83,33.0,1,-24.29
 17/01/2019 19:30:00,32.89,33.0,1,-23.85
 17/01/2019 19:45:00,32.96,33.0,1,-23.56
 17/01/2019 20:00:00,33.05,33.0,1,-22.93
 17/01/2019 20:15:00,33.14,33.0,1,-22.53
 17/01/2019 20:30:00,33.12,33.0,1,-22.11
 17/01/2019 20:45:00,33.18,33.0,1,-22.11
 17/01/2019 21:00:00,32.99,33.0,1,-21.31
 17/01/2019 21:15:00,33.08,33.0,1,-21.04
 17/01/2019 21:30:00,33.27,33.0,1,-20.18
 17/01/2019 21:45:00,33.36,33.0,1,-19.45
 17/01/2019 22:00:00,33.3,33.0,1,-18.51
 17/01/2019 22:15:00,33.25,33.0,1,-17.82
 17/01/2019 22:30:00,33.37,33.0,1,-16.98
 17/01/2019 22:45:00,33.27,33.0,1,-16.38
 17/01/2019 23:00:00,33.34,33.0,1,-15.93
 17/01/2019 23:15:00,33.39,33.0,1,-15.58
 17/01/2019 23:30:00,33.24,33.0,1,-15.46
 17/01/2019 23:45:00,32.99,33.0,1,-15.41
 18/01/2019 00:00:00,33.0,33.0,1,-15.42
 18/01/2019 00:15:00,32.68,33.0,1,-17.3
 18/01/2019 00:30:00,32.76,33.0,1,-18.57
 18/01/2019 00:45:00,32.8,33.0,1,-18.76
 18/01/2019 01:00:00,32.81,33.0,1,-18.76
 18/01/2019 01:15:00,32.81,33.0,1,-18.76
 18/01/2019 01:30:00,32.86,33.0,1,-18.52
 18/01/2019 01:45:00,32.99,33.0,1,-17.69
 18/01/2019 02:00:00,33.06,33.0,1,-17.59
 18/01/2019 02:15:00,33.06,33.0,1,-18.23
 18/01/2019 02:30:00,33.03,33.0,1,-18.26
 18/01/2019 02:45:00,33.03,33.0,1,-18.26
 18/01/2019 03:00:00,33.1,33.0,1,-18.05
 18/01/2019 03:15:00,33.15,33.0,1,-17.59
 18/01/2019 03:30:00,33.24,33.0,1,-17.59
 18/01/2019 03:45:00,33.2,33.0,1,-17.09
 18/01/2019 04:00:00,33.06,33.0,1,-16.42
 18/01/2019 04:15:00,33.06,33.0,1,-16.42
 18/01/2019 04:30:00,33.08,33.0,1,-16.01
 18/01/2019 04:45:00,33.07,33.0,1,-16.2
 18/01/2019 05:00:00,33.07,33.0,1,-16.31
 18/01/2019 05:15:00,33.13,33.0,1,-15.91
 18/01/2019 05:30:00,33.13,33.0,1,-15.91
 18/01/2019 05:45:00,33.13,33.0,1,-15.91
 18/01/2019 06:00:00,33.11,33.0,1,-16.32
 18/01/2019 06:15:00,32.69,33.0,1,-17.81
 18/01/2019 06:30:00,32.62,33.0,1,-18.66
 18/01/2019 06:45:00,32.72,33.0,1,-19.89
 18/01/2019 07:00:00,32.94,33.0,1,-20.43
 18/01/2019 07:15:00,32.82,33.0,1,-20.43
 18/01/2019 07:30:00,32.82,33.0,1,-20.43
 18/01/2019 07:45:00,32.82,33.0,1,-20.43
 18/01/2019 08:00:00,32.82,33.0,1,-20.43
 18/01/2019 08:15:00,32.82,33.0,1,-20.43
 18/01/2019 08:30:00,32.82,33.0,1,-20.43
 18/01/2019 08:45:00,32.82,33.0,1,-20.43
 18/01/2019 09:00:00,32.82,33.0,1,-20.43
 18/01/2019 09:15:00,32.82,33.0,1,-20.43
 18/01/2019 09:30:00,32.82,33.0,1,-20.43
 18/01/2019 09:45:00,32.82,33.0,1,-20.43
 18/01/2019 10:00:00,32.82,33.0,1,-20.43
 18/01/2019 10:15:00,33.12,33.0,1,-20.43
 18/01/2019 10:30:00,33.23,33.0,1,-20.43
 18/01/2019 10:45:00,33.23,33.0,1,-20.43
 18/01/2019 11:00:00,33.26,33.0,1,-20.68
 18/01/2019 11:15:00,33.31,33.0,1,-20.77
 18/01/2019 11:30:00,33.37,33.0,1,-20.22
 18/01/2019 11:45:00,33.28,33.0,1,-20.43
 18/01/2019 12:00:00,33.25,33.0,1,-20.8
 18/01/2019 12:15:00,33.25,33.0,1,-21.09
 18/01/2019 12:30:00,33.28,33.0,1,-20.53
 18/01/2019 12:45:00,33.28,33.0,1,-20.43
 18/01/2019 13:00:00,33.28,33.0,1,-20.87
 18/01/2019 13:15:00,33.17,33.0,1,-20.94
 18/01/2019 13:30:00,33.16,33.0,1,-20.94
 18/01/2019 13:45:00,33.16,33.0,1,-20.94
 18/01/2019 14:00:00,33.16,33.0,1,-20.94
 18/01/2019 14:15:00,33.16,33.0,1,-20.94
 18/01/2019 14:30:00,33.16,33.0,1,-20.94
 18/01/2019 14:45:00,33.16,33.0,1,-20.94
 18/01/2019 15:00:00,33.16,33.0,1,-20.94
 18/01/2019 15:15:00,33.16,33.0,1,-20.94
 18/01/2019 15:30:00,33.16,33.0,1,-20.94
 18/01/2019 15:45:00,33.16,33.0,1,-20.94
 18/01/2019 16:00:00,33.16,33.0,1,-20.94
 18/01/2019 16:15:00,33.16,33.0,1,-20.94
 18/01/2019 16:30:00,33.16,33.0,1,-20.94
 18/01/2019 16:45:00,33.16,33.0,1,-20.94
 18/01/2019 17:00:00,33.16,33.0,1,-20.94
 18/01/2019 17:15:00,33.16,33.0,1,-20.94
 18/01/2019 17:30:00,33.16,33.0,1,-20.94
 18/01/2019 17:45:00,33.16,33.0,1,-20.94
 18/01/2019 18:00:00,33.16,33.0,1,-20.94
 18/01/2019 18:15:00,33.16,33.0,1,-20.94
 18/01/2019 18:30:00,33.16,33.0,1,-20.94
 18/01/2019 18:45:00,33.16,33.0,1,-20.94
 18/01/2019 19:00:00,33.16,33.0,1,-20.94
 18/01/2019 19:15:00,33.16,33.0,1,-20.94
 18/01/2019 19:30:00,33.16,33.0,1,-20.94
 18/01/2019 19:45:00,33.16,33.0,1,-20.94
 18/01/2019 20:00:00,33.16,33.0,1,-20.94
 18/01/2019 20:15:00,33.16,33.0,1,-20.94
 18/01/2019 20:30:00,33.16,33.0,1,-20.94
 18/01/2019 20:45:00,33.16,33.0,1,-20.94
 18/01/2019 21:00:00,33.16,33.0,1,-20.94
 18/01/2019 21:15:00,33.16,33.0,1,-20.94
 18/01/2019 21:30:00,33.16,33.0,1,-20.94
 18/01/2019 21:45:00,33.16,33.0,1,-20.94
 18/01/2019 22:00:00,33.16,33.0,1,-20.94
 18/01/2019 22:15:00,33.16,33.0,1,-20.94
 18/01/2019 22:30:00,33.16,33.0,1,-20.94
 18/01/2019 22:45:00,33.16,33.0,1,-20.94
 18/01/2019 23:00:00,33.16,33.0,1,-20.94
 18/01/2019 23:15:00,33.16,33.0,1,-20.94
 18/01/2019 23:30:00,33.16,33.0,1,-20.94
 18/01/2019 23:45:00,33.16,33.0,1,-20.94
 19/01/2019 00:00:00,33.16,33.0,1,-20.94
 19/01/2019 00:15:00,33.16,33.0,1,-20.94
 19/01/2019 00:30:00,33.16,33.0,1,-20.94
 19/01/2019 00:45:00,33.16,33.0,1,-20.94
 19/01/2019 01:00:00,33.16,33.0,1,-20.94
 19/01/2019 01:15:00,33.16,33.0,1,-20.94
 19/01/2019 01:30:00,33.16,33.0,1,-20.94
 19/01/2019 01:45:00,33.16,33.0,1,-20.94
 19/01/2019 02:00:00,33.16,33.0,1,-20.94
 19/01/2019 02:15:00,33.16,33.0,1,-20.94
 19/01/2019 02:30:00,33.16,33.0,1,-20.94
 19/01/2019 02:45:00,33.16,33.0,1,-20.94
 19/01/2019 03:00:00,33.16,33.0,1,-20.94
 19/01/2019 03:15:00,33.16,33.0,1,-20.94
 19/01/2019 03:30:00,33.16,33.0,1,-20.94
 19/01/2019 03:45:00,33.16,33.0,1,-20.94
 19/01/2019 04:00:00,33.16,33.0,1,-20.94
 19/01/2019 04:15:00,33.16,33.0,1,-20.94
 19/01/2019 04:30:00,33.16,33.0,1,-20.94
 19/01/2019 04:45:00,33.16,33.0,1,-20.94
 19/01/2019 05:00:00,33.16,33.0,1,-20.94
 19/01/2019 05:15:00,33.16,33.0,1,-20.94
 19/01/2019 05:30:00,33.16,33.0,1,-20.94
 19/01/2019 05:45:00,33.16,33.0,1,-20.94
 19/01/2019 06:00:00,33.16,33.0,1,-20.94
 19/01/2019 06:15:00,33.16,33.0,1,-20.94
 19/01/2019 06:30:00,33.16,33.0,1,-20.94
 19/01/2019 06:45:00,33.16,33.0,1,-20.94
 19/01/2019 07:00:00,33.16,33.0,1,-20.94
 19/01/2019 07:15:00,33.16,33.0,1,-20.94
 19/01/2019 07:30:00,33.16,33.0,1,-20.94
 19/01/2019 07:45:00,33.16,33.0,1,-20.94
 19/01/2019 08:00:00,33.16,33.0,1,-20.94
 19/01/2019 08:15:00,33.16,33.0,1,-20.94
 19/01/2019 08:30:00,33.16,33.0,1,-20.94
 19/01/2019 08:45:00,33.16,33.0,1,-20.94
 19/01/2019 09:00:00,33.16,33.0,1,-20.94
 19/01/2019 09:15:00,33.16,33.0,1,-20.94
 19/01/2019 09:30:00,33.16,33.0,1,-20.94
 19/01/2019 09:45:00,33.16,33.0,1,-20.94
 19/01/2019 10:00:00,33.16,33.0,1,-20.94
 19/01/2019 10:15:00,33.16,33.0,1,-20.94
 19/01/2019 10:30:00,33.16,33.0,1,-20.94
 19/01/2019 10:45:00,33.16,33.0,1,-20.94
 19/01/2019 11:00:00,33.16,33.0,1,-20.94
 19/01/2019 11:15:00,33.16,33.0,1,-20.94
 19/01/2019 11:30:00,33.16,33.0,1,-20.94
 19/01/2019 11:45:00,33.16,33.0,1,-20.94
 19/01/2019 12:00:00,33.16,33.0,1,-20.94
 19/01/2019 12:15:00,33.16,33.0,1,-20.94
 19/01/2019 12:30:00,33.16,33.0,1,-20.94
 19/01/2019 12:45:00,33.16,33.0,1,-20.94
 19/01/2019 13:00:00,33.16,33.0,1,-20.94
 19/01/2019 13:15:00,33.16,33.0,1,-20.94
 19/01/2019 13:30:00,33.16,33.0,1,-20.94
 19/01/2019 13:45:00,33.16,33.0,1,-20.94
 19/01/2019 14:00:00,33.16,33.0,1,-20.94
 19/01/2019 14:15:00,33.16,33.0,1,-20.94
 19/01/2019 14:30:00,33.16,33.0,1,-20.94
 19/01/2019 14:45:00,33.16,33.0,1,-20.94
 19/01/2019 15:00:00,33.16,33.0,1,-20.94
 19/01/2019 15:15:00,33.16,33.0,1,-20.94
 19/01/2019 15:30:00,33.16,33.0,1,-20.94
 19/01/2019 15:45:00,33.16,33.0,1,-20.94
 19/01/2019 16:00:00,33.16,33.0,1,-20.94
 19/01/2019 16:15:00,33.16,33.0,1,-20.94
 19/01/2019 16:30:00,33.16,33.0,1,-20.94
 19/01/2019 16:45:00,33.16,33.0,1,-20.94
 19/01/2019 17:00:00,33.16,33.0,1,-20.94
 19/01/2019 17:15:00,33.16,33.0,1,-20.94
 19/01/2019 17:30:00,33.16,33.0,1,-20.94
 19/01/2019 17:45:00,33.16,33.0,1,-20.94
 19/01/2019 18:00:00,33.16,33.0,1,-20.94
 19/01/2019 18:15:00,33.16,33.0,1,-20.94
 19/01/2019 18:30:00,33.16,33.0,1,-20.94
 19/01/2019 18:45:00,33.16,33.0,1,-20.94
 19/01/2019 19:00:00,33.16,33.0,1,-20.94
 19/01/2019 19:15:00,33.16,33.0,1,-20.94
 19/01/2019 19:30:00,33.16,33.0,1,-20.94
 19/01/2019 19:45:00,33.16,33.0,1,-20.94
 19/01/2019 20:00:00,33.16,33.0,1,-20.94
 19/01/2019 20:15:00,33.16,33.0,1,-20.94
 19/01/2019 20:30:00,33.16,33.0,1,-20.94
 19/01/2019 20:45:00,33.16,33.0,1,-20.94
 19/01/2019 21:00:00,33.16,33.0,1,-20.94
 19/01/2019 21:15:00,33.16,33.0,1,-20.94
 19/01/2019 21:30:00,33.16,33.0,1,-20.94
 19/01/2019 21:45:00,33.16,33.0,1,-20.94
 19/01/2019 22:00:00,33.16,33.0,1,-20.94
 19/01/2019 22:15:00,33.16,33.0,1,-20.94
 19/01/2019 22:30:00,33.16,33.0,1,-20.94
 19/01/2019 22:45:00,33.16,33.0,1,-20.94
 19/01/2019 23:00:00,33.16,33.0,1,-20.94
 19/01/2019 23:15:00,33.16,33.0,1,-20.94
 19/01/2019 23:30:00,33.16,33.0,1,-20.94
 19/01/2019 23:45:00,33.16,33.0,1,-20.94
 20/01/2019 00:00:00,33.16,33.0,1,-20.94
 20/01/2019 00:15:00,33.16,33.0,1,-20.94
 20/01/2019 00:30:00,33.16,33.0,1,-20.94
 20/01/2019 00:45:00,33.16,33.0,1,-20.94
 20/01/2019 01:00:00,33.16,33.0,1,-20.94
 20/01/2019 01:15:00,33.16,33.0,1,-20.94
 20/01/2019 01:30:00,33.16,33.0,1,-20.94
 20/01/2019 01:45:00,33.16,33.0,1,-20.94
 20/01/2019 02:00:00,33.16,33.0,1,-20.94
 20/01/2019 02:15:00,33.16,33.0,1,-20.94
 20/01/2019 02:30:00,33.16,33.0,1,-20.94
 20/01/2019 02:45:00,33.16,33.0,1,-20.94
 20/01/2019 03:00:00,33.16,33.0,1,-20.94
 20/01/2019 03:15:00,33.16,33.0,1,-20.94
 20/01/2019 03:30:00,33.16,33.0,1,-20.94
 20/01/2019 03:45:00,33.16,33.0,1,-20.94
 20/01/2019 04:00:00,33.16,33.0,1,-20.94
 20/01/2019 04:15:00,33.16,33.0,1,-20.94
 20/01/2019 04:30:00,33.16,33.0,1,-20.94
 20/01/2019 04:45:00,33.16,33.0,1,-20.94
 20/01/2019 05:00:00,33.16,33.0,1,-20.94
 20/01/2019 05:15:00,33.16,33.0,1,-20.94
 20/01/2019 05:30:00,33.16,33.0,1,-20.94
 20/01/2019 05:45:00,33.16,33.0,1,-20.94
 20/01/2019 06:00:00,33.16,33.0,1,-20.94
 20/01/2019 06:15:00,33.16,33.0,1,-20.94
 20/01/2019 06:30:00,33.16,33.0,1,-20.94
 20/01/2019 06:45:00,33.16,33.0,1,-20.94
 20/01/2019 07:00:00,33.16,33.0,1,-20.94
 20/01/2019 07:15:00,33.16,33.0,1,-20.94
 20/01/2019 07:30:00,33.16,33.0,1,-20.94
 20/01/2019 07:45:00,33.16,33.0,1,-20.94
 20/01/2019 08:00:00,33.16,33.0,1,-20.94
 20/01/2019 08:15:00,33.16,33.0,1,-20.94
 20/01/2019 08:30:00,33.16,33.0,1,-20.94
 20/01/2019 08:45:00,33.16,33.0,1,-20.94
 20/01/2019 09:00:00,33.16,33.0,1,-20.94
 20/01/2019 09:15:00,33.16,33.0,1,-20.94
 20/01/2019 09:30:00,33.16,33.0,1,-20.94
 20/01/2019 09:45:00,33.16,33.0,1,-20.94
 20/01/2019 10:00:00,33.16,33.0,1,-20.94
 20/01/2019 10:15:00,33.16,33.0,1,-20.94
 20/01/2019 10:30:00,33.16,33.0,1,-20.94
 20/01/2019 10:45:00,33.16,33.0,1,-20.94
 20/01/2019 11:00:00,33.16,33.0,1,-20.94
 20/01/2019 11:15:00,33.16,33.0,1,-20.94
 20/01/2019 11:30:00,33.16,33.0,1,-20.94
 20/01/2019 11:45:00,33.16,33.0,1,-20.94
 20/01/2019 12:00:00,33.16,33.0,1,-20.94
 20/01/2019 12:15:00,33.16,33.0,1,-20.94
 20/01/2019 12:30:00,33.16,33.0,1,-20.94
 20/01/2019 12:45:00,33.16,33.0,1,-20.94
 20/01/2019 13:00:00,33.16,33.0,1,-20.94
 20/01/2019 13:15:00,33.16,33.0,1,-20.94
 20/01/2019 13:30:00,33.16,33.0,1,-20.94
 20/01/2019 13:45:00,33.16,33.0,1,-20.94
 20/01/2019 14:00:00,33.16,33.0,1,-20.94
 20/01/2019 14:15:00,33.16,33.0,1,-20.94
 20/01/2019 14:30:00,33.16,33.0,1,-20.94
 20/01/2019 14:45:00,33.16,33.0,1,-20.94
 20/01/2019 15:00:00,33.16,33.0,1,-20.94
 20/01/2019 15:15:00,33.16,33.0,1,-20.94
 20/01/2019 15:30:00,33.16,33.0,1,-20.94
 20/01/2019 15:45:00,33.16,33.0,1,-20.94
 20/01/2019 16:00:00,33.16,33.0,1,-20.94
 20/01/2019 16:15:00,33.16,33.0,1,-20.94
 20/01/2019 16:30:00,33.16,33.0,1,-20.94
 20/01/2019 16:45:00,33.16,33.0,1,-20.94
 20/01/2019 17:00:00,33.16,33.0,1,-20.94
 20/01/2019 17:15:00,33.16,33.0,1,-20.94
 20/01/2019 17:30:00,33.16,33.0,1,-20.94
 20/01/2019 17:45:00,33.16,33.0,1,-20.94
 20/01/2019 18:00:00,33.16,33.0,1,-20.94
 20/01/2019 18:15:00,33.16,33.0,1,-20.94
 20/01/2019 18:30:00,33.16,33.0,1,-20.94
 20/01/2019 18:45:00,33.16,33.0,1,-20.94
 20/01/2019 19:00:00,33.16,33.0,1,-20.94
 20/01/2019 19:15:00,33.16,33.0,1,-20.94
 20/01/2019 19:30:00,33.16,33.0,1,-20.94
 20/01/2019 19:45:00,33.16,33.0,1,-20.94
 20/01/2019 20:00:00,33.16,33.0,1,-20.94
 20/01/2019 20:15:00,33.16,33.0,1,-20.94
 20/01/2019 20:30:00,33.16,33.0,1,-20.94
 20/01/2019 20:45:00,33.16,33.0,1,-20.94
 20/01/2019 21:00:00,33.16,33.0,1,-20.94
 20/01/2019 21:15:00,33.16,33.0,1,-20.94
 20/01/2019 21:30:00,33.16,33.0,1,-20.94
 20/01/2019 21:45:00,33.16,33.0,1,-20.94
 20/01/2019 22:00:00,33.16,33.0,1,-20.94
 20/01/2019 22:15:00,33.16,33.0,1,-20.94
 20/01/2019 22:30:00,33.16,33.0,1,-20.94
 20/01/2019 22:45:00,33.16,33.0,1,-20.94
 20/01/2019 23:00:00,33.16,33.0,1,-20.94
 20/01/2019 23:15:00,33.16,33.0,1,-20.94
 20/01/2019 23:30:00,33.16,33.0,1,-20.94
 20/01/2019 23:45:00,33.16,33.0,1,-20.94
 21/01/2019 00:00:00,33.16,33.0,1,-20.94
 21/01/2019 00:00:00,33.16,33.0,1,-20.94
 21/01/2019 00:15:00,33.16,33.0,1,-20.94
 21/01/2019 00:30:00,33.16,33.0,1,-20.94
 21/01/2019 00:45:00,33.16,33.0,1,-20.94
 21/01/2019 01:00:00,33.16,33.0,1,-20.94
 21/01/2019 01:15:00,33.16,33.0,1,-20.94
 21/01/2019 01:30:00,33.16,33.0,1,-20.94
 21/01/2019 01:45:00,33.16,33.0,1,-20.94
 21/01/2019 02:00:00,33.16,33.0,1,-20.94
 21/01/2019 02:15:00,33.16,33.0,1,-20.94
 21/01/2019 02:30:00,33.16,33.0,1,-20.94
 21/01/2019 02:45:00,33.16,33.0,1,-20.94
 21/01/2019 03:00:00,33.16,33.0,1,-20.94
 21/01/2019 03:15:00,33.16,33.0,1,-20.94
 21/01/2019 03:30:00,33.16,33.0,1,-20.94
 21/01/2019 03:45:00,33.16,33.0,1,-20.94
 21/01/2019 04:00:00,33.16,33.0,1,-20.94
 21/01/2019 04:15:00,33.16,33.0,1,-20.94
 21/01/2019 04:30:00,33.16,33.0,1,-20.94
 21/01/2019 04:45:00,33.16,33.0,1,-20.94
 21/01/2019 05:00:00,33.16,33.0,1,-20.94
 21/01/2019 05:15:00,33.16,33.0,1,-20.94
 21/01/2019 05:30:00,33.16,33.0,1,-20.94
 21/01/2019 05:45:00,33.16,33.0,1,-20.94
 21/01/2019 06:00:00,33.16,33.0,1,-20.94
 21/01/2019 06:15:00,33.16,33.0,1,-20.94
 21/01/2019 06:30:00,33.16,33.0,1,-20.94
 21/01/2019 06:45:00,33.16,33.0,1,-20.94
 21/01/2019 07:00:00,33.16,33.0,1,-20.94
 21/01/2019 07:15:00,33.16,33.0,1,-20.94
 21/01/2019 07:30:00,33.16,33.0,1,-20.94
 21/01/2019 07:45:00,33.16,33.0,1,-20.94
 21/01/2019 08:00:00,33.16,33.0,1,-20.94
 21/01/2019 08:15:00,33.16,33.0,1,-20.94
 21/01/2019 08:30:00,33.16,33.0,1,-20.94
 21/01/2019 08:45:00,33.16,33.0,1,-20.94
 21/01/2019 09:00:00,33.15,33.0,1,-21.01
 21/01/2019 09:15:00,33.05,33.0,1,-21.15
 21/01/2019 09:30:00,33.09,33.0,1,-21.04
 21/01/2019 09:45:00,33.13,33.0,1,-20.44
 21/01/2019 10:00:00,33.31,33.0,1,-19.85
 21/01/2019 10:15:00,33.28,33.0,1,-19.76
 21/01/2019 10:30:00,33.32,33.0,1,-17.97
 21/01/2019 10:45:00,33.32,33.0,1,-15.97
 21/01/2019 11:00:00,33.33,33.0,1,-15.53
 21/01/2019 11:15:00,33.27,33.0,1,-14.14
 21/01/2019 11:30:00,33.33,33.0,1,-13.69
 21/01/2019 11:45:00,33.33,33.0,1,-14.94
 21/01/2019 12:00:00,33.31,33.0,1,-16.36
 21/01/2019 12:15:00,33.27,33.0,1,-17.39
 21/01/2019 12:30:00,33.3,33.0,1,-18.26
 21/01/2019 12:45:00,33.32,33.0,1,-18.15
 21/01/2019 13:00:00,33.35,33.0,1,-16.97
 21/01/2019 13:15:00,33.36,33.0,1,-16.98
 21/01/2019 13:30:00,33.33,33.0,1,-17.59
 21/01/2019 13:45:00,33.28,33.0,1,-18.0
 21/01/2019 14:00:00,33.16,33.0,1,-18.83
 21/01/2019 14:15:00,33.03,33.0,1,-19.62
 21/01/2019 14:30:00,33.01,33.0,1,-20.27
 21/01/2019 14:45:00,32.98,33.0,1,-20.34
 21/01/2019 15:00:00,32.9,33.0,1,-20.85
 21/01/2019 15:15:00,33.06,33.0,1,-21.27
 21/01/2019 15:30:00,33.02,33.0,1,-21.27
 21/01/2019 15:45:00,33.04,33.0,1,-21.27
 21/01/2019 16:00:00,33.24,33.0,1,-21.81
 21/01/2019 16:15:00,33.25,33.0,1,-22.44
 21/01/2019 16:30:00,33.25,33.0,1,-22.44
 21/01/2019 16:45:00,33.12,33.0,1,-23.93
 21/01/2019 17:00:00,33.06,33.0,1,-24.46
 21/01/2019 17:15:00,33.1,33.0,1,-24.85
 21/01/2019 17:30:00,33.08,33.0,1,-24.96
 21/01/2019 17:45:00,33.11,33.0,1,-24.96
 21/01/2019 18:00:00,33.19,33.0,1,-24.96
 21/01/2019 18:15:00,33.22,33.0,1,-24.96
 21/01/2019 18:30:00,33.27,33.0,1,-24.82
 21/01/2019 18:45:00,33.1,33.0,1,-24.45
 21/01/2019 19:00:00,33.12,33.0,1,-23.96
 21/01/2019 19:15:00,33.23,33.0,1,-23.95
 21/01/2019 19:30:00,33.3,33.0,1,-23.63
 21/01/2019 19:45:00,33.29,33.0,1,-23.28
 21/01/2019 20:00:00,33.34,33.0,1,-22.93
 21/01/2019 20:15:00,33.03,33.0,1,-22.38
 21/01/2019 20:30:00,32.89,33.0,1,-21.94
 21/01/2019 20:45:00,32.84,33.0,1,-21.46
 21/01/2019 21:00:00,32.97,33.0,1,-21.27
 21/01/2019 21:15:00,33.0,33.0,1,-20.86
 21/01/2019 21:30:00,33.08,33.0,1,-20.07
 21/01/2019 21:45:00,33.28,33.0,1,-19.48
 21/01/2019 22:00:00,33.25,33.0,1,-18.66
 21/01/2019 22:15:00,32.87,33.0,1,-18.09
 21/01/2019 22:30:00,32.69,33.0,1,-17.44
 21/01/2019 22:45:00,32.74,33.0,1,-16.92
 21/01/2019 23:00:00,32.84,33.0,1,-16.25
 21/01/2019 23:15:00,32.77,33.0,1,-16.25
 21/01/2019 23:30:00,32.84,33.0,1,-15.62
 21/01/2019 23:45:00,32.86,33.0,1,-15.58
 22/01/2019 00:00:00,32.9,33.0,1,-15.66
 22/01/2019 00:15:00,32.64,33.0,1,-17.64
 22/01/2019 00:30:00,32.57,33.0,1,-18.26
 22/01/2019 00:45:00,32.75,33.0,1,-19.16
 22/01/2019 01:00:00,32.75,33.0,1,-19.26
 22/01/2019 01:15:00,32.84,33.0,1,-19.26
 22/01/2019 01:30:00,32.93,33.0,1,-19.07
 22/01/2019 01:45:00,32.99,33.0,1,-18.59
 22/01/2019 02:00:00,33.06,33.0,1,-18.31
 22/01/2019 02:15:00,33.0,33.0,1,-18.65
 22/01/2019 02:30:00,33.08,33.0,1,-18.76
 22/01/2019 02:45:00,33.07,33.0,1,-18.76
 22/01/2019 03:00:00,33.15,33.0,1,-18.29
 22/01/2019 03:15:00,33.08,33.0,1,-17.58
 22/01/2019 03:30:00,33.0,33.0,1,-17.25
 22/01/2019 03:45:00,33.03,33.0,1,-17.25
 22/01/2019 04:00:00,33.13,33.0,1,-17.22
 22/01/2019 04:15:00,33.11,33.0,1,-16.58
 22/01/2019 04:30:00,33.15,33.0,1,-16.58
 22/01/2019 04:45:00,33.11,33.0,1,-16.43
 22/01/2019 05:00:00,33.06,33.0,1,-16.08
 22/01/2019 05:15:00,32.95,33.0,1,-16.33
 22/01/2019 05:30:00,32.88,33.0,1,-16.58
 22/01/2019 05:45:00,32.83,33.0,1,-16.94
 22/01/2019 06:00:00,32.81,33.0,1,-17.35
 22/01/2019 06:15:00,32.57,33.0,1,-18.73
 22/01/2019 06:30:00,32.83,33.0,1,-20.38
 22/01/2019 06:45:00,32.82,33.0,1,-21.45
 22/01/2019 07:00:00,32.89,33.0,1,-22.27
 22/01/2019 07:15:00,32.72,33.0,1,-22.83
 22/01/2019 07:30:00,32.64,33.0,1,-23.93
 22/01/2019 07:45:00,32.83,33.0,1,-24.67
 22/01/2019 08:00:00,32.88,33.0,1,-24.38
 22/01/2019 08:15:00,32.89,33.0,1,-24.12
 22/01/2019 08:30:00,32.89,33.0,1,-23.71
 22/01/2019 08:45:00,32.89,33.0,1,-23.0
 22/01/2019 09:00:00,32.88,33.0,1,-22.49
 22/01/2019 09:15:00,32.85,33.0,1,-22.11
 22/01/2019 09:30:00,32.92,33.0,1,-22.34
 22/01/2019 09:45:00,33.07,33.0,1,-20.48
 22/01/2019 10:00:00,33.14,33.0,1,-20.86
 22/01/2019 10:15:00,33.17,33.0,1,-21.04
 22/01/2019 10:30:00,33.13,33.0,1,-19.8
 22/01/2019 10:45:00,33.12,33.0,1,-20.69
 22/01/2019 11:00:00,33.12,33.0,1,-21.5
 22/01/2019 11:15:00,33.08,33.0,1,-21.94
 22/01/2019 11:30:00,33.08,33.0,1,-22.1
 22/01/2019 11:45:00,33.11,33.0,1,-22.7
 22/01/2019 12:00:00,33.16,33.0,1,-23.1
 22/01/2019 12:15:00,33.22,33.0,1,-22.33
 22/01/2019 12:30:00,33.11,33.0,1,-22.26
 22/01/2019 12:45:00,33.18,33.0,1,-21.78
 22/01/2019 13:00:00,33.16,33.0,1,-22.46
 22/01/2019 13:15:00,33.13,33.0,1,-22.44
 22/01/2019 13:30:00,33.24,33.0,1,-22.44
 22/01/2019 13:45:00,33.12,33.0,1,-22.59
 22/01/2019 14:00:00,33.05,33.0,1,-22.42
 22/01/2019 14:15:00,33.11,33.0,1,-21.77
 22/01/2019 14:30:00,33.16,33.0,1,-21.26
 22/01/2019 14:45:00,33.13,33.0,1,-22.01
 22/01/2019 15:00:00,33.17,33.0,1,-21.47
 22/01/2019 15:15:00,33.26,33.0,1,-21.5
 22/01/2019 15:30:00,33.29,33.0,1,-22.11
 22/01/2019 15:45:00,33.22,33.0,1,-22.11
 22/01/2019 16:00:00,33.12,33.0,1,-22.14
 22/01/2019 16:15:00,33.1,33.0,1,-23.08
 22/01/2019 16:30:00,33.09,33.0,1,-23.45
 22/01/2019 16:45:00,33.24,33.0,1,-23.45
 22/01/2019 17:00:00,33.12,33.0,1,-23.92
 22/01/2019 17:15:00,33.11,33.0,1,-24.32
 22/01/2019 17:30:00,33.06,33.0,1,-24.79
 22/01/2019 17:45:00,33.08,33.0,1,-24.96
 22/01/2019 18:00:00,33.1,33.0,1,-24.96
 22/01/2019 18:15:00,33.16,33.0,1,-24.96
 22/01/2019 18:30:00,33.24,33.0,1,-24.96
 22/01/2019 18:45:00,33.22,33.0,1,-24.89
 22/01/2019 19:00:00,33.34,33.0,1,-24.29
 22/01/2019 19:15:00,33.33,33.0,1,-24.77
 22/01/2019 19:30:00,33.36,33.0,1,-24.62
 22/01/2019 19:45:00,33.25,33.0,1,-24.29
 22/01/2019 20:00:00,33.38,33.0,1,-23.89
 22/01/2019 20:15:00,33.37,33.0,1,-23.13
 22/01/2019 20:30:00,33.22,33.0,1,-22.95
 22/01/2019 20:45:00,33.16,33.0,1,-22.95
 22/01/2019 21:00:00,33.09,33.0,1,-22.48
 22/01/2019 21:15:00,33.12,33.0,1,-21.48
 22/01/2019 21:30:00,33.11,33.0,1,-20.94
 22/01/2019 21:45:00,33.12,33.0,1,-20.57
 22/01/2019 22:00:00,33.22,33.0,1,-19.87
 22/01/2019 22:15:00,33.3,33.0,1,-19.23
 22/01/2019 22:30:00,33.38,33.0,1,-18.39
 22/01/2019 22:45:00,33.16,33.0,1,-18.05
 22/01/2019 23:00:00,33.09,33.0,1,-17.15
 22/01/2019 23:15:00,32.99,33.0,1,-16.92
 22/01/2019 23:30:00,33.11,33.0,1,-16.77
 22/01/2019 23:45:00,33.06,33.0,1,-16.25
 23/01/2019 00:00:00,33.1,33.0,1,-16.74
 23/01/2019 00:15:00,32.82,33.0,1,-18.8
 23/01/2019 00:30:00,32.76,33.0,1,-19.26
 23/01/2019 00:45:00,32.68,33.0,1,-19.76
 23/01/2019 01:00:00,32.73,33.0,1,-19.86
 23/01/2019 01:15:00,32.74,33.0,1,-19.26
 23/01/2019 01:30:00,32.78,33.0,1,-19.26
 23/01/2019 01:45:00,32.84,33.0,1,-18.96
 23/01/2019 02:00:00,32.89,33.0,1,-18.76
 23/01/2019 02:15:00,32.93,33.0,1,-19.42
 23/01/2019 02:30:00,32.96,33.0,1,-19.1
 23/01/2019 02:45:00,33.0,33.0,1,-18.76
 23/01/2019 03:00:00,33.03,33.0,1,-18.76
 23/01/2019 03:15:00,33.05,33.0,1,-18.76
 23/01/2019 03:30:00,33.1,33.0,1,-18.26
 23/01/2019 03:45:00,33.1,33.0,1,-18.26
 23/01/2019 04:00:00,33.02,33.0,1,-17.92
 23/01/2019 04:15:00,33.0,33.0,1,-17.76
 23/01/2019 04:30:00,33.04,33.0,1,-17.56
 23/01/2019 04:45:00,33.04,33.0,1,-17.49
 23/01/2019 05:00:00,33.02,33.0,1,-17.25
 23/01/2019 05:15:00,32.9,33.0,1,-17.67
 23/01/2019 05:30:00,32.86,33.0,1,-17.92
 23/01/2019 05:45:00,32.83,33.0,1,-17.92
 23/01/2019 06:00:00,32.77,33.0,1,-18.15
 23/01/2019 06:15:00,32.8,33.0,1,-19.54
 23/01/2019 06:30:00,32.83,33.0,1,-20.32
 23/01/2019 06:45:00,32.7,33.0,1,-21.7
 23/01/2019 07:00:00,32.68,33.0,1,-22.71
 23/01/2019 07:15:00,32.66,33.0,1,-23.88
 23/01/2019 07:30:00,32.92,33.0,1,-24.45
 23/01/2019 07:45:00,32.85,33.0,1,-25.01
 23/01/2019 08:00:00,32.85,33.0,1,-25.12
 23/01/2019 08:15:00,32.9,33.0,1,-24.85
 23/01/2019 08:30:00,32.99,33.0,1,-24.62
 23/01/2019 08:45:00,33.08,33.0,1,-23.8
 23/01/2019 09:00:00,33.09,33.0,1,-23.17
 23/01/2019 09:15:00,33.1,33.0,1,-22.1
 23/01/2019 09:30:00,33.22,33.0,1,-20.77
 23/01/2019 09:45:00,33.37,33.0,1,-19.12
 23/01/2019 10:00:00,33.39,33.0,1,-18.34
 23/01/2019 10:15:00,33.2,32.97,2,-18.49
 23/01/2019 10:30:00,32.77,32.52,2,-18.85
 23/01/2019 10:45:00,32.67,32.47,2,-18.2
 23/01/2019 11:00:00,32.56,32.47,2,-16.24
 23/01/2019 11:15:00,32.37,32.47,2,-16.72
 23/01/2019 11:30:00,32.3,32.45,2,-17.35
 23/01/2019 11:45:00,32.66,32.69,2,-16.25
 23/01/2019 12:00:00,32.73,32.5,2,-13.93
 23/01/2019 12:15:00,32.77,32.47,2,-14.28
 23/01/2019 12:30:00,32.45,32.36,2,-14.1
 23/01/2019 12:45:00,32.32,32.28,2,-13.68
 23/01/2019 13:00:00,32.3,32.49,2,-17.08
 23/01/2019 13:15:00,32.28,32.7,2,-17.31
 23/01/2019 13:30:00,32.36,32.65,2,-16.56
 23/01/2019 13:45:00,32.35,32.47,2,-16.65
 23/01/2019 14:00:00,32.32,32.47,2,-17.04
 23/01/2019 14:15:00,32.19,32.47,2,-16.7
 23/01/2019 14:30:00,32.2,32.45,2,-18.51
 23/01/2019 14:45:00,32.15,32.44,2,-20.1
 23/01/2019 15:00:00,32.07,32.44,2,-20.51
 23/01/2019 15:15:00,32.11,32.42,2,-20.75
 23/01/2019 15:30:00,32.17,32.48,2,-22.12
 23/01/2019 15:45:00,32.46,32.76,2,-22.78
 23/01/2019 16:00:00,32.51,32.7,2,-23.45
 23/01/2019 16:15:00,32.51,32.69,2,-23.68
 23/01/2019 16:30:00,32.6,32.68,2,-23.56
 23/01/2019 16:45:00,32.68,32.54,2,-23.49
 23/01/2019 17:00:00,32.58,32.41,2,-23.95
 23/01/2019 17:15:00,32.55,32.27,2,-24.53
 23/01/2019 17:30:00,32.52,32.18,2,-25.03
 23/01/2019 17:45:00,32.44,32.08,2,-25.33
 23/01/2019 18:00:00,32.27,32.15,2,-25.79
 23/01/2019 18:15:00,32.29,32.24,2,-25.79
 23/01/2019 18:30:00,32.31,32.24,2,-25.77
 23/01/2019 18:45:00,32.34,32.24,2,-25.57
 23/01/2019 19:00:00,32.37,32.24,2,-25.79
 23/01/2019 19:15:00,32.4,32.24,2,-25.79
 23/01/2019 19:30:00,32.42,32.24,2,-25.11
 23/01/2019 19:45:00,32.28,32.24,2,-24.24
 23/01/2019 20:00:00,32.4,32.24,2,-23.92
 23/01/2019 20:15:00,32.34,32.24,2,-23.29
 23/01/2019 20:30:00,32.5,32.24,2,-22.95
 23/01/2019 20:45:00,32.46,32.36,2,-22.46
 23/01/2019 21:00:00,32.52,32.56,2,-22.13
 23/01/2019 21:15:00,33.07,33.06,2,-21.91
 23/01/2019 21:30:00,32.58,32.47,2,-21.21
 23/01/2019 21:45:00,32.49,32.47,2,-20.53
 23/01/2019 22:00:00,32.62,32.47,2,-19.87
 23/01/2019 22:15:00,32.41,32.21,2,-19.01
 23/01/2019 22:30:00,32.17,31.98,2,-18.37
 23/01/2019 22:45:00,32.17,31.98,2,-17.56
 23/01/2019 23:00:00,32.32,31.98,2,-17.09
 23/01/2019 23:15:00,32.37,31.98,2,-17.09
 23/01/2019 23:30:00,32.39,31.98,2,-16.52
