DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 23/01/2019 23:45:00,32.34,31.98,2,-16.42
 24/01/2019 00:00:00,32.37,31.98,2,-16.48
 24/01/2019 00:15:00,32.11,31.98,2,-18.74
 24/01/2019 00:30:00,32.05,31.98,2,-19.26
 24/01/2019 00:45:00,32.02,31.98,2,-19.76
 24/01/2019 01:00:00,32.04,31.98,2,-19.63
 24/01/2019 01:15:00,32.09,31.98,2,-19.43
 24/01/2019 01:30:00,32.15,31.98,2,-19.43
 24/01/2019 01:45:00,32.19,31.98,2,-19.43
 24/01/2019 02:00:00,32.24,31.97,2,-19.43
 24/01/2019 02:15:00,32.62,32.82,1,-19.43
 24/01/2019 02:30:00,32.72,33.0,1,-19.43
 24/01/2019 02:45:00,32.78,33.0,1,-18.81
 24/01/2019 03:00:00,32.86,33.0,1,-18.73
 24/01/2019 03:15:00,32.92,32.97,2,-18.09
 24/01/2019 03:30:00,32.98,32.85,2,-18.09
 24/01/2019 03:45:00,33.03,32.78,2,-18.06
 24/01/2019 04:00:00,33.11,32.77,2,-17.42
 24/01/2019 04:15:00,33.04,32.77,2,-17.02
 24/01/2019 04:30:00,32.53,32.16,2,-16.28
 24/01/2019 04:45:00,31.99,31.98,2,-16.25
 24/01/2019 05:00:00,31.9,31.98,2,-16.34
 24/01/2019 05:15:00,31.73,31.98,2,-16.75
 24/01/2019 05:30:00,31.75,31.98,2,-16.75
 24/01/2019 05:45:00,31.86,32.01,2,-16.81
 24/01/2019 06:00:00,31.9,32.27,2,-17.54
 24/01/2019 06:15:00,32.06,32.26,2,-18.51
 24/01/2019 06:30:00,32.02,32.24,2,-19.19
 24/01/2019 06:45:00,31.8,32.21,2,-20.04
 24/01/2019 07:00:00,31.88,32.08,2,-21.25
 24/01/2019 07:15:00,32.07,31.98,2,-22.23
 24/01/2019 07:30:00,31.94,31.98,2,-22.75
 24/01/2019 07:45:00,31.8,31.98,2,-23.15
 24/01/2019 08:00:00,31.71,31.98,2,-23.78
 24/01/2019 08:15:00,31.64,31.98,2,-23.4
 24/01/2019 08:30:00,32.22,32.43,2,-23.62
 24/01/2019 08:45:00,32.72,32.52,2,-23.12
 24/01/2019 09:00:00,32.71,32.51,2,-22.47
 24/01/2019 09:15:00,32.51,32.31,2,-22.78
 24/01/2019 09:30:00,32.43,32.27,2,-22.95
 24/01/2019 09:45:00,32.47,32.27,2,-22.92
 24/01/2019 10:00:00,32.32,32.27,2,-22.28
 24/01/2019 10:15:00,32.33,32.27,2,-22.09
 24/01/2019 10:30:00,32.37,32.04,2,-21.61
 24/01/2019 10:45:00,32.39,32.29,2,-21.61
 24/01/2019 11:00:00,32.57,32.74,2,-22.14
 24/01/2019 11:15:00,32.61,32.62,2,-22.03
 24/01/2019 11:30:00,32.65,32.46,2,-21.61
 24/01/2019 11:45:00,32.62,32.58,2,-21.8
 24/01/2019 12:00:00,32.62,32.6,2,-22.28
 24/01/2019 12:15:00,32.71,32.63,2,-22.28
 24/01/2019 12:30:00,32.77,32.67,2,-22.28
 24/01/2019 12:45:00,32.81,32.67,2,-22.14
 24/01/2019 13:00:00,32.81,32.67,2,-21.37
 24/01/2019 13:15:00,32.69,32.65,2,-20.29
 24/01/2019 13:30:00,32.97,33.0,2,-19.1
 24/01/2019 13:45:00,33.02,32.9,2,-17.82
 24/01/2019 14:00:00,33.05,32.64,2,-18.0
 24/01/2019 14:15:00,32.94,32.95,1,-19.27
 24/01/2019 14:30:00,32.96,33.0,1,-20.2
 24/01/2019 14:45:00,32.95,33.0,1,-20.43
 24/01/2019 15:00:00,32.96,33.0,1,-20.43
 24/01/2019 15:15:00,32.64,32.57,2,-19.87
 24/01/2019 15:30:00,32.53,32.45,2,-20.38
 24/01/2019 15:45:00,32.49,32.44,2,-20.79
 24/01/2019 16:00:00,32.47,32.47,2,-21.44
 24/01/2019 16:15:00,32.94,32.99,1,-22.37
 24/01/2019 16:30:00,32.98,33.0,1,-22.85
 24/01/2019 16:45:00,33.02,33.0,1,-23.22
 24/01/2019 17:00:00,33.0,33.0,1,-23.51
 24/01/2019 17:15:00,32.7,32.53,2,-24.07
 24/01/2019 17:30:00,32.42,32.42,2,-24.09
 24/01/2019 17:45:00,32.33,32.54,2,-23.78
 24/01/2019 18:00:00,32.57,32.77,2,-24.09
 24/01/2019 18:15:00,32.83,33.0,2,-24.29
 24/01/2019 18:30:00,32.87,33.0,2,-24.29
 24/01/2019 18:45:00,32.93,33.0,2,-23.98
 24/01/2019 19:00:00,33.0,33.0,2,-23.62
 24/01/2019 19:15:00,33.0,33.0,2,-23.17
 24/01/2019 19:30:00,33.09,33.0,2,-22.98
 24/01/2019 19:45:00,33.07,33.0,2,-22.44
 24/01/2019 20:00:00,33.12,33.0,2,-22.41
 24/01/2019 20:15:00,33.19,33.0,2,-21.94
 24/01/2019 20:30:00,33.16,33.0,2,-21.62
 24/01/2019 20:45:00,33.13,33.0,2,-21.27
 24/01/2019 21:00:00,33.22,33.0,2,-20.98
 24/01/2019 21:15:00,33.28,33.0,1,-20.46
 24/01/2019 21:30:00,33.36,33.0,1,-19.53
 24/01/2019 21:45:00,33.38,33.0,1,-19.02
 24/01/2019 22:00:00,33.11,33.0,1,-18.2
 24/01/2019 22:15:00,32.97,32.99,2,-17.58
 24/01/2019 22:30:00,32.91,32.97,2,-16.64
 24/01/2019 22:45:00,32.8,32.97,2,-16.05
 24/01/2019 23:00:00,33.03,32.97,2,-15.69
 24/01/2019 23:15:00,33.08,32.74,2,-15.41
 24/01/2019 23:30:00,32.39,32.32,2,-14.91
 24/01/2019 23:45:00,32.24,32.21,2,-14.74
 25/01/2019 00:00:00,32.24,32.2,2,-14.89
 25/01/2019 00:15:00,32.03,31.88,2,-17.22
 25/01/2019 00:30:00,31.95,31.88,2,-17.76
 25/01/2019 00:45:00,31.96,32.08,2,-17.97
 25/01/2019 01:00:00,32.31,32.48,2,-18.56
 25/01/2019 01:15:00,32.44,32.52,2,-17.92
 25/01/2019 01:30:00,32.47,32.47,2,-17.92
 25/01/2019 01:45:00,32.54,32.47,2,-17.75
 25/01/2019 02:00:00,32.57,32.47,2,-17.42
 25/01/2019 02:15:00,32.52,32.47,2,-17.42
 25/01/2019 02:30:00,32.56,32.47,2,-17.42
 25/01/2019 02:45:00,32.53,32.47,2,-17.42
 25/01/2019 03:00:00,32.62,32.47,2,-16.83
 25/01/2019 03:15:00,32.57,32.47,2,-16.75
 25/01/2019 03:30:00,32.61,32.47,2,-16.75
 25/01/2019 03:45:00,32.7,32.47,2,-16.16
 25/01/2019 04:00:00,32.75,32.47,2,-15.66
 25/01/2019 04:15:00,32.7,32.47,2,-15.41
 25/01/2019 04:30:00,32.68,32.43,2,-15.41
 25/01/2019 04:45:00,32.66,32.37,2,-15.41
 25/01/2019 05:00:00,32.7,32.37,2,-15.41
 25/01/2019 05:15:00,32.54,32.37,2,-15.41
 25/01/2019 05:30:00,32.63,32.37,2,-15.41
 25/01/2019 05:45:00,32.58,32.37,2,-15.41
 25/01/2019 06:00:00,32.51,32.38,2,-15.98
 25/01/2019 06:15:00,32.2,32.41,2,-17.45
 25/01/2019 06:30:00,32.23,32.41,2,-18.37
 25/01/2019 06:45:00,32.16,32.41,2,-19.73
 25/01/2019 07:00:00,32.08,32.41,2,-20.5
 25/01/2019 07:15:00,32.08,32.41,2,-20.77
 25/01/2019 07:30:00,32.15,32.41,2,-21.76
 25/01/2019 07:45:00,32.14,32.41,2,-21.44
 25/01/2019 08:00:00,32.19,32.41,2,-21.44
 25/01/2019 08:15:00,32.17,32.41,2,-21.44
 25/01/2019 08:30:00,32.16,32.41,2,-21.42
 25/01/2019 08:45:00,32.2,32.34,2,-20.94
 25/01/2019 09:00:00,32.14,32.14,2,-20.94
 25/01/2019 09:15:00,32.13,32.14,2,-20.94
 25/01/2019 09:30:00,32.14,32.15,2,-20.82
 25/01/2019 09:45:00,32.2,32.16,2,-19.87
 25/01/2019 10:00:00,32.46,32.6,2,-18.32
 25/01/2019 10:15:00,32.39,32.4,2,-18.09
 25/01/2019 10:30:00,32.45,32.44,2,-17.55
 25/01/2019 10:45:00,32.41,32.44,2,-16.83
 25/01/2019 11:00:00,32.42,32.38,2,-16.6
 25/01/2019 11:15:00,32.35,32.37,2,-15.8
 25/01/2019 11:30:00,32.35,32.37,2,-15.19
 25/01/2019 11:45:00,32.36,32.28,2,-16.28
 25/01/2019 12:00:00,32.35,32.15,2,-16.85
 25/01/2019 12:15:00,32.36,32.18,2,-16.21
 25/01/2019 12:30:00,32.32,32.11,2,-16.47
 25/01/2019 12:45:00,32.06,32.22,2,-17.74
 25/01/2019 13:00:00,32.22,32.44,2,-17.99
 25/01/2019 13:15:00,32.32,32.46,2,-17.76
 25/01/2019 13:30:00,32.31,32.22,2,-17.76
 25/01/2019 13:45:00,32.08,32.1,2,-17.67
 25/01/2019 14:00:00,32.23,32.41,2,-18.05
 25/01/2019 14:15:00,32.19,32.2,2,-18.3
 25/01/2019 14:30:00,31.89,31.79,2,-18.09
 25/01/2019 14:45:00,31.89,31.8,2,-18.09
 25/01/2019 15:00:00,31.95,31.84,2,-17.7
 25/01/2019 15:15:00,31.97,31.84,2,-17.98
 25/01/2019 15:30:00,31.97,31.84,2,-17.79
 25/01/2019 15:45:00,31.92,31.84,2,-17.71
 25/01/2019 16:00:00,31.87,31.84,2,-17.93
 25/01/2019 16:15:00,31.88,31.89,2,-18.8
 25/01/2019 16:30:00,32.16,32.35,2,-19.6
 25/01/2019 16:45:00,32.37,32.69,2,-20.36
 25/01/2019 17:00:00,32.53,32.77,2,-21.3
 25/01/2019 17:15:00,32.52,32.77,2,-22.04
 25/01/2019 17:30:00,32.69,32.71,2,-22.4
 25/01/2019 17:45:00,32.76,32.7,2,-22.5
 25/01/2019 18:00:00,32.83,32.68,2,-22.28
 25/01/2019 18:15:00,32.85,32.76,2,-22.28
 25/01/2019 18:30:00,32.86,32.87,2,-22.28
 25/01/2019 18:45:00,32.87,32.87,2,-22.28
 25/01/2019 19:00:00,33.29,33.33,2,-22.11
 25/01/2019 19:15:00,33.52,33.49,2,-21.61
 25/01/2019 19:30:00,33.55,33.49,2,-21.06
 25/01/2019 19:45:00,33.66,33.49,2,-20.53
 25/01/2019 20:00:00,33.77,33.49,2,-20.43
 25/01/2019 20:15:00,33.24,33.1,2,-20.01
 25/01/2019 20:30:00,32.74,32.56,2,-19.6
 25/01/2019 20:45:00,32.73,32.51,2,-19.03
 25/01/2019 21:00:00,32.8,32.66,2,-18.26
 25/01/2019 21:15:00,32.91,32.9,2,-18.2
 25/01/2019 21:30:00,32.92,32.9,2,-17.59
 25/01/2019 21:45:00,32.92,32.9,2,-17.38
 25/01/2019 22:00:00,32.86,32.9,2,-16.6
 25/01/2019 22:15:00,32.8,32.9,2,-15.85
 25/01/2019 22:30:00,32.99,32.9,2,-15.42
 25/01/2019 22:45:00,33.07,32.9,2,-14.81
 25/01/2019 23:00:00,33.18,32.9,2,-13.99
 25/01/2019 23:15:00,32.84,32.9,2,-14.57
 25/01/2019 23:30:00,32.84,32.9,2,-14.57
 25/01/2019 23:45:00,32.85,32.9,2,-14.57
 26/01/2019 00:00:00,32.89,32.9,2,-14.64
 26/01/2019 00:15:00,32.69,32.91,1,-16.63
 26/01/2019 00:30:00,32.81,33.0,1,-16.92
 26/01/2019 00:45:00,32.73,33.0,1,-16.92
 26/01/2019 01:00:00,32.87,33.0,1,-16.92
 26/01/2019 01:15:00,32.94,33.0,2,-16.92
 26/01/2019 01:30:00,33.03,32.97,2,-16.92
 26/01/2019 01:45:00,32.97,32.94,2,-16.25
 26/01/2019 02:00:00,32.89,32.76,2,-15.86
 26/01/2019 02:15:00,32.53,32.18,2,-15.89
 26/01/2019 02:30:00,32.44,32.17,2,-15.79
 26/01/2019 02:45:00,32.15,32.17,2,-15.41
 26/01/2019 03:00:00,32.21,32.17,2,-15.41
 26/01/2019 03:15:00,32.13,32.01,2,-14.94
 26/01/2019 03:30:00,31.64,31.84,2,-14.24
 26/01/2019 03:45:00,31.95,32.1,2,-14.24
 26/01/2019 04:00:00,32.09,31.87,2,-14.24
 26/01/2019 04:15:00,32.09,32.18,2,-14.24
 26/01/2019 04:30:00,32.14,32.33,2,-13.77
 26/01/2019 04:45:00,32.1,32.34,2,-13.74
 26/01/2019 05:00:00,32.14,32.22,2,-13.51
 26/01/2019 05:15:00,32.13,32.14,2,-13.23
 26/01/2019 05:30:00,32.1,32.14,2,-13.23
 26/01/2019 05:45:00,32.04,32.14,2,-13.23
 26/01/2019 06:00:00,32.03,32.05,2,-13.75
 26/01/2019 06:15:00,32.0,31.82,2,-14.45
 26/01/2019 06:30:00,31.95,31.78,2,-14.91
 26/01/2019 06:45:00,31.93,32.11,2,-15.19
 26/01/2019 07:00:00,31.86,32.24,2,-15.58
 26/01/2019 07:15:00,31.89,32.24,2,-15.81
 26/01/2019 07:30:00,32.34,32.24,2,-16.42
 26/01/2019 07:45:00,32.31,32.24,2,-16.42
 26/01/2019 08:00:00,32.31,32.24,2,-16.42
 26/01/2019 08:15:00,32.3,32.09,2,-16.42
 26/01/2019 08:30:00,32.2,32.22,2,-17.07
 26/01/2019 08:45:00,32.19,32.32,2,-17.14
 26/01/2019 09:00:00,32.11,32.23,2,-17.76
 26/01/2019 09:15:00,32.2,32.13,2,-17.76
 26/01/2019 09:30:00,32.19,31.98,2,-17.76
 26/01/2019 09:45:00,32.17,32.08,2,-17.76
 26/01/2019 10:00:00,32.16,32.08,2,-17.53
 26/01/2019 10:15:00,32.18,32.58,2,-17.25
 26/01/2019 10:30:00,32.2,32.52,2,-17.05
 26/01/2019 10:45:00,32.28,32.21,2,-15.66
 26/01/2019 11:00:00,32.29,32.11,2,-15.34
 26/01/2019 11:15:00,32.28,32.11,2,-16.13
 26/01/2019 11:30:00,32.33,32.11,2,-15.64
 26/01/2019 11:45:00,32.33,32.11,2,-15.38
 26/01/2019 12:00:00,32.36,32.11,2,-15.03
 26/01/2019 12:15:00,32.37,32.09,2,-14.82
 26/01/2019 12:30:00,32.5,32.17,2,-13.23
 26/01/2019 12:45:00,32.54,32.21,2,-13.3
 26/01/2019 13:00:00,32.41,32.15,2,-14.82
 26/01/2019 13:15:00,32.3,32.12,2,-15.58
 26/01/2019 13:30:00,32.27,32.47,2,-16.02
 26/01/2019 13:45:00,32.28,32.47,2,-16.03
 26/01/2019 14:00:00,32.32,32.47,2,-15.75
 26/01/2019 14:15:00,32.39,32.47,2,-15.75
 26/01/2019 14:30:00,32.42,32.23,2,-16.02
 26/01/2019 14:45:00,32.29,32.17,2,-16.42
 26/01/2019 15:00:00,32.4,32.47,1,-16.42
 26/01/2019 15:15:00,32.66,33.0,1,-16.42
 26/01/2019 15:30:00,32.7,33.0,1,-17.01
 26/01/2019 15:45:00,32.94,33.0,1,-16.95
 26/01/2019 16:00:00,32.92,32.98,2,-16.42
 26/01/2019 16:15:00,32.37,32.21,2,-16.42
 26/01/2019 16:30:00,32.27,32.15,2,-16.77
 26/01/2019 16:45:00,32.14,32.05,2,-17.44
 26/01/2019 17:00:00,32.09,32.08,2,-18.38
 26/01/2019 17:15:00,32.03,32.08,2,-19.43
 26/01/2019 17:30:00,31.89,32.08,2,-20.2
 26/01/2019 17:45:00,31.88,32.07,2,-20.6
 26/01/2019 18:00:00,31.94,32.02,2,-20.6
 26/01/2019 18:15:00,31.9,32.2,2,-20.61
 26/01/2019 18:30:00,33.05,33.0,2,-20.85
 26/01/2019 18:45:00,33.07,32.85,2,-20.34
 26/01/2019 19:00:00,32.85,32.67,2,-20.27
 26/01/2019 19:15:00,32.66,32.6,2,-19.76
 26/01/2019 19:30:00,32.71,32.82,2,-19.46
 26/01/2019 19:45:00,32.73,33.0,2,-18.69
 26/01/2019 20:00:00,32.72,33.0,2,-18.08
 26/01/2019 20:15:00,32.67,33.0,2,-17.59
 26/01/2019 20:30:00,32.78,33.0,2,-17.59
 26/01/2019 20:45:00,32.84,33.0,2,-17.13
 26/01/2019 21:00:00,32.96,33.0,2,-16.42
 26/01/2019 21:15:00,33.01,33.0,2,-16.22
 26/01/2019 21:30:00,32.97,33.0,2,-15.75
 26/01/2019 21:45:00,33.05,33.0,2,-15.54
 26/01/2019 22:00:00,33.1,33.0,2,-14.91
 26/01/2019 22:15:00,33.23,33.0,2,-14.11
 26/01/2019 22:30:00,33.27,33.0,2,-13.94
 26/01/2019 22:45:00,33.19,33.0,2,-13.57
 26/01/2019 23:00:00,33.12,32.84,2,-12.92
 26/01/2019 23:15:00,32.94,32.77,2,-13.55
 26/01/2019 23:30:00,32.74,32.41,2,-13.3
 26/01/2019 23:45:00,32.75,32.41,2,-13.07
 27/01/2019 00:00:00,32.34,32.02,2,-13.22
 27/01/2019 00:15:00,31.94,31.98,2,-15.26
 27/01/2019 00:30:00,31.88,31.98,2,-15.58
 27/01/2019 00:45:00,31.82,31.98,2,-16.24
 27/01/2019 01:00:00,31.99,32.09,2,-16.25
 27/01/2019 01:15:00,32.14,32.14,2,-16.04
 27/01/2019 01:30:00,32.1,32.14,2,-15.75
 27/01/2019 01:45:00,32.07,32.14,2,-15.11
 27/01/2019 02:00:00,32.05,32.14,2,-15.08
 27/01/2019 02:15:00,32.03,32.14,2,-15.57
 27/01/2019 02:30:00,32.02,32.06,2,-15.58
 27/01/2019 02:45:00,32.05,31.97,2,-15.58
 27/01/2019 03:00:00,32.13,31.96,2,-14.98
 27/01/2019 03:15:00,32.19,32.03,2,-14.76
 27/01/2019 03:30:00,32.26,32.27,2,-14.41
 27/01/2019 03:45:00,32.36,32.24,2,-13.91
 27/01/2019 04:00:00,32.33,32.15,2,-13.58
 27/01/2019 04:15:00,32.29,32.14,2,-13.23
 27/01/2019 04:30:00,32.29,32.14,2,-13.23
 27/01/2019 04:45:00,32.28,32.14,2,-12.97
 27/01/2019 05:00:00,32.3,32.14,2,-12.56
 27/01/2019 05:15:00,32.2,32.14,2,-12.56
 27/01/2019 05:30:00,32.4,32.38,1,-12.73
 27/01/2019 05:45:00,32.79,33.0,1,-13.23
 27/01/2019 06:00:00,32.89,33.0,1,-13.23
 27/01/2019 06:15:00,32.81,33.0,1,-13.46
 27/01/2019 06:30:00,32.78,32.99,2,-13.9
 27/01/2019 06:45:00,32.67,32.97,2,-13.9
 27/01/2019 07:00:00,32.72,32.97,2,-13.9
 27/01/2019 07:15:00,32.63,32.52,2,-13.9
 27/01/2019 07:30:00,32.38,32.13,2,-13.9
 27/01/2019 07:45:00,32.31,31.98,2,-13.9
 27/01/2019 08:00:00,32.24,31.98,2,-14.5
 27/01/2019 08:15:00,32.14,31.98,2,-14.57
 27/01/2019 08:30:00,32.01,32.06,2,-14.57
 27/01/2019 08:45:00,31.91,32.27,2,-14.84
 27/01/2019 09:00:00,31.84,32.27,2,-14.82
 27/01/2019 09:15:00,32.03,31.94,2,-15.54
 27/01/2019 09:30:00,32.03,31.9,2,-14.59
 27/01/2019 09:45:00,31.87,31.84,2,-14.62
 27/01/2019 10:00:00,31.8,32.02,2,-16.11
 27/01/2019 10:15:00,31.71,31.96,2,-16.71
 27/01/2019 10:30:00,31.71,31.99,2,-15.31
 27/01/2019 10:45:00,31.78,32.14,2,-12.25
 27/01/2019 11:00:00,31.79,32.14,2,-11.34
 27/01/2019 11:15:00,31.69,32.14,1,-13.85
 27/01/2019 11:30:00,31.77,32.14,1,-12.68
 27/01/2019 11:45:00,31.81,32.14,1,-11.96
 27/01/2019 12:00:00,31.85,32.14,1,-10.98
 27/01/2019 12:15:00,31.84,32.14,1,-9.6
 27/01/2019 12:30:00,31.85,32.14,1,-9.75
 27/01/2019 12:45:00,31.79,32.14,1,-12.75
 27/01/2019 13:00:00,31.79,32.14,1,-14.95
 27/01/2019 13:15:00,31.88,32.14,1,-14.46
 27/01/2019 13:30:00,31.96,32.14,1,-14.64
 27/01/2019 13:45:00,31.95,32.14,1,-14.52
 27/01/2019 14:00:00,32.01,32.14,1,-13.8
 27/01/2019 14:15:00,32.04,32.14,1,-11.26
 27/01/2019 14:30:00,31.98,32.14,1,-10.87
 27/01/2019 14:45:00,32.04,32.14,1,-13.45
 27/01/2019 15:00:00,32.0,32.14,1,-14.05
 27/01/2019 15:15:00,31.99,32.14,1,-15.0
 27/01/2019 15:30:00,31.91,32.14,1,-15.1
 27/01/2019 15:45:00,31.86,32.14,1,-15.66
 27/01/2019 16:00:00,31.84,32.14,1,-15.8
 27/01/2019 16:15:00,31.78,32.14,1,-16.44
 27/01/2019 16:30:00,31.92,32.14,1,-17.95
 27/01/2019 16:45:00,31.95,32.14,1,-18.9
 27/01/2019 17:00:00,31.88,32.14,1,-19.94
 27/01/2019 17:15:00,31.92,32.14,1,-21.03
 27/01/2019 17:30:00,31.84,32.14,1,-21.97
 27/01/2019 17:45:00,31.99,32.14,1,-22.61
 27/01/2019 18:00:00,32.01,32.14,1,-22.61
 27/01/2019 18:15:00,32.09,32.14,1,-22.56
 27/01/2019 18:30:00,32.28,32.14,1,-21.75
 27/01/2019 18:45:00,32.36,32.14,1,-21.41
 27/01/2019 19:00:00,32.22,32.14,1,-20.27
 27/01/2019 19:15:00,32.26,32.14,1,-20.27
 27/01/2019 19:30:00,32.42,32.14,1,-19.99
 27/01/2019 19:45:00,32.49,32.14,1,-19.24
 27/01/2019 20:00:00,32.57,32.14,1,-18.85
 27/01/2019 20:15:00,32.26,32.14,1,-18.42
 27/01/2019 20:30:00,32.13,32.14,1,-18.14
 27/01/2019 20:45:00,32.14,32.14,1,-17.92
 27/01/2019 21:00:00,32.19,32.14,1,-17.58
 27/01/2019 21:15:00,32.15,32.14,1,-17.25
 27/01/2019 21:30:00,32.26,32.14,1,-16.58
 27/01/2019 21:45:00,32.25,32.14,1,-16.11
 27/01/2019 22:00:00,32.25,32.14,1,-15.64
 27/01/2019 22:15:00,32.23,32.14,1,-15.38
 27/01/2019 22:30:00,32.25,32.14,1,-14.64
 27/01/2019 22:45:00,32.3,32.14,1,-13.9
 27/01/2019 23:00:00,32.16,32.14,1,-13.07
 27/01/2019 23:15:00,32.09,32.14,1,-13.23
 27/01/2019 23:30:00,32.12,32.14,1,-13.12
 27/01/2019 23:45:00,32.11,32.14,1,-12.73
 28/01/2019 00:00:00,32.0,32.14,1,-12.86
 28/01/2019 00:00:00,32.0,32.14,1,-12.86
 28/01/2019 00:15:00,31.75,32.14,1,-15.24
 28/01/2019 00:30:00,31.76,32.14,1,-15.71
 28/01/2019 00:45:00,31.73,32.14,1,-16.26
 28/01/2019 01:00:00,31.74,32.14,1,-16.58
 28/01/2019 01:15:00,31.79,32.14,1,-16.58
 28/01/2019 01:30:00,31.86,32.14,1,-16.58
 28/01/2019 01:45:00,31.92,32.14,1,-16.27
 28/01/2019 02:00:00,32.01,32.14,1,-16.08
 28/01/2019 02:15:00,31.86,32.14,1,-16.08
 28/01/2019 02:30:00,31.84,32.14,1,-16.08
 28/01/2019 02:45:00,31.82,32.14,1,-16.08
 28/01/2019 03:00:00,31.87,32.14,1,-16.08
 28/01/2019 03:15:00,31.89,32.14,1,-16.08
 28/01/2019 03:30:00,31.94,32.14,1,-15.75
 28/01/2019 03:45:00,32.0,32.14,1,-15.58
 28/01/2019 04:00:00,32.04,32.14,1,-15.2
 28/01/2019 04:15:00,32.07,32.14,1,-15.08
 28/01/2019 04:30:00,32.09,32.14,1,-14.78
 28/01/2019 04:45:00,32.06,32.14,1,-14.57
 28/01/2019 05:00:00,32.01,32.14,1,-14.57
 28/01/2019 05:15:00,32.05,32.14,1,-14.57
 28/01/2019 05:30:00,32.06,32.14,1,-14.57
 28/01/2019 05:45:00,32.0,32.14,1,-14.57
 28/01/2019 06:00:00,31.97,32.14,1,-15.37
 28/01/2019 06:15:00,31.83,32.14,1,-16.69
 28/01/2019 06:30:00,31.86,32.14,1,-17.88
 28/01/2019 06:45:00,31.78,32.14,1,-18.76
 28/01/2019 07:00:00,31.82,32.14,1,-20.27
 28/01/2019 07:15:00,31.94,32.14,1,-20.53
 28/01/2019 07:30:00,31.81,32.14,1,-21.3
 28/01/2019 07:45:00,31.9,32.14,1,-21.92
 28/01/2019 08:00:00,31.85,32.14,1,-22.44
 28/01/2019 08:15:00,31.79,32.14,1,-22.01
 28/01/2019 08:30:00,31.75,32.14,1,-21.77
 28/01/2019 08:45:00,31.75,32.14,1,-20.93
 28/01/2019 09:00:00,31.76,32.14,1,-20.27
 28/01/2019 09:15:00,31.73,32.14,1,-19.29
 28/01/2019 09:30:00,31.79,32.14,1,-18.21
 28/01/2019 09:45:00,31.84,32.14,1,-17.02
 28/01/2019 10:00:00,31.9,32.14,1,-16.09
 28/01/2019 10:15:00,31.98,32.14,1,-15.48
 28/01/2019 10:30:00,32.0,32.14,1,-14.52
 28/01/2019 10:45:00,31.91,32.14,1,-14.28
 28/01/2019 11:00:00,31.89,32.14,1,-13.21
 28/01/2019 11:15:00,31.9,32.14,1,-12.67
 28/01/2019 11:30:00,31.91,32.14,1,-12.72
 28/01/2019 11:45:00,31.88,32.14,1,-13.63
 28/01/2019 12:00:00,31.89,32.14,1,-13.43
 28/01/2019 12:15:00,31.88,32.14,1,-10.83
 28/01/2019 12:30:00,31.91,32.14,1,-11.85
 28/01/2019 12:45:00,31.93,32.14,1,-12.3
 28/01/2019 13:00:00,31.95,32.14,1,-12.66
 28/01/2019 13:15:00,31.95,32.14,1,-13.12
 28/01/2019 13:30:00,31.98,32.14,1,-12.27
 28/01/2019 13:45:00,32.0,32.14,1,-11.76
 28/01/2019 14:00:00,31.99,32.14,1,-13.15
 28/01/2019 14:15:00,31.87,32.14,1,-15.78
 28/01/2019 14:30:00,31.83,32.14,1,-17.79
 28/01/2019 14:45:00,31.79,32.14,1,-19.26
 28/01/2019 15:00:00,31.84,32.14,1,-19.6
 28/01/2019 15:15:00,31.83,32.14,1,-19.6
 28/01/2019 15:30:00,31.86,32.14,1,-19.6
 28/01/2019 15:45:00,31.77,32.14,1,-19.43
 28/01/2019 16:00:00,31.82,32.14,1,-20.18
 28/01/2019 16:15:00,31.92,32.14,1,-21.44
 28/01/2019 16:30:00,32.02,32.14,1,-21.68
 28/01/2019 16:45:00,32.1,32.14,2,-22.57
 28/01/2019 17:00:00,32.04,32.14,2,-23.03
 28/01/2019 17:15:00,32.0,32.14,2,-23.62
 28/01/2019 17:30:00,31.9,32.14,2,-24.31
 28/01/2019 17:45:00,31.91,32.14,2,-24.12
 28/01/2019 18:00:00,31.93,32.14,2,-24.12
 28/01/2019 18:15:00,31.91,32.14,2,-24.12
 28/01/2019 18:30:00,31.99,32.14,2,-24.12
 28/01/2019 18:45:00,32.07,32.14,2,-23.8
 28/01/2019 19:00:00,32.16,32.07,2,-23.48
 28/01/2019 19:15:00,32.25,32.01,2,-23.11
 28/01/2019 19:30:00,32.32,32.01,2,-22.49
 28/01/2019 19:45:00,32.3,32.01,2,-21.92
 28/01/2019 20:00:00,32.32,32.01,2,-21.54
 28/01/2019 20:15:00,32.19,32.01,2,-21.14
 28/01/2019 20:30:00,32.14,32.01,2,-20.37
 28/01/2019 20:45:00,32.12,32.01,2,-19.93
 28/01/2019 21:00:00,32.12,32.01,2,-19.38
 28/01/2019 21:15:00,32.22,32.01,2,-19.26
 28/01/2019 21:30:00,32.33,32.01,1,-18.88
 28/01/2019 21:45:00,32.31,32.01,1,-17.7
 28/01/2019 22:00:00,32.19,32.01,1,-17.09
 28/01/2019 22:15:00,32.19,32.01,1,-16.58
 28/01/2019 22:30:00,32.3,32.01,1,-16.02
 28/01/2019 22:45:00,32.26,32.01,1,-15.47
 28/01/2019 23:00:00,32.37,32.01,1,-15.03
 28/01/2019 23:15:00,32.38,32.01,1,-14.91
 28/01/2019 23:30:00,32.23,32.01,1,-14.47
 28/01/2019 23:45:00,32.06,32.01,1,-14.07
 29/01/2019 00:00:00,32.04,32.01,1,-14.22
 29/01/2019 00:15:00,31.75,32.01,1,-16.76
 29/01/2019 00:30:00,31.66,32.01,1,-17.6
 29/01/2019 00:45:00,32.6,32.81,1,-18.6
 29/01/2019 01:00:00,32.96,33.0,1,-18.76
 29/01/2019 01:15:00,33.02,33.0,1,-18.4
 29/01/2019 01:30:00,33.06,33.0,1,-17.94
 29/01/2019 01:45:00,33.11,33.0,1,-17.42
 29/01/2019 02:00:00,33.13,33.0,1,-17.42
 29/01/2019 02:15:00,33.16,33.0,1,-17.42
 29/01/2019 02:30:00,33.2,33.0,1,-17.42
 29/01/2019 02:45:00,33.2,33.0,1,-17.42
 29/01/2019 03:00:00,33.2,33.0,1,-17.42
 29/01/2019 03:15:00,33.2,33.0,1,-17.42
 29/01/2019 03:30:00,33.01,33.0,1,-16.91
 29/01/2019 03:45:00,32.98,33.0,1,-16.09
 29/01/2019 04:00:00,33.06,33.0,1,-15.91
 29/01/2019 04:15:00,33.06,33.0,1,-15.91
 29/01/2019 04:30:00,33.06,33.0,1,-15.91
 29/01/2019 04:45:00,33.06,33.0,1,-15.91
 29/01/2019 05:00:00,33.1,33.0,1,-15.04
 29/01/2019 05:15:00,33.12,33.0,1,-14.91
 29/01/2019 05:30:00,33.13,33.0,1,-14.91
 29/01/2019 05:45:00,33.08,33.0,1,-15.15
 29/01/2019 06:00:00,33.06,33.0,1,-15.41
 29/01/2019 06:15:00,33.06,33.0,1,-15.6
 29/01/2019 06:30:00,32.62,33.0,1,-18.09
 29/01/2019 06:45:00,32.59,33.0,1,-18.28
 29/01/2019 07:00:00,32.55,33.0,1,-20.68
 29/01/2019 07:15:00,32.8,33.0,1,-21.27
 29/01/2019 07:30:00,32.84,33.0,1,-21.76
 29/01/2019 07:45:00,32.82,33.0,1,-22.19
 29/01/2019 08:00:00,32.82,33.0,1,-22.44
 29/01/2019 08:15:00,32.82,33.0,1,-22.44
 29/01/2019 08:30:00,32.82,33.0,1,-22.44
 29/01/2019 08:45:00,32.82,33.0,1,-22.44
 29/01/2019 09:00:00,32.82,33.0,1,-22.44
 29/01/2019 09:15:00,32.82,33.0,1,-22.44
 29/01/2019 09:30:00,32.82,33.0,1,-22.44
 29/01/2019 09:45:00,32.82,33.0,1,-22.44
 29/01/2019 10:00:00,32.82,33.0,1,-22.44
 29/01/2019 10:15:00,32.82,33.0,1,-22.44
 29/01/2019 10:30:00,32.82,33.0,1,-22.44
 29/01/2019 10:45:00,32.82,33.0,1,-22.44
 29/01/2019 11:00:00,33.15,33.0,1,-22.03
 29/01/2019 11:15:00,33.23,33.0,1,-21.94
 29/01/2019 11:30:00,33.23,33.0,1,-21.94
 29/01/2019 11:45:00,33.23,33.0,1,-21.94
 29/01/2019 12:00:00,33.23,33.0,1,-21.94
 29/01/2019 12:15:00,33.23,33.0,1,-21.94
 29/01/2019 12:30:00,33.25,33.0,1,-21.66
 29/01/2019 12:45:00,33.23,33.0,1,-21.44
 29/01/2019 13:00:00,33.28,33.0,1,-21.44
 29/01/2019 13:15:00,33.28,33.0,1,-21.15
 29/01/2019 13:30:00,33.26,33.0,1,-21.1
 29/01/2019 13:45:00,33.23,33.0,1,-21.1
 29/01/2019 14:00:00,33.19,33.0,1,-21.1
 29/01/2019 14:15:00,33.13,33.0,1,-21.1
 29/01/2019 14:30:00,33.07,33.0,1,-21.74
 29/01/2019 14:45:00,33.12,33.0,1,-21.77
 29/01/2019 15:00:00,33.13,33.0,1,-21.77
 29/01/2019 15:15:00,33.13,33.0,1,-21.77
 29/01/2019 15:30:00,33.13,33.0,1,-21.77
 29/01/2019 15:45:00,33.13,33.0,1,-21.77
 29/01/2019 16:00:00,33.13,33.0,1,-21.77
 29/01/2019 16:15:00,33.13,33.0,1,-21.77
 29/01/2019 16:30:00,33.13,33.0,1,-21.77
 29/01/2019 16:45:00,33.13,33.0,1,-21.77
 29/01/2019 17:00:00,33.13,33.0,1,-21.77
 29/01/2019 17:15:00,33.13,33.0,1,-21.77
 29/01/2019 17:30:00,33.13,33.0,1,-21.77
 29/01/2019 17:45:00,33.13,33.0,1,-21.77
 29/01/2019 18:00:00,33.13,33.0,1,-21.77
 29/01/2019 18:15:00,33.13,33.0,1,-21.77
 29/01/2019 18:30:00,33.13,33.0,1,-21.77
 29/01/2019 18:45:00,33.13,33.0,1,-21.77
 29/01/2019 19:00:00,33.13,33.0,1,-21.77
 29/01/2019 19:15:00,33.13,33.0,1,-21.77
 29/01/2019 19:30:00,33.13,33.0,1,-21.77
 29/01/2019 19:45:00,33.13,33.0,1,-21.77
 29/01/2019 20:00:00,33.13,33.0,1,-21.77
 29/01/2019 20:15:00,33.13,33.0,1,-21.77
 29/01/2019 20:30:00,33.13,33.0,1,-21.77
 29/01/2019 20:45:00,33.13,33.0,1,-21.77
 29/01/2019 21:00:00,33.13,33.0,1,-21.77
 29/01/2019 21:15:00,33.13,33.0,1,-21.77
 29/01/2019 21:30:00,33.13,33.0,1,-21.77
 29/01/2019 21:45:00,33.13,33.0,1,-21.77
 29/01/2019 22:00:00,33.13,33.0,1,-21.77
 29/01/2019 22:15:00,33.13,33.0,1,-21.77
 29/01/2019 22:30:00,33.13,33.0,1,-21.77
 29/01/2019 22:45:00,33.13,33.0,1,-21.77
 29/01/2019 23:00:00,33.13,33.0,1,-21.77
 29/01/2019 23:15:00,33.13,33.0,1,-21.77
 29/01/2019 23:30:00,33.13,33.0,1,-21.77
 29/01/2019 23:45:00,33.13,33.0,1,-21.77
 30/01/2019 00:00:00,33.13,33.0,1,-21.77
 30/01/2019 00:15:00,33.13,33.0,1,-21.77
 30/01/2019 00:30:00,33.13,33.0,1,-21.77
 30/01/2019 00:45:00,33.13,33.0,1,-21.77
 30/01/2019 01:00:00,33.13,33.0,1,-21.77
 30/01/2019 01:15:00,33.13,33.0,1,-21.77
 30/01/2019 01:30:00,33.13,33.0,1,-21.77
 30/01/2019 01:45:00,33.13,33.0,1,-21.77
 30/01/2019 02:00:00,33.13,33.0,1,-21.77
 30/01/2019 02:15:00,33.13,33.0,1,-21.77
 30/01/2019 02:30:00,33.13,33.0,1,-21.77
 30/01/2019 02:45:00,33.13,33.0,1,-21.77
 30/01/2019 03:00:00,33.13,33.0,1,-21.77
 30/01/2019 03:15:00,33.13,33.0,1,-21.77
 30/01/2019 03:30:00,33.13,33.0,1,-21.77
 30/01/2019 03:45:00,33.13,33.0,1,-21.77
 30/01/2019 04:00:00,33.13,33.0,1,-21.77
 30/01/2019 04:15:00,33.13,33.0,1,-21.77
 30/01/2019 04:30:00,33.13,33.0,1,-21.77
 30/01/2019 04:45:00,33.13,33.0,1,-21.77
 30/01/2019 05:00:00,33.13,33.0,1,-21.77
 30/01/2019 05:15:00,33.13,33.0,1,-21.77
 30/01/2019 05:30:00,33.13,33.0,1,-21.77
 30/01/2019 05:45:00,33.13,33.0,1,-21.77
 30/01/2019 06:00:00,33.13,33.0,1,-21.77
 30/01/2019 06:15:00,33.13,33.0,1,-21.77
 30/01/2019 06:30:00,33.13,33.0,1,-21.77
 30/01/2019 06:45:00,33.13,33.0,1,-21.77
 30/01/2019 07:00:00,33.13,33.0,1,-21.77
 30/01/2019 07:15:00,33.13,33.0,1,-21.77
 30/01/2019 07:30:00,33.13,33.0,1,-21.77
 30/01/2019 07:45:00,33.13,33.0,1,-21.77
 30/01/2019 08:00:00,33.13,33.0,1,-21.77
 30/01/2019 08:15:00,33.13,33.0,1,-21.77
 30/01/2019 08:30:00,33.13,33.0,1,-21.77
 30/01/2019 08:45:00,33.13,33.0,1,-21.77
 30/01/2019 09:00:00,33.13,33.0,1,-21.77
 30/01/2019 09:15:00,33.11,33.0,1,-22.09
 30/01/2019 09:30:00,32.81,33.0,1,-22.64
 30/01/2019 09:45:00,33.0,33.0,1,-22.7
 30/01/2019 10:00:00,33.1,33.0,1,-22.34
 30/01/2019 10:15:00,33.12,33.0,1,-20.71
 30/01/2019 10:30:00,33.18,33.0,1,-20.68
 30/01/2019 10:45:00,33.28,33.0,1,-19.65
 30/01/2019 11:00:00,33.28,33.0,1,-20.25
 30/01/2019 11:15:00,33.19,33.0,1,-21.46
 30/01/2019 11:30:00,33.28,33.0,1,-20.84
 30/01/2019 11:45:00,33.32,33.0,1,-20.94
 30/01/2019 12:00:00,33.33,33.0,1,-21.46
 30/01/2019 12:15:00,33.27,33.0,1,-21.92
 30/01/2019 12:30:00,33.31,33.0,1,-20.34
 30/01/2019 12:45:00,33.38,33.0,1,-18.57
 30/01/2019 13:00:00,33.08,33.0,1,-15.7
 30/01/2019 13:15:00,33.1,33.0,1,-12.72
 30/01/2019 13:30:00,33.11,33.0,1,-11.34
 30/01/2019 13:45:00,33.13,33.0,1,-10.89
 30/01/2019 14:00:00,33.1,33.0,1,-11.34
 30/01/2019 14:15:00,33.09,33.0,1,-10.92
 30/01/2019 14:30:00,33.07,33.0,1,-11.46
 30/01/2019 14:45:00,33.1,33.0,1,-12.14
 30/01/2019 15:00:00,33.12,33.0,1,-12.42
 30/01/2019 15:15:00,33.14,33.0,1,-13.63
 30/01/2019 15:30:00,33.14,33.0,1,-14.75
 30/01/2019 15:45:00,33.11,33.0,1,-15.87
 30/01/2019 16:00:00,33.01,33.0,1,-17.21
 30/01/2019 16:15:00,32.92,33.0,1,-18.94
 30/01/2019 16:30:00,32.87,33.0,1,-20.34
 30/01/2019 16:45:00,32.88,33.0,1,-21.39
 30/01/2019 17:00:00,32.88,33.0,1,-22.04
 30/01/2019 17:15:00,32.86,33.0,1,-22.32
 30/01/2019 17:30:00,32.65,33.0,1,-23.08
 30/01/2019 17:45:00,32.82,33.0,1,-24.58
 30/01/2019 18:00:00,32.93,33.0,1,-25.09
 30/01/2019 18:15:00,32.96,33.0,1,-24.79
 30/01/2019 18:30:00,32.99,33.0,1,-25.12
 30/01/2019 18:45:00,33.0,33.0,1,-24.71
 30/01/2019 19:00:00,33.12,33.0,1,-24.19
 30/01/2019 19:15:00,33.16,33.0,1,-23.78
 30/01/2019 19:30:00,33.17,33.0,1,-23.19
 30/01/2019 19:45:00,32.99,33.0,1,-22.44
 30/01/2019 20:00:00,33.11,33.0,1,-22.17
 30/01/2019 20:15:00,33.15,33.0,1,-21.49
 30/01/2019 20:30:00,33.17,33.0,1,-21.27
 30/01/2019 20:45:00,33.17,33.0,1,-20.74
 30/01/2019 21:00:00,33.2,33.0,1,-20.27
 30/01/2019 21:15:00,33.18,33.0,1,-19.61
 30/01/2019 21:30:00,33.27,33.0,1,-19.0
 30/01/2019 21:45:00,33.25,33.0,1,-18.14
 30/01/2019 22:00:00,33.28,33.0,1,-17.86
 30/01/2019 22:15:00,33.32,33.0,1,-17.26
 30/01/2019 22:30:00,33.38,33.0,1,-16.92
 30/01/2019 22:45:00,33.2,33.0,1,-16.25
 30/01/2019 23:00:00,33.15,33.0,1,-15.58
 30/01/2019 23:15:00,33.07,33.0,1,-15.73
 30/01/2019 23:30:00,33.07,33.0,1,-15.31
 30/01/2019 23:45:00,33.11,33.0,1,-15.24
 31/01/2019 00:00:00,33.14,33.0,1,-15.25
 31/01/2019 00:15:00,32.85,33.0,1,-17.16
 31/01/2019 00:30:00,32.73,33.0,1,-18.26
 31/01/2019 00:45:00,32.63,33.0,1,-18.7
 31/01/2019 01:00:00,32.82,33.0,1,-19.32
 31/01/2019 01:15:00,33.02,33.0,1,-18.93
 31/01/2019 01:30:00,33.05,33.0,1,-19.49
 31/01/2019 01:45:00,33.11,33.0,1,-18.93
 31/01/2019 02:00:00,33.18,33.0,1,-18.93
 31/01/2019 02:15:00,33.14,33.0,1,-19.45
 31/01/2019 02:30:00,33.14,33.0,1,-19.6
 31/01/2019 02:45:00,33.14,33.0,1,-19.6
 31/01/2019 03:00:00,33.21,33.0,1,-19.32
 31/01/2019 03:15:00,33.05,33.0,1,-18.42
 31/01/2019 03:30:00,33.11,33.0,1,-18.42
 31/01/2019 03:45:00,33.12,33.0,1,-17.76
 31/01/2019 04:00:00,33.18,33.0,1,-17.76
 31/01/2019 04:15:00,33.16,33.0,1,-17.76
 31/01/2019 04:30:00,33.22,33.0,1,-17.69
 31/01/2019 04:45:00,33.25,33.0,1,-17.09
 31/01/2019 05:00:00,33.25,33.0,1,-17.09
 31/01/2019 05:15:00,33.15,33.0,1,-17.09
 31/01/2019 05:30:00,33.06,33.0,1,-17.09
 31/01/2019 05:45:00,33.05,33.0,1,-17.09
 31/01/2019 06:00:00,32.99,33.0,1,-17.27
 31/01/2019 06:15:00,32.76,33.0,1,-18.74
 31/01/2019 06:30:00,32.68,33.0,1,-19.22
 31/01/2019 06:45:00,32.62,33.0,1,-20.09
 31/01/2019 07:00:00,32.82,33.0,1,-21.14
 31/01/2019 07:15:00,32.79,33.0,1,-21.49
 31/01/2019 07:30:00,32.71,33.0,1,-22.0
 31/01/2019 07:45:00,32.7,33.0,1,-22.61
 31/01/2019 08:00:00,32.67,33.0,1,-23.16
 31/01/2019 08:15:00,32.67,33.0,1,-23.75
 31/01/2019 08:30:00,32.92,33.0,1,-23.7
 31/01/2019 08:45:00,33.01,33.0,1,-23.29
 31/01/2019 09:00:00,32.98,33.0,1,-23.43
 31/01/2019 09:15:00,33.11,33.0,1,-23.95
 31/01/2019 09:30:00,33.2,33.0,1,-23.08
 31/01/2019 09:45:00,33.13,33.0,1,-22.48
 31/01/2019 10:00:00,33.14,33.0,1,-23.18
 31/01/2019 10:15:00,33.25,33.0,1,-23.26
 31/01/2019 10:30:00,33.28,33.0,1,-23.37
 31/01/2019 10:45:00,33.25,33.0,1,-22.2
 31/01/2019 11:00:00,33.26,33.0,1,-21.81
 31/01/2019 11:15:00,33.3,33.0,1,-22.16
 31/01/2019 11:30:00,33.26,33.0,1,-22.78
 31/01/2019 11:45:00,33.23,33.0,1,-22.96
 31/01/2019 12:00:00,33.19,32.98,2,-22.25
 31/01/2019 12:15:00,32.67,32.82,1,-21.44
 31/01/2019 12:30:00,32.75,33.0,1,-21.44
 31/01/2019 12:45:00,32.87,33.0,1,-20.9
 31/01/2019 13:00:00,32.87,33.0,1,-20.77
 31/01/2019 13:15:00,32.84,32.92,2,-20.58
 31/01/2019 13:30:00,32.76,32.52,2,-21.06
 31/01/2019 13:45:00,32.5,32.37,2,-22.0
 31/01/2019 14:00:00,32.57,32.37,2,-22.28
 31/01/2019 14:15:00,32.49,32.32,2,-22.28
 31/01/2019 14:30:00,32.43,32.31,2,-22.04
 31/01/2019 14:45:00,32.48,32.31,2,-21.93
 31/01/2019 15:00:00,32.5,32.31,2,-21.94
 31/01/2019 15:15:00,32.5,32.14,2,-22.11
 31/01/2019 15:30:00,32.54,32.14,2,-22.11
 31/01/2019 15:45:00,32.54,32.14,2,-22.11
 31/01/2019 16:00:00,32.47,32.14,2,-22.12
 31/01/2019 16:15:00,32.41,32.14,2,-22.61
 31/01/2019 16:30:00,32.42,32.14,2,-23.17
 31/01/2019 16:45:00,32.53,32.14,2,-23.95
 31/01/2019 17:00:00,32.48,32.09,2,-24.03
 31/01/2019 17:15:00,32.2,32.29,2,-25.07
 31/01/2019 17:30:00,32.35,32.41,2,-25.63
 31/01/2019 17:45:00,32.32,32.7,2,-25.63
 31/01/2019 18:00:00,32.38,32.7,2,-25.63
 31/01/2019 18:15:00,32.43,32.7,2,-25.63
 31/01/2019 18:30:00,32.5,32.7,2,-25.57
 31/01/2019 18:45:00,32.51,32.65,2,-25.12
 31/01/2019 19:00:00,32.53,32.41,2,-24.53
 31/01/2019 19:15:00,32.68,32.41,2,-24.33
 31/01/2019 19:30:00,32.61,32.41,2,-23.75
 31/01/2019 19:45:00,32.63,32.41,2,-23.09
 31/01/2019 20:00:00,32.56,32.45,2,-22.15
 31/01/2019 20:15:00,32.56,32.47,2,-21.94
 31/01/2019 20:30:00,32.58,32.47,2,-21.59
 31/01/2019 20:45:00,32.57,32.47,2,-21.27
 31/01/2019 21:00:00,32.67,32.47,2,-21.01
 31/01/2019 21:15:00,32.79,32.47,2,-20.51
 31/01/2019 21:30:00,32.78,32.47,2,-19.56
 31/01/2019 21:45:00,32.58,32.47,2,-19.18
 31/01/2019 22:00:00,32.52,32.47,2,-18.4
 31/01/2019 22:15:00,32.58,32.39,2,-17.68
 31/01/2019 22:30:00,32.41,32.21,2,-17.11
 31/01/2019 22:45:00,31.81,31.65,2,-16.53
 31/01/2019 23:00:00,31.8,31.65,2,-15.91
 31/01/2019 23:15:00,31.78,31.65,2,-15.91
 31/01/2019 23:30:00,31.82,31.65,2,-15.77
 31/01/2019 23:45:00,31.7,31.65,2,-15.24
 01/02/2019 00:00:00,31.74,31.65,2,-15.31
 01/02/2019 00:15:00,31.44,31.65,2,-17.48
 01/02/2019 00:30:00,31.38,31.65,2,-18.24
 01/02/2019 00:45:00,31.37,31.65,2,-18.42
 01/02/2019 01:00:00,31.53,31.8,2,-18.42
 01/02/2019 01:15:00,31.86,32.08,2,-18.42
 01/02/2019 01:30:00,31.89,32.08,2,-18.42
 01/02/2019 01:45:00,31.92,32.08,2,-18.42
 01/02/2019 02:00:00,31.95,32.08,2,-18.42
 01/02/2019 02:15:00,31.91,32.08,2,-18.42
 01/02/2019 02:30:00,32.02,32.14,2,-18.42
 01/02/2019 02:45:00,32.24,32.47,2,-18.77
 01/02/2019 03:00:00,32.28,32.47,2,-18.75
 01/02/2019 03:15:00,32.29,32.29,2,-18.42
 01/02/2019 03:30:00,32.1,32.01,2,-17.64
 01/02/2019 03:45:00,32.11,32.01,2,-17.59
 01/02/2019 04:00:00,32.19,32.01,2,-17.3
 01/02/2019 04:15:00,32.16,32.01,2,-16.92
 01/02/2019 04:30:00,32.19,32.01,2,-16.92
 01/02/2019 04:45:00,32.21,32.33,2,-16.89
 01/02/2019 05:00:00,32.23,32.37,2,-16.25
 01/02/2019 05:15:00,32.2,32.37,2,-16.25
 01/02/2019 05:30:00,32.12,32.37,2,-16.36
 01/02/2019 05:45:00,32.05,32.37,2,-16.92
 01/02/2019 06:00:00,31.97,32.37,2,-16.97
 01/02/2019 06:15:00,31.87,32.17,2,-18.39
 01/02/2019 06:30:00,31.93,32.17,2,-18.93
 01/02/2019 06:45:00,32.05,32.17,2,-19.32
 01/02/2019 07:00:00,32.02,32.17,2,-19.43
 01/02/2019 07:15:00,31.91,32.17,2,-19.44
 01/02/2019 07:30:00,31.95,32.17,2,-20.1
 01/02/2019 07:45:00,31.9,32.17,2,-20.71
 01/02/2019 08:00:00,31.88,32.17,2,-21.37
 01/02/2019 08:15:00,31.83,32.17,2,-21.44
 01/02/2019 08:30:00,31.83,32.17,2,-22.34
 01/02/2019 08:45:00,32.15,32.17,2,-22.78
 01/02/2019 09:00:00,32.25,32.29,2,-22.78
 01/02/2019 09:15:00,32.22,32.54,2,-22.78
 01/02/2019 09:30:00,32.09,32.5,2,-22.78
 01/02/2019 09:45:00,32.12,32.16,2,-22.78
 01/02/2019 10:00:00,32.17,31.93,2,-22.78
 01/02/2019 10:15:00,32.2,32.17,2,-23.28
 01/02/2019 10:30:00,32.19,32.14,2,-22.78
 01/02/2019 10:45:00,32.19,31.91,2,-23.17
 01/02/2019 11:00:00,32.17,32.06,2,-23.28
 01/02/2019 11:15:00,32.13,32.27,2,-23.28
 01/02/2019 11:30:00,32.12,32.18,2,-23.28
 01/02/2019 11:45:00,32.14,32.14,2,-23.28
 01/02/2019 12:00:00,32.12,32.02,2,-23.28
 01/02/2019 12:15:00,32.13,32.01,2,-23.28
 01/02/2019 12:30:00,32.36,32.44,2,-23.62
 01/02/2019 12:45:00,32.6,32.47,2,-23.35
 01/02/2019 13:00:00,32.2,32.11,2,-22.61
 01/02/2019 13:15:00,32.28,32.44,2,-22.61
 01/02/2019 13:30:00,32.35,32.44,2,-22.14
 01/02/2019 13:45:00,32.41,32.44,2,-21.94
 01/02/2019 14:00:00,32.48,32.67,2,-21.29
 01/02/2019 14:15:00,32.5,32.7,2,-20.81
 01/02/2019 14:30:00,32.53,32.61,2,-19.71
 01/02/2019 14:45:00,32.55,32.37,2,-18.96
 01/02/2019 15:00:00,32.54,32.35,2,-18.76
 01/02/2019 15:15:00,32.6,32.56,2,-19.45
 01/02/2019 15:30:00,32.62,32.56,2,-19.6
 01/02/2019 15:45:00,32.57,32.51,2,-20.15
 01/02/2019 16:00:00,32.51,32.51,2,-20.27
 01/02/2019 16:15:00,32.5,32.5,2,-20.91
 01/02/2019 16:30:00,32.57,32.95,1,-21.59
 01/02/2019 16:45:00,32.71,33.0,1,-22.67
 01/02/2019 17:00:00,32.93,33.0,1,-23.07
 01/02/2019 17:15:00,32.92,33.0,1,-24.09
 01/02/2019 17:30:00,32.86,32.98,2,-24.62
 01/02/2019 17:45:00,32.87,32.97,2,-24.77
 01/02/2019 18:00:00,32.9,32.97,2,-24.79
 01/02/2019 18:15:00,32.93,32.97,2,-24.79
 01/02/2019 18:30:00,32.98,32.97,2,-24.79
 01/02/2019 18:45:00,32.97,32.97,2,-24.15
 01/02/2019 19:00:00,33.06,32.97,2,-23.78
 01/02/2019 19:15:00,33.06,32.98,2,-23.57
 01/02/2019 19:30:00,33.16,33.0,2,-23.11
 01/02/2019 19:45:00,33.23,33.0,2,-22.43
 01/02/2019 20:00:00,33.1,32.9,2,-21.81
 01/02/2019 20:15:00,32.46,32.54,2,-21.27
 01/02/2019 20:30:00,32.47,32.54,2,-20.99
 01/02/2019 20:45:00,32.53,32.54,2,-20.6
 01/02/2019 21:00:00,32.56,32.54,2,-20.23
 01/02/2019 21:15:00,32.61,32.32,2,-19.93
 01/02/2019 21:30:00,32.4,32.24,2,-19.27
 01/02/2019 21:45:00,32.45,32.24,2,-18.21
 01/02/2019 22:00:00,32.38,32.01,2,-17.76
 01/02/2019 22:15:00,32.21,32.01,2,-17.28
 01/02/2019 22:30:00,32.2,32.01,2,-16.56
 01/02/2019 22:45:00,31.92,32.01,2,-15.98
 01/02/2019 23:00:00,31.71,32.01,2,-15.58
 01/02/2019 23:15:00,31.72,32.01,2,-15.58
 01/02/2019 23:30:00,31.79,32.01,2,-15.58
 01/02/2019 23:45:00,31.77,32.01,2,-15.58
 02/02/2019 00:00:00,31.82,32.01,2,-15.37
 02/02/2019 00:15:00,31.74,32.01,2,-17.63
 02/02/2019 00:30:00,31.93,32.01,2,-18.09
 02/02/2019 00:45:00,32.05,32.01,2,-18.36
 02/02/2019 01:00:00,32.08,32.01,2,-18.76
 02/02/2019 01:15:00,32.12,32.01,2,-18.76
 02/02/2019 01:30:00,32.23,32.01,2,-18.66
 02/02/2019 01:45:00,32.25,32.01,2,-18.09
 02/02/2019 02:00:00,32.33,32.07,2,-18.09
 02/02/2019 02:15:00,32.3,32.54,2,-18.09
 02/02/2019 02:30:00,32.31,32.54,2,-18.09
 02/02/2019 02:45:00,32.33,32.54,2,-18.09
 02/02/2019 03:00:00,32.41,32.54,2,-17.63
 02/02/2019 03:15:00,32.45,32.52,2,-17.42
 02/02/2019 03:30:00,32.53,32.32,2,-17.31
 02/02/2019 03:45:00,32.56,32.34,2,-16.75
 02/02/2019 04:00:00,32.62,32.34,2,-16.75
 02/02/2019 04:15:00,32.66,32.34,2,-16.56
 02/02/2019 04:30:00,32.67,32.27,2,-16.08
 02/02/2019 04:45:00,32.72,32.27,2,-16.08
 02/02/2019 05:00:00,32.69,32.27,2,-16.08
 02/02/2019 05:15:00,32.48,32.27,2,-16.08
 02/02/2019 05:30:00,32.45,32.27,2,-16.08
 02/02/2019 05:45:00,32.23,32.06,2,-16.08
 02/02/2019 06:00:00,32.13,32.04,2,-16.08
 02/02/2019 06:15:00,31.95,32.04,2,-16.1
 02/02/2019 06:30:00,31.86,32.04,2,-16.75
 02/02/2019 06:45:00,31.74,32.04,2,-16.85
 02/02/2019 07:00:00,31.77,32.04,2,-17.42
 02/02/2019 07:15:00,31.76,32.04,2,-17.42
 02/02/2019 07:30:00,31.91,32.04,2,-17.42
 02/02/2019 07:45:00,31.94,32.04,2,-17.42
 02/02/2019 08:00:00,31.85,32.01,2,-17.56
 02/02/2019 08:15:00,31.73,31.94,2,-17.92
 02/02/2019 08:30:00,31.71,31.99,2,-17.92
 02/02/2019 08:45:00,31.97,32.25,2,-18.1
 02/02/2019 09:00:00,32.1,32.28,2,-17.59
 02/02/2019 09:15:00,32.16,32.45,2,-17.41
 02/02/2019 09:30:00,32.25,32.55,2,-16.32
 02/02/2019 09:45:00,32.28,32.5,2,-15.1
 02/02/2019 10:00:00,32.35,32.51,2,-14.04
 02/02/2019 10:15:00,32.59,32.67,2,-13.06
 02/02/2019 10:30:00,32.96,33.23,2,-12.48
 02/02/2019 10:45:00,32.46,32.36,2,-11.0
 02/02/2019 11:00:00,32.46,32.37,1,-10.28
 02/02/2019 11:15:00,32.96,33.0,1,-9.52
 02/02/2019 11:30:00,33.0,33.0,1,-8.97
 02/02/2019 11:45:00,33.01,33.0,1,-8.65
 02/02/2019 12:00:00,33.07,33.0,2,-7.37
 02/02/2019 12:15:00,32.77,32.72,2,-6.87
 02/02/2019 12:30:00,32.66,32.52,2,-6.37
 02/02/2019 12:45:00,32.6,32.73,1,-6.37
 02/02/2019 13:00:00,32.6,33.0,1,-6.8
 02/02/2019 13:15:00,32.76,33.0,1,-7.73
 02/02/2019 13:30:00,32.88,33.0,1,-6.54
 02/02/2019 13:45:00,32.92,32.92,2,-6.87
 02/02/2019 14:00:00,32.68,32.46,2,-6.79
 02/02/2019 14:15:00,32.57,32.44,2,-6.64
 02/02/2019 14:30:00,32.5,32.44,2,-7.62
 02/02/2019 14:45:00,32.46,32.51,2,-7.96
 02/02/2019 15:00:00,32.49,32.37,2,-8.64
 02/02/2019 15:15:00,32.38,32.37,2,-9.99
 02/02/2019 15:30:00,32.44,32.37,2,-11.08
 02/02/2019 15:45:00,32.44,32.21,2,-12.17
 02/02/2019 16:00:00,32.39,32.17,2,-13.29
 02/02/2019 16:15:00,32.27,32.05,2,-14.98
 02/02/2019 16:30:00,32.14,32.04,2,-16.65
 02/02/2019 16:45:00,31.96,32.04,2,-18.24
 02/02/2019 17:00:00,31.93,32.02,2,-19.38
 02/02/2019 17:15:00,31.88,32.02,2,-20.01
 02/02/2019 17:30:00,32.29,32.31,2,-21.06
 02/02/2019 17:45:00,32.27,32.27,2,-22.01
 02/02/2019 18:00:00,32.3,32.27,2,-22.28
 02/02/2019 18:15:00,32.33,32.36,2,-22.28
 02/02/2019 18:30:00,32.38,32.37,2,-22.11
 02/02/2019 18:45:00,32.43,32.37,2,-21.61
 02/02/2019 19:00:00,32.39,32.36,2,-21.61
 02/02/2019 19:15:00,32.49,32.33,2,-21.61
 02/02/2019 19:30:00,32.65,32.31,2,-21.2
 02/02/2019 19:45:00,32.73,32.31,2,-20.27
 02/02/2019 20:00:00,32.43,32.31,2,-19.93
 02/02/2019 20:15:00,32.32,32.31,2,-19.6
 02/02/2019 20:30:00,32.33,32.31,2,-19.44
 02/02/2019 20:45:00,32.39,32.31,2,-18.88
 02/02/2019 21:00:00,32.51,32.31,2,-18.59
 02/02/2019 21:15:00,32.48,32.31,2,-18.05
 02/02/2019 21:30:00,32.35,32.31,2,-17.42
 02/02/2019 21:45:00,32.46,32.31,2,-17.11
 02/02/2019 22:00:00,32.38,32.31,2,-16.64
 02/02/2019 22:15:00,32.47,32.46,2,-16.08
 02/02/2019 22:30:00,32.6,32.54,2,-15.93
 02/02/2019 22:45:00,32.6,32.54,2,-15.39
 02/02/2019 23:00:00,32.69,32.54,2,-14.91
 02/02/2019 23:15:00,32.71,32.49,2,-14.91
 02/02/2019 23:30:00,32.34,32.25,2,-14.91
 02/02/2019 23:45:00,32.17,32.24,2,-14.91
 03/02/2019 00:00:00,32.16,32.21,2,-14.95
 03/02/2019 00:15:00,31.9,32.06,2,-17.06
 03/02/2019 00:30:00,31.8,32.01,2,-17.83
 03/02/2019 00:45:00,31.83,32.21,1,-18.26
 03/02/2019 01:00:00,32.45,33.0,1,-18.26
 03/02/2019 01:15:00,32.51,33.0,1,-18.26
 03/02/2019 01:30:00,32.59,33.0,1,-17.71
 03/02/2019 01:45:00,32.66,32.99,2,-17.7
 03/02/2019 02:00:00,32.97,32.97,2,-18.26
 03/02/2019 02:15:00,32.91,32.97,2,-18.26
 03/02/2019 02:30:00,32.95,32.87,2,-18.26
 03/02/2019 02:45:00,32.8,32.52,2,-18.26
 03/02/2019 03:00:00,32.61,32.44,2,-17.72
 03/02/2019 03:15:00,32.53,32.27,2,-17.42
 03/02/2019 03:30:00,32.34,32.05,2,-17.42
 03/02/2019 03:45:00,32.08,31.96,2,-17.42
 03/02/2019 04:00:00,32.15,31.99,2,-17.05
 03/02/2019 04:15:00,32.19,31.98,2,-16.92
 03/02/2019 04:30:00,32.21,31.98,2,-16.92
 03/02/2019 04:45:00,32.21,31.98,2,-16.01
 03/02/2019 05:00:00,32.23,31.98,2,-15.75
 03/02/2019 05:15:00,32.24,31.98,2,-15.75
 03/02/2019 05:30:00,32.29,31.98,2,-15.61
 03/02/2019 05:45:00,32.27,31.92,2,-15.75
 03/02/2019 06:00:00,32.24,31.77,2,-15.75
 03/02/2019 06:15:00,32.12,31.75,2,-15.75
 03/02/2019 06:30:00,32.09,31.75,2,-16.05
 03/02/2019 06:45:00,32.06,31.75,2,-16.25
 03/02/2019 07:00:00,32.03,31.75,2,-16.25
 03/02/2019 07:15:00,32.09,31.75,2,-16.24
 03/02/2019 07:30:00,32.07,31.75,2,-15.75
 03/02/2019 07:45:00,32.08,32.09,2,-16.04
 03/02/2019 08:00:00,32.05,32.02,2,-16.37
 03/02/2019 08:15:00,32.03,32.24,2,-16.75
 03/02/2019 08:30:00,32.09,32.32,2,-17.19
 03/02/2019 08:45:00,32.2,32.42,2,-17.03
 03/02/2019 09:00:00,32.41,32.49,2,-15.93
 03/02/2019 09:15:00,32.38,32.57,2,-14.8
 03/02/2019 09:30:00,32.33,32.19,2,-13.55
 03/02/2019 09:45:00,32.37,32.17,2,-12.41
 03/02/2019 10:00:00,32.34,32.19,2,-11.83
 03/02/2019 10:15:00,32.36,32.12,2,-11.37
 03/02/2019 10:30:00,32.42,32.19,1,-10.74
 03/02/2019 10:45:00,32.95,33.0,1,-9.61
 03/02/2019 11:00:00,33.03,33.0,1,-8.68
 03/02/2019 11:15:00,33.0,33.0,1,-8.22
 03/02/2019 11:30:00,32.97,33.0,2,-9.03
 03/02/2019 11:45:00,32.51,32.47,2,-8.87
 03/02/2019 12:00:00,32.49,32.54,2,-8.41
 03/02/2019 12:15:00,32.49,32.51,2,-9.2
 03/02/2019 12:30:00,32.49,32.73,2,-9.84
 03/02/2019 12:45:00,32.53,32.41,2,-8.72
 03/02/2019 13:00:00,32.56,32.28,2,-7.86
 03/02/2019 13:15:00,32.27,32.11,2,-8.02
 03/02/2019 13:30:00,32.26,32.11,2,-8.85
 03/02/2019 13:45:00,32.02,31.94,2,-12.18
 03/02/2019 14:00:00,31.9,31.94,2,-13.73
 03/02/2019 14:15:00,31.85,31.92,2,-14.61
 03/02/2019 14:30:00,31.87,32.08,2,-14.74
 03/02/2019 14:45:00,31.88,32.08,2,-14.96
 03/02/2019 15:00:00,31.86,32.08,2,-15.54
 03/02/2019 15:15:00,31.8,32.08,2,-16.24
 03/02/2019 15:30:00,31.85,32.21,2,-17.36
 03/02/2019 15:45:00,32.13,32.21,2,-18.07
 03/02/2019 16:00:00,32.13,32.04,2,-17.92
 03/02/2019 16:15:00,32.08,31.94,2,-18.76
 03/02/2019 16:30:00,32.06,32.17,2,-19.39
 03/02/2019 16:45:00,32.32,32.25,2,-20.43
 03/02/2019 17:00:00,32.1,31.81,2,-21.23
 03/02/2019 17:15:00,31.94,31.81,2,-22.13
 03/02/2019 17:30:00,31.91,31.81,2,-22.69
 03/02/2019 17:45:00,31.89,31.81,2,-22.95
 03/02/2019 18:00:00,31.88,31.81,2,-22.95
 03/02/2019 18:15:00,31.92,31.81,2,-22.95
 03/02/2019 18:30:00,32.0,31.81,2,-22.95
 03/02/2019 18:45:00,32.01,31.81,2,-22.56
 03/02/2019 19:00:00,32.04,31.81,2,-22.24
 03/02/2019 19:15:00,32.06,31.81,2,-21.62
 03/02/2019 19:30:00,31.99,31.81,2,-20.94
 03/02/2019 19:45:00,32.13,31.81,2,-20.48
 03/02/2019 20:00:00,32.12,31.81,2,-19.82
 03/02/2019 20:15:00,32.17,31.81,2,-19.29
 03/02/2019 20:30:00,32.2,31.81,2,-18.93
 03/02/2019 20:45:00,32.2,31.81,2,-18.48
 03/02/2019 21:00:00,32.14,31.81,2,-17.92
 03/02/2019 21:15:00,32.0,31.81,2,-17.85
 03/02/2019 21:30:00,32.05,31.81,2,-17.09
 03/02/2019 21:45:00,32.09,31.81,2,-16.67
 03/02/2019 22:00:00,32.06,31.81,2,-15.66
 03/02/2019 22:15:00,32.18,31.81,2,-15.08
 03/02/2019 22:30:00,32.2,31.81,2,-14.87
 03/02/2019 22:45:00,32.16,31.81,2,-14.52
 03/02/2019 23:00:00,32.15,31.81,2,-13.9
 03/02/2019 23:15:00,31.87,31.81,2,-13.9
 03/02/2019 23:30:00,31.84,31.81,2,-13.9
 03/02/2019 23:45:00,31.93,32.08,2,-13.37
 04/02/2019 00:00:00,32.18,31.98,2,-13.48
 04/02/2019 00:00:00,32.18,31.98,2,-13.48
 04/02/2019 00:15:00,31.92,31.98,2,-15.98
 04/02/2019 00:30:00,31.91,31.98,2,-16.88
 04/02/2019 00:45:00,31.84,31.98,2,-17.25
 04/02/2019 01:00:00,31.91,31.98,2,-17.25
 04/02/2019 01:15:00,31.92,31.98,2,-17.25
 04/02/2019 01:30:00,31.96,31.98,2,-16.97
 04/02/2019 01:45:00,32.0,32.01,2,-16.58
 04/02/2019 02:00:00,32.02,32.04,2,-16.58
 04/02/2019 02:15:00,31.96,32.04,2,-17.13
 04/02/2019 02:30:00,31.98,32.04,2,-17.25
 04/02/2019 02:45:00,31.97,32.04,2,-17.25
 04/02/2019 03:00:00,32.04,31.97,2,-17.09
 04/02/2019 03:15:00,32.08,31.78,2,-16.57
 04/02/2019 03:30:00,32.13,31.78,2,-16.08
 04/02/2019 03:45:00,32.15,31.78,2,-16.08
 04/02/2019 04:00:00,31.97,31.78,2,-16.08
 04/02/2019 04:15:00,31.99,31.78,2,-16.08
 04/02/2019 04:30:00,32.02,31.78,2,-16.08
 04/02/2019 04:45:00,32.0,31.93,2,-16.08
 04/02/2019 05:00:00,31.98,32.08,2,-15.66
 04/02/2019 05:15:00,31.91,31.91,2,-15.58
 04/02/2019 05:30:00,31.86,31.91,2,-15.58
 04/02/2019 05:45:00,31.85,31.91,2,-15.58
 04/02/2019 06:00:00,31.78,31.91,2,-15.87
 04/02/2019 06:15:00,31.74,31.91,2,-17.16
 04/02/2019 06:30:00,32.15,32.25,2,-17.94
 04/02/2019 06:45:00,32.17,32.31,2,-18.84
 04/02/2019 07:00:00,32.0,32.23,2,-19.87
 04/02/2019 07:15:00,31.87,32.01,2,-20.32
 04/02/2019 07:30:00,31.81,32.07,2,-21.55
 04/02/2019 07:45:00,31.75,32.09,2,-21.61
 04/02/2019 08:00:00,31.95,32.17,2,-22.55
 04/02/2019 08:15:00,32.14,32.15,2,-22.44
 04/02/2019 08:30:00,32.02,32.15,2,-22.68
 04/02/2019 08:45:00,31.97,32.32,2,-23.11
 04/02/2019 09:00:00,32.39,32.77,2,-22.61
 04/02/2019 09:15:00,32.61,32.65,2,-22.44
 04/02/2019 09:30:00,32.64,32.5,2,-22.37
 04/02/2019 09:45:00,32.66,32.73,2,-21.77
 04/02/2019 10:00:00,32.64,32.54,2,-21.96
 04/02/2019 10:15:00,32.7,32.47,2,-21.3
 04/02/2019 10:30:00,32.77,32.51,2,-20.94
 04/02/2019 10:45:00,32.78,32.54,2,-20.59
 04/02/2019 11:00:00,32.84,32.54,2,-20.14
 04/02/2019 11:15:00,32.52,32.28,2,-18.96
 04/02/2019 11:30:00,32.41,32.42,2,-18.26
 04/02/2019 11:45:00,32.42,32.35,2,-16.42
 04/02/2019 12:00:00,32.37,32.26,2,-17.72
 04/02/2019 12:15:00,32.36,32.13,2,-17.51
 04/02/2019 12:30:00,32.43,32.46,2,-17.04
 04/02/2019 12:45:00,32.49,32.43,2,-16.83
 04/02/2019 13:00:00,32.63,32.43,2,-15.12
 04/02/2019 13:15:00,32.69,32.34,2,-14.85
 04/02/2019 13:30:00,32.29,32.16,2,-12.26
 04/02/2019 13:45:00,32.25,32.14,2,-11.29
 04/02/2019 14:00:00,32.26,32.18,2,-10.21
 04/02/2019 14:15:00,32.24,32.37,2,-11.78
 04/02/2019 14:30:00,32.23,32.38,2,-14.19
 04/02/2019 14:45:00,32.17,32.47,2,-16.0
 04/02/2019 15:00:00,32.46,32.57,2,-16.03
 04/02/2019 15:15:00,32.65,32.44,2,-15.66
 04/02/2019 15:30:00,32.66,32.31,2,-14.56
 04/02/2019 15:45:00,32.56,32.61,1,-14.78
 04/02/2019 16:00:00,32.86,33.0,1,-16.22
 04/02/2019 16:15:00,32.93,33.0,1,-17.62
 04/02/2019 16:30:00,32.85,33.0,1,-19.28
 04/02/2019 16:45:00,32.84,32.98,2,-20.63
 04/02/2019 17:00:00,32.82,32.99,2,-21.43
 04/02/2019 17:15:00,32.79,33.0,2,-21.97
