DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 04/02/2019 17:30:00,32.58,32.79,2,-22.72
 04/02/2019 17:45:00,32.45,32.74,2,-23.19
 04/02/2019 18:00:00,32.5,32.74,2,-23.62
 04/02/2019 18:15:00,32.54,32.61,2,-23.89
 04/02/2019 18:30:00,32.62,32.6,2,-24.12
 04/02/2019 18:45:00,32.67,32.6,2,-23.87
 04/02/2019 19:00:00,32.74,32.6,2,-23.23
 04/02/2019 19:15:00,32.78,32.6,2,-22.95
 04/02/2019 19:30:00,32.87,32.6,2,-22.49
 04/02/2019 19:45:00,32.99,32.89,1,-22.26
 04/02/2019 20:00:00,33.15,33.0,1,-21.66
 04/02/2019 20:15:00,33.27,33.0,1,-21.05
 04/02/2019 20:30:00,33.35,33.0,1,-20.42
 04/02/2019 20:45:00,33.21,32.99,2,-19.94
 04/02/2019 21:00:00,33.23,32.97,2,-19.6
 04/02/2019 21:15:00,33.26,32.97,2,-19.33
 04/02/2019 21:30:00,33.21,32.97,2,-18.71
 04/02/2019 21:45:00,33.3,32.97,2,-18.04
 04/02/2019 22:00:00,33.22,32.97,2,-17.12
 04/02/2019 22:15:00,33.02,32.97,2,-16.01
 04/02/2019 22:30:00,33.12,32.97,2,-15.71
 04/02/2019 22:45:00,33.19,32.97,2,-15.08
 04/02/2019 23:00:00,33.22,32.97,2,-14.72
 04/02/2019 23:15:00,33.22,32.97,2,-14.57
 04/02/2019 23:30:00,33.22,32.97,2,-14.19
 04/02/2019 23:45:00,33.17,32.97,2,-13.9
 05/02/2019 00:00:00,33.15,32.97,2,-14.37
 05/02/2019 00:15:00,32.87,32.97,2,-16.65
 05/02/2019 00:30:00,32.79,32.97,2,-17.17
 05/02/2019 00:45:00,32.74,32.97,2,-17.74
 05/02/2019 01:00:00,32.81,32.97,2,-17.92
 05/02/2019 01:15:00,32.8,33.07,2,-17.49
 05/02/2019 01:30:00,32.83,33.02,1,-17.25
 05/02/2019 01:45:00,32.84,33.0,1,-17.13
 05/02/2019 02:00:00,32.9,33.0,1,-16.42
 05/02/2019 02:15:00,32.88,33.0,1,-16.64
 05/02/2019 02:30:00,32.89,32.97,2,-17.25
 05/02/2019 02:45:00,32.93,32.97,2,-17.25
 05/02/2019 03:00:00,32.99,32.97,2,-16.65
 05/02/2019 03:15:00,33.0,32.96,2,-16.5
 05/02/2019 03:30:00,33.06,32.67,2,-16.39
 05/02/2019 03:45:00,33.09,32.67,2,-15.91
 05/02/2019 04:00:00,33.09,32.67,2,-15.91
 05/02/2019 04:15:00,32.89,32.67,2,-15.67
 05/02/2019 04:30:00,32.75,32.67,2,-14.91
 05/02/2019 04:45:00,32.74,32.67,2,-14.91
 05/02/2019 05:00:00,32.68,32.67,2,-14.91
 05/02/2019 05:15:00,32.6,32.67,2,-14.91
 05/02/2019 05:30:00,32.59,32.67,2,-15.29
 05/02/2019 05:45:00,32.53,32.67,2,-15.58
 05/02/2019 06:00:00,32.48,32.67,2,-15.87
 05/02/2019 06:15:00,32.28,32.67,2,-17.18
 05/02/2019 06:30:00,32.38,32.67,2,-18.38
 05/02/2019 06:45:00,32.54,32.6,2,-18.59
 05/02/2019 07:00:00,32.5,32.37,2,-19.26
 05/02/2019 07:15:00,32.49,32.37,2,-19.84
 05/02/2019 07:30:00,32.38,32.3,2,-20.27
 05/02/2019 07:45:00,32.32,32.21,2,-20.27
 05/02/2019 08:00:00,32.21,32.23,2,-20.65
 05/02/2019 08:15:00,32.17,32.57,2,-20.91
 05/02/2019 08:30:00,32.35,32.57,2,-21.44
 05/02/2019 08:45:00,32.35,32.57,2,-21.44
 05/02/2019 09:00:00,32.35,32.57,2,-21.28
 05/02/2019 09:15:00,32.54,32.51,2,-20.93
 05/02/2019 09:30:00,32.67,32.42,2,-20.61
 05/02/2019 09:45:00,32.65,32.57,2,-20.43
 05/02/2019 10:00:00,32.67,32.65,2,-20.28
 05/02/2019 10:15:00,32.7,32.7,2,-19.48
 05/02/2019 10:30:00,32.68,32.7,2,-19.56
 05/02/2019 10:45:00,32.72,32.62,2,-19.93
 05/02/2019 11:00:00,32.64,32.46,2,-19.65
 05/02/2019 11:15:00,32.75,32.58,2,-19.37
 05/02/2019 11:30:00,32.69,32.71,2,-19.39
 05/02/2019 11:45:00,32.71,32.7,2,-19.39
 05/02/2019 12:00:00,32.66,32.7,2,-19.16
 05/02/2019 12:15:00,32.67,32.7,2,-19.09
 05/02/2019 12:30:00,32.7,32.43,2,-18.77
 05/02/2019 12:45:00,32.7,32.61,2,-18.9
 05/02/2019 13:00:00,32.72,32.85,2,-18.76
 05/02/2019 13:15:00,32.7,32.67,2,-18.76
 05/02/2019 13:30:00,32.79,32.47,2,-18.76
 05/02/2019 13:45:00,32.72,32.47,2,-18.47
 05/02/2019 14:00:00,32.69,32.32,2,-18.78
 05/02/2019 14:15:00,32.64,32.46,2,-19.14
 05/02/2019 14:30:00,32.67,32.73,2,-19.5
 05/02/2019 14:45:00,32.7,32.63,2,-19.26
 05/02/2019 15:00:00,32.72,32.46,2,-19.23
 05/02/2019 15:15:00,32.79,32.44,2,-18.59
 05/02/2019 15:30:00,32.73,32.44,2,-19.14
 05/02/2019 15:45:00,32.65,32.39,2,-19.76
 05/02/2019 16:00:00,32.62,32.27,2,-19.77
 05/02/2019 16:15:00,32.55,32.27,2,-20.98
 05/02/2019 16:30:00,32.57,32.27,2,-21.52
 05/02/2019 16:45:00,32.67,32.27,2,-21.77
 05/02/2019 17:00:00,32.67,32.27,2,-21.77
 05/02/2019 17:15:00,32.53,32.27,2,-22.37
 05/02/2019 17:30:00,32.42,32.27,2,-22.59
 05/02/2019 17:45:00,32.44,32.27,2,-22.95
 05/02/2019 18:00:00,32.44,32.27,2,-22.95
 05/02/2019 18:15:00,32.48,32.27,2,-23.28
 05/02/2019 18:30:00,32.41,32.27,2,-23.03
 05/02/2019 18:45:00,32.18,32.27,2,-22.44
 05/02/2019 19:00:00,32.25,32.27,2,-22.0
 05/02/2019 19:15:00,32.26,32.36,2,-21.68
 05/02/2019 19:30:00,32.33,32.37,2,-21.24
 05/02/2019 19:45:00,32.5,32.37,2,-20.77
 05/02/2019 20:00:00,32.58,32.37,2,-20.47
 05/02/2019 20:15:00,32.72,32.37,2,-19.9
 05/02/2019 20:30:00,32.5,32.37,2,-19.13
 05/02/2019 20:45:00,32.31,32.31,2,-18.74
 05/02/2019 21:00:00,32.37,32.27,2,-18.1
 05/02/2019 21:15:00,32.41,32.27,2,-17.59
 05/02/2019 21:30:00,32.41,32.27,2,-17.05
 05/02/2019 21:45:00,32.49,32.27,2,-16.6
 05/02/2019 22:00:00,32.63,32.27,2,-16.13
 05/02/2019 22:15:00,32.38,32.33,2,-15.73
 05/02/2019 22:30:00,32.46,32.41,2,-15.24
 05/02/2019 22:45:00,32.34,32.41,2,-14.54
 05/02/2019 23:00:00,32.37,32.41,2,-14.07
 05/02/2019 23:15:00,32.35,32.41,2,-14.07
 05/02/2019 23:30:00,32.43,32.41,2,-13.77
 05/02/2019 23:45:00,32.19,32.37,2,-13.57
 06/02/2019 00:00:00,32.19,32.34,2,-13.67
 06/02/2019 00:15:00,32.13,32.34,2,-15.89
 06/02/2019 00:30:00,32.11,32.34,2,-16.08
 06/02/2019 00:45:00,32.06,32.34,2,-16.08
 06/02/2019 01:00:00,32.09,32.34,2,-16.08
 06/02/2019 01:15:00,32.14,32.34,2,-16.08
 06/02/2019 01:30:00,32.36,32.62,2,-16.08
 06/02/2019 01:45:00,32.48,32.64,2,-16.08
 06/02/2019 02:00:00,32.55,32.64,2,-15.77
 06/02/2019 02:15:00,32.55,32.64,2,-15.99
 06/02/2019 02:30:00,32.66,32.64,2,-16.08
 06/02/2019 02:45:00,32.76,32.64,2,-15.81
 06/02/2019 03:00:00,32.7,32.41,2,-14.98
 06/02/2019 03:15:00,32.35,32.13,2,-14.74
 06/02/2019 03:30:00,32.15,32.04,2,-14.26
 06/02/2019 03:45:00,32.09,31.77,2,-14.21
 06/02/2019 04:00:00,31.72,31.71,2,-13.57
 06/02/2019 04:15:00,31.75,31.71,2,-13.57
 06/02/2019 04:30:00,31.78,31.71,2,-13.57
 06/02/2019 04:45:00,31.75,31.71,2,-13.57
 06/02/2019 05:00:00,31.72,31.71,2,-13.57
 06/02/2019 05:15:00,31.64,31.71,2,-14.18
 06/02/2019 05:30:00,31.61,31.71,2,-14.24
 06/02/2019 05:45:00,31.56,31.71,2,-14.52
 06/02/2019 06:00:00,31.5,31.71,2,-15.04
 06/02/2019 06:15:00,31.4,31.71,2,-16.42
 06/02/2019 06:30:00,31.47,31.71,2,-17.58
 06/02/2019 06:45:00,31.56,31.71,2,-18.14
 06/02/2019 07:00:00,31.52,31.71,2,-19.16
 06/02/2019 07:15:00,31.38,31.71,2,-19.57
 06/02/2019 07:30:00,31.37,31.71,2,-19.93
 06/02/2019 07:45:00,31.37,31.71,2,-20.39
 06/02/2019 08:00:00,31.45,31.71,2,-21.44
 06/02/2019 08:15:00,31.46,31.71,2,-20.69
 06/02/2019 08:30:00,31.48,31.71,2,-20.07
 06/02/2019 08:45:00,31.48,31.71,2,-19.31
 06/02/2019 09:00:00,31.57,31.78,2,-18.84
 06/02/2019 09:15:00,31.95,32.15,2,-18.56
 06/02/2019 09:30:00,32.43,32.59,2,-16.85
 06/02/2019 09:45:00,32.43,32.49,2,-16.52
 06/02/2019 10:00:00,32.47,32.47,2,-17.1
 06/02/2019 10:15:00,32.48,32.47,2,-17.82
 06/02/2019 10:30:00,32.67,32.74,1,-17.52
 06/02/2019 10:45:00,33.01,32.99,2,-17.23
 06/02/2019 11:00:00,33.1,33.32,2,-14.81
 06/02/2019 11:15:00,33.08,33.19,2,-13.5
 06/02/2019 11:30:00,33.15,32.97,2,-12.36
 06/02/2019 11:45:00,33.16,32.99,1,-10.7
 06/02/2019 12:00:00,33.21,33.0,1,-8.74
 06/02/2019 12:15:00,33.24,33.0,1,-9.62
 06/02/2019 12:30:00,33.22,33.0,1,-11.14
 06/02/2019 12:45:00,33.25,32.98,2,-10.53
 06/02/2019 13:00:00,32.79,32.57,2,-11.15
 06/02/2019 13:15:00,32.74,32.57,2,-13.22
 06/02/2019 13:30:00,32.8,32.55,2,-13.27
 06/02/2019 13:45:00,32.77,32.51,2,-13.24
 06/02/2019 14:00:00,32.71,32.52,2,-13.97
 06/02/2019 14:15:00,32.59,32.43,2,-15.07
 06/02/2019 14:30:00,32.55,32.14,2,-15.74
 06/02/2019 14:45:00,32.52,32.14,2,-16.26
 06/02/2019 15:00:00,32.47,32.14,2,-16.99
 06/02/2019 15:15:00,32.46,32.15,2,-17.51
 06/02/2019 15:30:00,32.45,32.57,2,-17.97
 06/02/2019 15:45:00,32.38,32.41,2,-17.89
 06/02/2019 16:00:00,32.31,32.31,2,-18.26
 06/02/2019 16:15:00,32.23,32.49,2,-18.65
 06/02/2019 16:30:00,32.62,32.71,2,-19.53
 06/02/2019 16:45:00,32.66,32.67,2,-20.61
 06/02/2019 17:00:00,32.61,32.61,2,-21.6
 06/02/2019 17:15:00,32.55,32.6,2,-21.94
 06/02/2019 17:30:00,32.51,32.47,2,-22.56
 06/02/2019 17:45:00,32.44,32.25,2,-23.11
 06/02/2019 18:00:00,32.45,32.24,2,-23.11
 06/02/2019 18:15:00,32.48,32.24,2,-23.3
 06/02/2019 18:30:00,32.51,32.71,2,-23.78
 06/02/2019 18:45:00,32.56,32.65,2,-23.74
 06/02/2019 19:00:00,32.63,32.47,2,-23.27
 06/02/2019 19:15:00,32.68,32.47,2,-22.78
 06/02/2019 19:30:00,32.8,32.47,2,-22.14
 06/02/2019 19:45:00,32.73,32.47,2,-21.94
 06/02/2019 20:00:00,32.81,32.47,2,-21.65
 06/02/2019 20:15:00,32.62,32.47,2,-21.06
 06/02/2019 20:30:00,32.42,32.47,2,-20.27
 06/02/2019 20:45:00,32.37,32.47,2,-19.5
 06/02/2019 21:00:00,32.51,32.47,2,-18.79
 06/02/2019 21:15:00,32.59,32.47,2,-18.26
 06/02/2019 21:30:00,32.77,32.47,2,-18.11
 06/02/2019 21:45:00,32.81,32.47,2,-17.66
 06/02/2019 22:00:00,32.61,32.47,2,-17.14
 06/02/2019 22:15:00,32.57,32.51,2,-16.48
 06/02/2019 22:30:00,32.53,32.83,2,-15.73
 06/02/2019 22:45:00,32.46,32.81,2,-15.0
 06/02/2019 23:00:00,32.54,32.77,2,-14.74
 06/02/2019 23:15:00,32.6,32.42,2,-14.74
 06/02/2019 23:30:00,32.57,32.41,2,-14.26
 06/02/2019 23:45:00,32.42,32.41,2,-13.85
 07/02/2019 00:00:00,32.43,32.44,2,-13.76
 07/02/2019 00:15:00,32.19,32.41,2,-15.86
 07/02/2019 00:30:00,32.29,32.33,2,-16.89
 07/02/2019 00:45:00,32.18,32.04,2,-17.42
 07/02/2019 01:00:00,32.17,32.18,2,-17.42
 07/02/2019 01:15:00,32.2,32.33,2,-17.7
 07/02/2019 01:30:00,32.21,32.23,2,-18.09
 07/02/2019 01:45:00,32.26,32.36,2,-17.75
 07/02/2019 02:00:00,32.3,32.72,2,-17.42
 07/02/2019 02:15:00,32.44,32.74,2,-17.96
 07/02/2019 02:30:00,32.56,32.74,2,-17.98
 07/02/2019 02:45:00,32.67,32.74,2,-17.59
 07/02/2019 03:00:00,32.77,32.74,2,-16.96
 07/02/2019 03:15:00,32.65,32.37,2,-16.17
 07/02/2019 03:30:00,32.26,31.96,2,-15.24
 07/02/2019 03:45:00,32.23,32.1,2,-14.98
 07/02/2019 04:00:00,32.14,31.88,2,-14.74
 07/02/2019 04:15:00,32.12,32.24,2,-14.74
 07/02/2019 04:30:00,32.14,32.1,2,-14.74
 07/02/2019 04:45:00,32.1,32.01,2,-14.74
 07/02/2019 05:00:00,32.12,32.01,2,-14.74
 07/02/2019 05:15:00,32.12,32.01,2,-14.84
 07/02/2019 05:30:00,32.14,32.01,2,-15.41
 07/02/2019 05:45:00,32.01,32.01,2,-15.57
 07/02/2019 06:00:00,31.88,32.01,2,-16.47
 07/02/2019 06:15:00,31.67,32.01,2,-17.19
 07/02/2019 06:30:00,31.91,32.14,2,-18.32
 07/02/2019 06:45:00,32.16,32.37,2,-19.03
 07/02/2019 07:00:00,32.03,32.37,2,-20.27
 07/02/2019 07:15:00,32.23,32.37,2,-21.27
 07/02/2019 07:30:00,32.32,32.37,2,-21.35
 07/02/2019 07:45:00,32.25,32.37,2,-21.87
 07/02/2019 08:00:00,32.12,32.37,2,-21.94
 07/02/2019 08:15:00,32.0,32.38,2,-21.33
 07/02/2019 08:30:00,32.04,32.47,2,-21.27
 07/02/2019 08:45:00,32.46,32.57,2,-19.86
 07/02/2019 09:00:00,32.6,32.56,2,-19.92
 07/02/2019 09:15:00,32.6,32.31,2,-18.89
 07/02/2019 09:30:00,32.69,32.32,2,-19.24
 07/02/2019 09:45:00,32.42,32.35,2,-16.62
 07/02/2019 10:00:00,32.54,32.4,2,-15.45
 07/02/2019 10:15:00,32.68,32.34,2,-16.39
 07/02/2019 10:30:00,32.69,32.46,2,-15.07
 07/02/2019 10:45:00,32.63,32.59,2,-12.94
 07/02/2019 11:00:00,32.66,32.47,2,-10.93
 07/02/2019 11:15:00,32.56,32.31,2,-15.89
 07/02/2019 11:30:00,32.53,32.31,2,-16.14
 07/02/2019 11:45:00,32.57,32.43,2,-12.53
 07/02/2019 12:00:00,32.67,32.73,2,-8.92
 07/02/2019 12:15:00,32.63,32.96,2,-10.77
 07/02/2019 12:30:00,32.59,32.65,2,-14.99
 07/02/2019 12:45:00,32.39,32.21,2,-10.44
 07/02/2019 13:00:00,32.27,32.2,2,-7.74
 07/02/2019 13:15:00,32.35,32.17,2,-8.15
 07/02/2019 13:30:00,32.29,32.2,2,-9.79
 07/02/2019 13:45:00,32.13,32.26,2,-15.16
 07/02/2019 14:00:00,32.18,32.57,2,-12.21
 07/02/2019 14:15:00,32.13,32.57,2,-11.4
 07/02/2019 14:30:00,32.53,32.69,2,-15.04
 07/02/2019 14:45:00,32.83,33.06,2,-16.25
 07/02/2019 15:00:00,32.71,32.69,2,-17.99
 07/02/2019 15:15:00,32.63,32.54,2,-17.49
 07/02/2019 15:30:00,32.63,32.52,2,-17.67
 07/02/2019 15:45:00,32.46,32.84,2,-19.69
 07/02/2019 16:00:00,32.7,32.87,2,-21.02
 07/02/2019 16:15:00,32.41,32.27,2,-20.3
 07/02/2019 16:30:00,32.37,32.21,2,-20.72
 07/02/2019 16:45:00,32.36,32.21,2,-21.48
 07/02/2019 17:00:00,32.31,32.32,2,-22.18
 07/02/2019 17:15:00,32.29,32.41,2,-22.41
 07/02/2019 17:30:00,32.11,32.41,2,-23.12
 07/02/2019 17:45:00,32.12,32.41,2,-23.45
 07/02/2019 18:00:00,32.46,32.78,2,-24.07
 07/02/2019 18:15:00,32.61,32.9,2,-24.13
 07/02/2019 18:30:00,32.67,32.9,2,-23.62
 07/02/2019 18:45:00,32.74,32.9,2,-23.62
 07/02/2019 19:00:00,32.8,32.9,2,-23.2
 07/02/2019 19:15:00,32.79,32.9,2,-22.95
 07/02/2019 19:30:00,32.87,32.9,2,-22.4
 07/02/2019 19:45:00,32.9,32.9,2,-22.04
 07/02/2019 20:00:00,33.03,32.81,2,-21.48
 07/02/2019 20:15:00,33.02,32.7,2,-20.94
 07/02/2019 20:30:00,32.71,32.64,2,-20.2
 07/02/2019 20:45:00,32.56,32.64,2,-20.1
 07/02/2019 21:00:00,32.61,32.64,2,-19.67
 07/02/2019 21:15:00,32.71,32.56,2,-18.98
 07/02/2019 21:30:00,32.84,32.58,2,-18.72
 07/02/2019 21:45:00,33.09,33.09,2,-18.53
 07/02/2019 22:00:00,32.63,32.47,2,-17.4
 07/02/2019 22:15:00,32.52,32.34,2,-16.55
 07/02/2019 22:30:00,32.62,32.35,2,-15.48
 07/02/2019 22:45:00,32.79,32.37,2,-15.08
 07/02/2019 23:00:00,32.54,32.31,2,-14.3
 07/02/2019 23:15:00,32.34,32.14,2,-14.06
 07/02/2019 23:30:00,32.28,32.1,2,-13.74
 07/02/2019 23:45:00,32.12,32.11,2,-13.74
 08/02/2019 00:00:00,32.22,32.11,2,-13.75
 08/02/2019 00:15:00,31.89,32.08,2,-15.75
 08/02/2019 00:30:00,31.82,32.08,2,-16.56
 08/02/2019 00:45:00,31.75,32.07,2,-16.92
 08/02/2019 01:00:00,31.86,31.94,2,-17.27
 08/02/2019 01:15:00,31.92,31.94,2,-17.42
 08/02/2019 01:30:00,31.99,31.94,2,-17.17
 08/02/2019 01:45:00,32.0,31.94,2,-16.75
 08/02/2019 02:00:00,31.81,31.93,2,-16.25
 08/02/2019 02:15:00,31.87,31.92,2,-16.08
 08/02/2019 02:30:00,31.91,31.94,2,-16.08
 08/02/2019 02:45:00,31.9,31.94,2,-16.08
 08/02/2019 03:00:00,31.98,31.94,2,-16.01
 08/02/2019 03:15:00,32.04,31.94,2,-15.41
 08/02/2019 03:30:00,32.04,31.94,2,-15.36
 08/02/2019 03:45:00,32.09,31.94,2,-14.91
 08/02/2019 04:00:00,32.13,31.94,2,-14.61
 08/02/2019 04:15:00,32.14,31.94,2,-14.24
 08/02/2019 04:30:00,32.18,31.94,2,-14.24
 08/02/2019 04:45:00,32.29,32.2,2,-13.92
 08/02/2019 05:00:00,32.3,32.07,2,-13.62
 08/02/2019 05:15:00,32.24,32.01,2,-14.24
 08/02/2019 05:30:00,32.23,32.01,2,-14.24
 08/02/2019 05:45:00,32.25,32.01,2,-14.34
 08/02/2019 06:00:00,32.27,32.01,2,-14.76
 08/02/2019 06:15:00,31.96,32.01,2,-15.95
 08/02/2019 06:30:00,31.82,32.01,2,-17.38
 08/02/2019 06:45:00,31.67,32.01,2,-18.12
 08/02/2019 07:00:00,31.58,32.01,2,-19.33
 08/02/2019 07:15:00,31.79,32.01,2,-20.27
 08/02/2019 07:30:00,31.79,32.01,2,-20.72
 08/02/2019 07:45:00,32.06,32.26,2,-21.45
 08/02/2019 08:00:00,32.12,32.31,2,-21.61
 08/02/2019 08:15:00,32.05,32.31,2,-21.61
 08/02/2019 08:30:00,32.08,32.12,2,-21.61
 08/02/2019 08:45:00,32.07,31.95,2,-21.61
 08/02/2019 09:00:00,31.95,31.91,2,-21.61
 08/02/2019 09:15:00,32.12,32.08,2,-21.61
 08/02/2019 09:30:00,32.68,32.51,2,-21.53
 08/02/2019 09:45:00,32.52,32.55,2,-21.35
 08/02/2019 10:00:00,32.51,32.87,2,-21.46
 08/02/2019 10:15:00,32.56,32.54,2,-21.27
 08/02/2019 10:30:00,32.53,32.41,2,-20.99
 08/02/2019 10:45:00,32.42,32.34,2,-20.77
 08/02/2019 11:00:00,32.41,32.43,2,-20.51
 08/02/2019 11:15:00,32.41,32.6,2,-20.77
 08/02/2019 11:30:00,32.46,32.8,2,-20.18
 08/02/2019 11:45:00,32.49,32.84,2,-20.1
 08/02/2019 12:00:00,32.68,32.9,2,-20.75
 08/02/2019 12:15:00,32.73,32.81,2,-20.25
 08/02/2019 12:30:00,32.56,32.48,2,-18.8
 08/02/2019 12:45:00,32.6,32.49,2,-19.36
 08/02/2019 13:00:00,32.68,32.37,2,-18.57
 08/02/2019 13:15:00,32.49,32.31,2,-19.61
 08/02/2019 13:30:00,32.42,32.27,2,-19.19
 08/02/2019 13:45:00,32.34,32.33,2,-19.22
 08/02/2019 14:00:00,32.32,32.41,2,-19.9
 08/02/2019 14:15:00,32.35,32.35,2,-19.73
 08/02/2019 14:30:00,32.38,32.24,2,-19.05
 08/02/2019 14:45:00,32.45,32.36,2,-18.84
 08/02/2019 15:00:00,32.45,32.32,2,-18.41
 08/02/2019 15:15:00,32.44,32.24,2,-17.39
 08/02/2019 15:30:00,32.28,32.24,2,-17.24
 08/02/2019 15:45:00,32.21,32.24,2,-16.79
 08/02/2019 16:00:00,32.25,32.46,2,-16.6
 08/02/2019 16:15:00,32.37,32.25,2,-16.56
 08/02/2019 16:30:00,32.22,32.19,2,-17.73
 08/02/2019 16:45:00,32.2,32.13,2,-19.22
 08/02/2019 17:00:00,32.06,32.08,2,-20.25
 08/02/2019 17:15:00,32.07,32.08,2,-20.81
 08/02/2019 17:30:00,32.0,32.08,2,-21.99
 08/02/2019 17:45:00,31.81,32.08,2,-22.61
 08/02/2019 18:00:00,31.81,32.08,2,-22.61
 08/02/2019 18:15:00,31.72,32.08,2,-22.65
 08/02/2019 18:30:00,31.81,32.08,2,-22.82
 08/02/2019 18:45:00,31.79,32.08,2,-22.93
 08/02/2019 19:00:00,31.88,32.08,2,-22.69
 08/02/2019 19:15:00,31.84,32.1,2,-21.97
 08/02/2019 19:30:00,31.98,31.92,2,-21.77
 08/02/2019 19:45:00,32.05,31.87,2,-21.75
 08/02/2019 20:00:00,32.16,32.27,2,-20.99
 08/02/2019 20:15:00,32.31,32.27,2,-20.6
 08/02/2019 20:30:00,32.36,32.27,2,-20.15
 08/02/2019 20:45:00,32.4,32.27,2,-19.93
 08/02/2019 21:00:00,32.4,32.27,2,-19.42
 08/02/2019 21:15:00,32.42,32.27,2,-19.26
 08/02/2019 21:30:00,32.26,32.22,2,-18.77
 08/02/2019 21:45:00,32.28,32.21,2,-18.16
 08/02/2019 22:00:00,32.36,32.21,2,-17.53
 08/02/2019 22:15:00,32.44,32.21,2,-16.75
 08/02/2019 22:30:00,32.57,32.21,2,-16.44
 08/02/2019 22:45:00,32.41,32.37,2,-16.07
 08/02/2019 23:00:00,32.44,32.37,2,-15.58
 08/02/2019 23:15:00,32.43,32.37,2,-15.58
 08/02/2019 23:30:00,32.34,32.37,2,-15.58
 08/02/2019 23:45:00,32.37,32.37,2,-15.58
 09/02/2019 00:00:00,32.4,32.37,2,-15.61
 09/02/2019 00:15:00,32.2,32.37,2,-17.47
 09/02/2019 00:30:00,32.1,32.12,2,-18.31
 09/02/2019 00:45:00,31.97,32.04,2,-18.59
 09/02/2019 01:00:00,31.94,32.04,2,-18.59
 09/02/2019 01:15:00,32.03,32.04,2,-18.59
 09/02/2019 01:30:00,32.16,32.06,2,-18.22
 09/02/2019 01:45:00,32.13,32.03,2,-17.52
 09/02/2019 02:00:00,32.04,32.08,2,-16.97
 09/02/2019 02:15:00,32.04,32.21,2,-16.88
 09/02/2019 02:30:00,32.1,32.17,2,-17.09
 09/02/2019 02:45:00,32.14,32.17,2,-17.05
 09/02/2019 03:00:00,32.22,32.17,2,-16.42
 09/02/2019 03:15:00,32.23,32.08,2,-16.42
 09/02/2019 03:30:00,32.18,32.04,2,-16.02
 09/02/2019 03:45:00,32.18,32.04,2,-15.75
 09/02/2019 04:00:00,32.24,32.04,2,-15.27
 09/02/2019 04:15:00,32.19,32.04,2,-15.24
 09/02/2019 04:30:00,32.24,31.97,2,-15.24
 09/02/2019 04:45:00,32.24,31.98,2,-14.88
 09/02/2019 05:00:00,32.26,32.01,2,-14.57
 09/02/2019 05:15:00,32.22,32.04,2,-14.57
 09/02/2019 05:30:00,32.19,32.04,2,-14.89
 09/02/2019 05:45:00,32.17,32.04,2,-15.08
 09/02/2019 06:00:00,32.15,32.04,2,-15.08
 09/02/2019 06:15:00,31.95,32.02,2,-15.61
 09/02/2019 06:30:00,31.87,32.01,2,-16.25
 09/02/2019 06:45:00,31.8,32.01,2,-16.74
 09/02/2019 07:00:00,31.74,31.97,2,-17.11
 09/02/2019 07:15:00,31.63,31.94,2,-17.42
 09/02/2019 07:30:00,31.62,31.94,2,-17.72
 09/02/2019 07:45:00,31.54,31.94,2,-18.16
 09/02/2019 08:00:00,31.74,31.94,2,-18.76
 09/02/2019 08:15:00,31.91,32.11,2,-18.96
 09/02/2019 08:30:00,32.07,32.25,2,-19.22
 09/02/2019 08:45:00,32.09,32.41,2,-19.62
 09/02/2019 09:00:00,32.03,32.41,2,-19.45
 09/02/2019 09:15:00,32.02,32.44,2,-18.76
 09/02/2019 09:30:00,32.07,32.4,2,-18.76
 09/02/2019 09:45:00,32.12,32.02,2,-17.93
 09/02/2019 10:00:00,32.05,32.32,2,-17.98
 09/02/2019 10:15:00,32.29,32.43,2,-18.37
 09/02/2019 10:30:00,32.67,32.31,2,-17.74
 09/02/2019 10:45:00,32.64,32.31,2,-17.37
 09/02/2019 11:00:00,32.57,32.28,2,-16.92
 09/02/2019 11:15:00,32.41,32.18,2,-15.48
 09/02/2019 11:30:00,32.28,31.98,2,-14.34
 09/02/2019 11:45:00,32.08,32.02,2,-14.07
 09/02/2019 12:00:00,32.09,32.14,2,-13.97
 09/02/2019 12:15:00,32.11,32.14,2,-12.2
 09/02/2019 12:30:00,32.14,32.16,2,-9.63
 09/02/2019 12:45:00,32.13,32.23,2,-11.78
 09/02/2019 13:00:00,32.24,32.27,2,-12.01
 09/02/2019 13:15:00,32.19,32.09,2,-12.51
 09/02/2019 13:30:00,32.19,32.26,2,-13.32
 09/02/2019 13:45:00,32.19,32.04,2,-13.73
 09/02/2019 14:00:00,31.93,31.92,2,-13.28
 09/02/2019 14:15:00,31.83,31.92,2,-15.27
 09/02/2019 14:30:00,31.83,31.94,2,-16.15
 09/02/2019 14:45:00,31.85,31.94,2,-15.75
 09/02/2019 15:00:00,31.83,31.94,2,-15.75
 09/02/2019 15:15:00,31.83,31.94,2,-15.75
 09/02/2019 15:30:00,31.88,31.96,2,-15.85
 09/02/2019 15:45:00,31.8,31.82,2,-16.42
 09/02/2019 16:00:00,31.77,31.75,2,-16.64
 09/02/2019 16:15:00,31.73,31.75,2,-17.55
 09/02/2019 16:30:00,31.65,31.75,2,-18.52
 09/02/2019 16:45:00,31.55,31.75,2,-19.34
 09/02/2019 17:00:00,31.58,31.75,2,-20.12
 09/02/2019 17:15:00,31.88,32.09,2,-21.13
 09/02/2019 17:30:00,31.89,32.17,2,-21.27
 09/02/2019 17:45:00,32.18,32.44,2,-22.32
 09/02/2019 18:00:00,32.41,32.41,2,-22.11
 09/02/2019 18:15:00,32.48,32.41,2,-22.11
 09/02/2019 18:30:00,32.58,32.41,2,-21.62
 09/02/2019 18:45:00,32.63,32.41,2,-21.44
 09/02/2019 19:00:00,32.7,32.41,2,-21.24
 09/02/2019 19:15:00,32.62,32.41,2,-20.77
 09/02/2019 19:30:00,32.7,32.41,2,-20.16
 09/02/2019 19:45:00,32.36,32.01,2,-19.18
 09/02/2019 20:00:00,32.02,31.96,2,-19.28
 09/02/2019 20:15:00,32.01,31.81,2,-19.11
 09/02/2019 20:30:00,31.86,31.81,2,-18.56
 09/02/2019 20:45:00,31.84,31.81,2,-18.09
 09/02/2019 21:00:00,31.94,31.81,2,-17.66
 09/02/2019 21:15:00,32.01,31.81,2,-17.42
 09/02/2019 21:30:00,32.13,31.81,2,-16.75
 09/02/2019 21:45:00,32.12,31.81,2,-16.3
 09/02/2019 22:00:00,32.13,31.81,2,-16.08
 09/02/2019 22:15:00,32.15,31.81,2,-15.54
 09/02/2019 22:30:00,32.09,31.81,2,-15.41
 09/02/2019 22:45:00,32.11,31.81,2,-15.03
 09/02/2019 23:00:00,32.12,31.81,2,-14.74
 09/02/2019 23:15:00,31.97,31.81,2,-14.74
 09/02/2019 23:30:00,31.98,31.81,2,-14.67
 09/02/2019 23:45:00,31.72,31.81,2,-14.07
 10/02/2019 00:00:00,31.78,31.81,2,-14.16
 10/02/2019 00:15:00,31.75,31.99,2,-16.54
 10/02/2019 00:30:00,31.94,32.13,2,-17.42
 10/02/2019 00:45:00,31.84,32.05,2,-17.6
 10/02/2019 01:00:00,31.81,32.08,2,-18.09
 10/02/2019 01:15:00,31.91,32.08,2,-17.72
 10/02/2019 01:30:00,31.9,32.08,2,-18.32
 10/02/2019 01:45:00,31.91,32.08,2,-18.31
 10/02/2019 02:00:00,31.95,32.08,2,-17.76
 10/02/2019 02:15:00,31.97,32.08,2,-17.76
 10/02/2019 02:30:00,32.22,32.29,2,-17.9
 10/02/2019 02:45:00,32.47,32.55,2,-17.76
 10/02/2019 03:00:00,32.59,32.44,2,-17.76
 10/02/2019 03:15:00,32.59,32.35,2,-17.34
 10/02/2019 03:30:00,32.24,32.01,2,-16.93
 10/02/2019 03:45:00,32.07,31.97,2,-16.51
 10/02/2019 04:00:00,32.09,31.78,2,-15.91
 10/02/2019 04:15:00,32.08,31.78,2,-15.91
 10/02/2019 04:30:00,32.12,31.78,2,-15.91
 10/02/2019 04:45:00,32.08,31.78,2,-15.74
 10/02/2019 05:00:00,32.14,31.78,2,-15.24
 10/02/2019 05:15:00,32.15,31.78,2,-15.24
 10/02/2019 05:30:00,32.17,31.78,2,-15.24
 10/02/2019 05:45:00,32.15,31.78,2,-15.24
 10/02/2019 06:00:00,32.17,31.78,2,-15.01
 10/02/2019 06:15:00,32.09,31.78,2,-14.74
 10/02/2019 06:30:00,32.05,31.78,2,-14.93
 10/02/2019 06:45:00,31.98,31.78,2,-15.24
 10/02/2019 07:00:00,31.97,31.78,2,-15.24
 10/02/2019 07:15:00,31.9,31.78,2,-15.24
 10/02/2019 07:30:00,31.78,31.82,2,-15.24
 10/02/2019 07:45:00,31.85,32.23,2,-15.33
 10/02/2019 08:00:00,32.25,32.29,2,-15.93
 10/02/2019 08:15:00,32.23,32.24,2,-16.58
 10/02/2019 08:30:00,32.27,32.33,2,-16.58
 10/02/2019 08:45:00,32.2,32.22,2,-17.22
 10/02/2019 09:00:00,32.19,32.11,2,-17.25
 10/02/2019 09:15:00,32.19,32.04,2,-17.25
 10/02/2019 09:30:00,32.12,31.91,2,-16.94
 10/02/2019 09:45:00,32.21,31.91,2,-14.32
 10/02/2019 10:00:00,32.2,31.91,2,-11.99
 10/02/2019 10:15:00,32.14,31.96,2,-12.64
 10/02/2019 10:30:00,32.22,32.42,2,-8.99
 10/02/2019 10:45:00,32.2,32.37,2,-8.28
 10/02/2019 11:00:00,32.23,32.37,2,-8.58
 10/02/2019 11:15:00,32.17,32.61,2,-13.01
 10/02/2019 11:30:00,32.44,32.64,2,-16.82
 10/02/2019 11:45:00,32.27,32.34,2,-14.43
 10/02/2019 12:00:00,32.21,32.49,2,-11.32
 10/02/2019 12:15:00,32.19,32.51,2,-8.89
 10/02/2019 12:30:00,32.26,32.46,2,-9.15
 10/02/2019 12:45:00,32.29,32.44,2,-8.43
 10/02/2019 13:00:00,32.32,32.31,2,-8.65
 10/02/2019 13:15:00,32.34,32.5,2,-7.12
 10/02/2019 13:30:00,32.44,32.39,2,-8.16
 10/02/2019 13:45:00,32.53,32.28,2,-6.71
 10/02/2019 14:00:00,32.45,32.23,2,-8.86
 10/02/2019 14:15:00,32.39,32.24,2,-10.87
 10/02/2019 14:30:00,32.38,32.24,2,-13.56
 10/02/2019 14:45:00,32.45,32.17,2,-8.81
 10/02/2019 15:00:00,32.45,32.2,2,-8.76
 10/02/2019 15:15:00,32.47,32.21,2,-12.18
 10/02/2019 15:30:00,32.43,32.21,2,-12.89
 10/02/2019 15:45:00,32.37,32.21,2,-13.29
 10/02/2019 16:00:00,32.25,32.22,2,-13.96
 10/02/2019 16:15:00,32.21,32.16,2,-16.93
 10/02/2019 16:30:00,32.12,32.22,2,-18.6
 10/02/2019 16:45:00,32.03,32.21,2,-19.39
 10/02/2019 17:00:00,31.97,31.84,2,-20.1
 10/02/2019 17:15:00,31.75,31.84,2,-21.02
 10/02/2019 17:30:00,31.82,31.91,2,-21.63
 10/02/2019 17:45:00,31.77,31.98,2,-22.38
 10/02/2019 18:00:00,31.73,31.98,2,-22.78
 10/02/2019 18:15:00,31.66,31.98,2,-23.11
 10/02/2019 18:30:00,31.74,31.98,2,-23.01
 10/02/2019 18:45:00,31.82,31.98,2,-22.61
 10/02/2019 19:00:00,31.8,31.98,2,-21.95
 10/02/2019 19:15:00,31.77,31.98,2,-21.4
 10/02/2019 19:30:00,31.84,31.98,2,-20.82
 10/02/2019 19:45:00,31.89,31.98,2,-20.6
 10/02/2019 20:00:00,32.47,32.42,2,-20.53
 10/02/2019 20:15:00,32.43,32.53,2,-20.1
 10/02/2019 20:30:00,32.56,32.67,2,-19.75
 10/02/2019 20:45:00,32.63,32.72,2,-19.09
 10/02/2019 21:00:00,32.63,32.74,2,-18.41
 10/02/2019 21:15:00,32.53,32.74,2,-18.1
 10/02/2019 21:30:00,32.63,32.74,2,-17.59
 10/02/2019 21:45:00,32.71,32.61,2,-17.36
 10/02/2019 22:00:00,32.83,32.6,2,-16.92
 10/02/2019 22:15:00,32.99,32.6,2,-16.45
 10/02/2019 22:30:00,33.0,32.6,2,-15.75
 10/02/2019 22:45:00,32.97,32.6,2,-15.02
 10/02/2019 23:00:00,32.77,32.6,2,-14.41
 10/02/2019 23:15:00,32.36,32.53,2,-14.41
 10/02/2019 23:30:00,32.32,32.38,2,-14.41
 10/02/2019 23:45:00,32.31,32.1,2,-14.41
 11/02/2019 00:00:00,32.32,32.01,2,-14.45
 11/02/2019 00:00:00,32.32,32.01,2,-14.45
 11/02/2019 00:15:00,32.12,32.12,2,-16.63
 11/02/2019 00:30:00,32.47,32.57,2,-17.76
 11/02/2019 00:45:00,32.45,32.65,2,-17.76
 11/02/2019 01:00:00,32.49,32.51,2,-17.76
 11/02/2019 01:15:00,32.56,32.54,2,-17.76
 11/02/2019 01:30:00,32.61,32.54,2,-17.76
 11/02/2019 01:45:00,32.63,32.54,2,-17.72
 11/02/2019 02:00:00,32.68,32.54,2,-17.25
 11/02/2019 02:15:00,32.24,32.17,2,-17.63
 11/02/2019 02:30:00,32.16,32.04,2,-17.42
 11/02/2019 02:45:00,32.17,32.04,2,-17.37
 11/02/2019 03:00:00,32.25,32.04,2,-17.25
 11/02/2019 03:15:00,32.29,32.04,2,-16.79
 11/02/2019 03:30:00,32.34,32.04,2,-16.58
 11/02/2019 03:45:00,32.37,32.04,2,-16.09
 11/02/2019 04:00:00,32.41,32.04,2,-15.91
 11/02/2019 04:15:00,32.43,32.04,2,-15.91
 11/02/2019 04:30:00,32.41,32.04,2,-15.91
 11/02/2019 04:45:00,32.42,32.04,2,-15.91
 11/02/2019 05:00:00,32.41,32.04,2,-15.67
 11/02/2019 05:15:00,31.9,31.88,2,-15.5
 11/02/2019 05:30:00,32.09,32.2,2,-15.91
 11/02/2019 05:45:00,32.06,32.47,2,-16.06
 11/02/2019 06:00:00,32.3,32.62,2,-16.62
 11/02/2019 06:15:00,32.94,33.07,2,-17.93
 11/02/2019 06:30:00,32.88,32.84,2,-18.72
 11/02/2019 06:45:00,32.69,32.63,2,-19.85
 11/02/2019 07:00:00,32.51,32.51,2,-20.95
 11/02/2019 07:15:00,32.33,32.51,2,-21.33
 11/02/2019 07:30:00,32.37,32.35,2,-21.94
 11/02/2019 07:45:00,32.35,32.51,2,-21.94
 11/02/2019 08:00:00,32.26,32.45,2,-22.91
 11/02/2019 08:15:00,32.25,32.36,2,-22.71
 11/02/2019 08:30:00,32.22,32.4,2,-21.2
 11/02/2019 08:45:00,32.23,32.53,2,-19.95
 11/02/2019 09:00:00,32.63,32.75,2,-18.62
 11/02/2019 09:15:00,32.78,32.76,2,-17.13
 11/02/2019 09:30:00,32.87,32.86,2,-16.27
 11/02/2019 09:45:00,32.93,32.57,2,-15.15
 11/02/2019 10:00:00,32.77,32.58,2,-13.78
 11/02/2019 10:15:00,32.65,32.87,2,-11.96
 11/02/2019 10:30:00,32.81,32.99,2,-11.54
 11/02/2019 10:45:00,32.87,32.9,2,-12.74
 11/02/2019 11:00:00,32.59,32.67,2,-14.93
 11/02/2019 11:15:00,32.53,32.48,2,-15.32
 11/02/2019 11:30:00,32.54,32.21,2,-15.07
 11/02/2019 11:45:00,32.55,32.55,2,-14.15
 11/02/2019 12:00:00,32.53,32.51,2,-13.9
 11/02/2019 12:15:00,32.54,32.35,2,-14.28
 11/02/2019 12:30:00,32.57,32.72,2,-13.04
 11/02/2019 12:45:00,32.52,32.26,2,-10.05
 11/02/2019 13:00:00,32.12,32.24,2,-9.92
 11/02/2019 13:15:00,32.18,32.37,2,-10.76
 11/02/2019 13:30:00,32.2,32.42,2,-12.67
 11/02/2019 13:45:00,32.19,32.48,2,-11.89
 11/02/2019 14:00:00,32.18,32.46,2,-11.17
 11/02/2019 14:15:00,32.19,32.44,2,-12.44
 11/02/2019 14:30:00,32.62,32.78,2,-13.71
 11/02/2019 14:45:00,32.58,32.3,2,-15.95
 11/02/2019 15:00:00,32.54,32.31,2,-16.48
 11/02/2019 15:15:00,32.4,32.2,2,-16.18
 11/02/2019 15:30:00,32.21,32.08,2,-16.58
 11/02/2019 15:45:00,31.98,32.08,2,-17.52
 11/02/2019 16:00:00,31.92,32.08,2,-17.97
 11/02/2019 16:15:00,31.93,32.08,2,-18.85
 11/02/2019 16:30:00,31.95,32.08,2,-19.59
 11/02/2019 16:45:00,31.95,32.08,2,-19.89
 11/02/2019 17:00:00,32.27,32.38,2,-20.7
 11/02/2019 17:15:00,32.46,32.61,2,-21.51
 11/02/2019 17:30:00,32.41,32.38,2,-21.59
 11/02/2019 17:45:00,32.27,32.21,2,-22.06
 11/02/2019 18:00:00,32.25,32.21,2,-22.55
 11/02/2019 18:15:00,32.21,32.21,2,-23.11
 11/02/2019 18:30:00,32.21,32.21,2,-23.11
 11/02/2019 18:45:00,32.2,32.21,2,-23.11
 11/02/2019 19:00:00,32.37,32.21,2,-23.11
 11/02/2019 19:15:00,32.43,32.21,2,-22.74
 11/02/2019 19:30:00,32.36,32.21,2,-22.0
 11/02/2019 19:45:00,32.35,32.21,2,-21.48
 11/02/2019 20:00:00,32.38,32.21,2,-21.27
 11/02/2019 20:15:00,32.44,32.21,2,-20.76
 11/02/2019 20:30:00,32.44,32.21,2,-20.47
 11/02/2019 20:45:00,32.41,32.15,2,-20.1
 11/02/2019 21:00:00,32.43,32.14,2,-20.0
 11/02/2019 21:15:00,32.5,32.14,2,-19.43
 11/02/2019 21:30:00,32.38,32.14,2,-19.16
 11/02/2019 21:45:00,32.37,32.14,2,-18.69
 11/02/2019 22:00:00,32.46,32.48,2,-18.42
 11/02/2019 22:15:00,32.59,32.57,2,-17.88
 11/02/2019 22:30:00,32.69,32.57,2,-17.25
 11/02/2019 22:45:00,32.77,32.57,2,-16.92
 11/02/2019 23:00:00,32.65,32.57,2,-15.94
 11/02/2019 23:15:00,32.38,32.57,2,-15.41
 11/02/2019 23:30:00,32.42,32.57,2,-15.06
 11/02/2019 23:45:00,32.53,32.57,2,-14.91
 12/02/2019 00:00:00,32.52,32.57,2,-14.96
 12/02/2019 00:15:00,32.17,32.57,2,-17.32
 12/02/2019 00:30:00,32.38,32.44,2,-18.42
 12/02/2019 00:45:00,32.32,32.41,2,-18.42
 12/02/2019 01:00:00,32.22,32.02,2,-18.27
 12/02/2019 01:15:00,32.23,31.88,2,-17.76
 12/02/2019 01:30:00,32.22,32.18,2,-17.76
 12/02/2019 01:45:00,32.26,32.12,2,-17.76
 12/02/2019 02:00:00,32.28,32.08,2,-17.37
 12/02/2019 02:15:00,32.19,32.08,2,-17.76
 12/02/2019 02:30:00,32.22,32.08,2,-17.92
 12/02/2019 02:45:00,32.26,32.08,2,-17.92
 12/02/2019 03:00:00,32.27,32.08,2,-17.92
 12/02/2019 03:15:00,32.34,32.08,2,-17.38
 12/02/2019 03:30:00,32.39,32.08,2,-16.68
 12/02/2019 03:45:00,32.39,32.08,2,-16.58
 12/02/2019 04:00:00,32.46,32.08,2,-16.58
 12/02/2019 04:15:00,32.48,32.08,2,-16.58
 12/02/2019 04:30:00,32.45,32.08,2,-16.15
 12/02/2019 04:45:00,32.21,32.08,2,-16.08
 12/02/2019 05:00:00,32.25,32.08,2,-16.08
 12/02/2019 05:15:00,31.95,32.08,2,-16.08
 12/02/2019 05:30:00,31.9,32.0,2,-16.08
 12/02/2019 05:45:00,31.88,31.97,2,-16.28
 12/02/2019 06:00:00,31.86,31.95,2,-16.83
 12/02/2019 06:15:00,31.64,31.58,2,-18.15
 12/02/2019 06:30:00,31.61,31.42,2,-19.08
 12/02/2019 06:45:00,31.55,31.42,2,-20.32
 12/02/2019 07:00:00,31.63,31.78,2,-21.75
 12/02/2019 07:15:00,31.71,31.91,2,-22.11
 12/02/2019 07:30:00,32.07,32.26,2,-22.93
 12/02/2019 07:45:00,32.56,32.38,2,-23.62
 12/02/2019 08:00:00,32.57,32.44,2,-23.5
 12/02/2019 08:15:00,32.52,32.54,2,-23.11
 12/02/2019 08:30:00,32.54,32.54,2,-22.38
 12/02/2019 08:45:00,32.75,32.54,2,-21.77
 12/02/2019 09:00:00,32.81,32.54,2,-20.95
 12/02/2019 09:15:00,32.8,32.54,2,-20.48
 12/02/2019 09:30:00,32.73,32.54,2,-21.12
 12/02/2019 09:45:00,32.7,32.73,2,-21.94
 12/02/2019 10:00:00,32.71,32.79,2,-22.2
 12/02/2019 10:15:00,32.74,32.74,2,-21.58
 12/02/2019 10:30:00,32.83,32.74,2,-20.76
 12/02/2019 10:45:00,32.72,32.48,2,-20.48
 12/02/2019 11:00:00,32.39,32.19,2,-20.18
 12/02/2019 11:15:00,32.36,32.67,2,-20.43
 12/02/2019 11:30:00,32.37,32.48,2,-20.43
 12/02/2019 11:45:00,32.34,32.41,2,-20.43
 12/02/2019 12:00:00,32.29,32.41,2,-20.49
 12/02/2019 12:15:00,32.3,32.41,2,-21.1
 12/02/2019 12:30:00,32.3,32.4,2,-21.1
 12/02/2019 12:45:00,32.32,32.27,2,-20.62
 12/02/2019 13:00:00,32.41,32.41,2,-19.95
 12/02/2019 13:15:00,32.41,32.38,2,-19.76
 12/02/2019 13:30:00,32.47,32.38,2,-19.65
 12/02/2019 13:45:00,32.5,32.51,2,-18.95
 12/02/2019 14:00:00,32.6,32.53,2,-18.36
 12/02/2019 14:15:00,32.57,32.54,2,-17.54
 12/02/2019 14:30:00,32.5,32.55,2,-18.25
 12/02/2019 14:45:00,32.48,32.58,2,-18.76
 12/02/2019 15:00:00,32.45,32.34,2,-19.24
 12/02/2019 15:15:00,32.5,32.52,2,-19.49
 12/02/2019 15:30:00,32.49,32.75,2,-19.73
 12/02/2019 15:45:00,32.62,32.93,2,-20.34
 12/02/2019 16:00:00,32.82,32.66,2,-20.6
 12/02/2019 16:15:00,32.8,32.54,2,-21.02
 12/02/2019 16:30:00,32.39,32.19,2,-21.48
 12/02/2019 16:45:00,32.34,32.3,2,-22.53
 12/02/2019 17:00:00,32.23,32.41,2,-22.71
 12/02/2019 17:15:00,32.18,32.41,2,-23.11
 12/02/2019 17:30:00,32.11,32.47,2,-23.42
 12/02/2019 17:45:00,32.55,32.9,2,-24.09
 12/02/2019 18:00:00,32.7,32.9,2,-24.81
 12/02/2019 18:15:00,32.79,32.9,2,-25.29
 12/02/2019 18:30:00,33.01,32.74,2,-24.85
 12/02/2019 18:45:00,32.85,32.66,2,-24.62
 12/02/2019 19:00:00,32.93,32.64,2,-24.22
 12/02/2019 19:15:00,33.05,32.64,2,-23.91
 12/02/2019 19:30:00,32.92,32.64,2,-22.87
 12/02/2019 19:45:00,32.88,32.64,2,-22.11
 12/02/2019 20:00:00,32.92,32.64,2,-22.11
 12/02/2019 20:15:00,33.03,32.64,2,-21.69
 12/02/2019 20:30:00,32.96,32.64,2,-21.11
 12/02/2019 20:45:00,33.03,32.64,2,-20.74
 12/02/2019 21:00:00,32.93,32.64,2,-20.2
 12/02/2019 21:15:00,32.74,32.64,2,-19.52
 12/02/2019 21:30:00,32.88,32.64,2,-19.07
 12/02/2019 21:45:00,32.84,32.64,2,-17.99
 12/02/2019 22:00:00,32.7,32.64,2,-17.43
 12/02/2019 22:15:00,32.82,32.64,2,-17.18
 12/02/2019 22:30:00,32.91,32.64,2,-16.42
 12/02/2019 22:45:00,32.87,32.64,2,-15.81
 12/02/2019 23:00:00,32.97,32.64,2,-15.02
 12/02/2019 23:15:00,33.01,32.64,2,-14.74
 12/02/2019 23:30:00,32.99,32.64,2,-14.74
 12/02/2019 23:45:00,32.91,32.64,2,-14.74
 13/02/2019 00:00:00,32.92,32.64,2,-14.8
 13/02/2019 00:15:00,32.76,32.64,2,-16.82
 13/02/2019 00:30:00,32.73,32.64,2,-17.25
 13/02/2019 00:45:00,32.62,32.6,2,-17.67
 13/02/2019 01:00:00,32.48,32.4,2,-17.76
 13/02/2019 01:15:00,32.59,32.34,2,-17.76
 13/02/2019 01:30:00,32.54,32.34,2,-17.76
 13/02/2019 01:45:00,32.2,32.06,2,-17.07
 13/02/2019 02:00:00,32.09,31.94,2,-17.45
 13/02/2019 02:15:00,31.94,31.94,2,-17.56
 13/02/2019 02:30:00,31.97,31.9,2,-17.62
 13/02/2019 02:45:00,32.0,31.78,2,-17.25
 13/02/2019 03:00:00,31.99,31.78,2,-17.08
 13/02/2019 03:15:00,31.85,31.9,2,-16.42
 13/02/2019 03:30:00,31.93,32.05,2,-16.24
 13/02/2019 03:45:00,31.95,32.05,2,-15.75
 13/02/2019 04:00:00,32.02,32.14,2,-15.75
 13/02/2019 04:15:00,32.01,32.17,2,-15.75
 13/02/2019 04:30:00,32.05,32.17,2,-15.24
 13/02/2019 04:45:00,32.02,32.19,2,-15.24
 13/02/2019 05:00:00,32.07,32.03,2,-15.24
 13/02/2019 05:15:00,31.92,32.08,2,-15.24
 13/02/2019 05:30:00,31.85,31.96,2,-15.37
 13/02/2019 05:45:00,31.77,31.99,2,-15.75
 13/02/2019 06:00:00,31.88,32.19,2,-16.15
 13/02/2019 06:15:00,32.17,32.08,2,-17.51
 13/02/2019 06:30:00,32.22,32.08,2,-18.49
 13/02/2019 06:45:00,32.07,32.06,2,-19.58
 13/02/2019 07:00:00,32.37,32.46,2,-20.33
 13/02/2019 07:15:00,32.23,32.51,2,-21.46
 13/02/2019 07:30:00,32.32,32.6,2,-22.11
 13/02/2019 07:45:00,32.07,32.13,2,-21.81
 13/02/2019 08:00:00,31.91,31.91,2,-21.59
 13/02/2019 08:15:00,31.94,31.96,2,-21.44
 13/02/2019 08:30:00,32.35,32.51,2,-21.89
 13/02/2019 08:45:00,32.74,32.64,2,-21.01
 13/02/2019 09:00:00,32.73,32.61,2,-20.5
 13/02/2019 09:15:00,32.65,32.54,2,-20.16
 13/02/2019 09:30:00,32.29,32.24,2,-19.51
 13/02/2019 09:45:00,32.36,32.37,2,-18.65
 13/02/2019 10:00:00,32.41,32.62,2,-18.51
 13/02/2019 10:15:00,32.76,32.97,2,-19.09
 13/02/2019 10:30:00,32.75,32.71,2,-18.23
 13/02/2019 10:45:00,32.62,32.45,2,-15.59
 13/02/2019 11:00:00,32.54,32.3,2,-15.11
 13/02/2019 11:15:00,32.31,32.24,2,-15.48
 13/02/2019 11:30:00,32.25,32.24,2,-15.61
 13/02/2019 11:45:00,32.32,32.22,2,-12.15
 13/02/2019 12:00:00,32.22,32.37,2,-9.61
 13/02/2019 12:15:00,32.16,32.44,2,-11.23
 13/02/2019 12:30:00,32.14,32.23,2,-11.99
 13/02/2019 12:45:00,32.14,32.3,2,-12.02
 13/02/2019 13:00:00,32.19,32.27,2,-12.49
 13/02/2019 13:15:00,32.23,32.25,2,-12.9
 13/02/2019 13:30:00,32.29,32.27,2,-12.03
 13/02/2019 13:45:00,32.3,32.41,2,-10.98
 13/02/2019 14:00:00,32.24,32.41,2,-10.8
 13/02/2019 14:15:00,32.21,32.44,2,-11.34
 13/02/2019 14:30:00,32.21,32.17,2,-10.89
 13/02/2019 14:45:00,32.23,32.24,2,-10.19
 13/02/2019 15:00:00,32.28,32.28,2,-9.91
 13/02/2019 15:15:00,32.32,32.14,2,-10.21
 13/02/2019 15:30:00,32.25,32.14,2,-10.79
 13/02/2019 15:45:00,32.18,32.09,2,-12.22
 13/02/2019 16:00:00,32.09,32.3,2,-13.7
 13/02/2019 16:15:00,32.01,32.23,2,-15.37
 13/02/2019 16:30:00,31.92,32.15,2,-17.67
 13/02/2019 16:45:00,31.94,32.19,2,-19.25
 13/02/2019 17:00:00,31.91,32.23,2,-20.09
 13/02/2019 17:15:00,32.08,32.36,2,-21.04
 13/02/2019 17:30:00,32.4,32.55,2,-22.13
 13/02/2019 17:45:00,32.71,32.42,2,-22.83
 13/02/2019 18:00:00,32.66,32.44,2,-23.58
 13/02/2019 18:15:00,32.64,32.32,2,-23.92
 13/02/2019 18:30:00,32.58,32.31,2,-23.95
 13/02/2019 18:45:00,32.57,32.49,2,-23.95
 13/02/2019 19:00:00,32.61,32.8,2,-23.6
 13/02/2019 19:15:00,32.59,32.77,2,-23.28
 13/02/2019 19:30:00,32.75,32.7,2,-23.2
 13/02/2019 19:45:00,32.67,32.49,2,-22.38
 13/02/2019 20:00:00,32.52,32.24,2,-21.73
 13/02/2019 20:15:00,32.5,32.24,2,-21.15
 13/02/2019 20:30:00,32.54,32.24,2,-20.94
 13/02/2019 20:45:00,32.44,32.24,2,-20.28
 13/02/2019 21:00:00,32.46,32.24,2,-19.86
 13/02/2019 21:15:00,32.56,32.24,2,-19.25
 13/02/2019 21:30:00,32.51,32.24,2,-18.76
 13/02/2019 21:45:00,32.25,32.26,2,-17.96
 13/02/2019 22:00:00,32.12,32.27,2,-17.31
 13/02/2019 22:15:00,32.11,32.27,2,-16.74
 13/02/2019 22:30:00,32.21,32.27,2,-16.22
 13/02/2019 22:45:00,32.24,32.22,2,-15.72
 13/02/2019 23:00:00,32.35,32.14,2,-14.96
 13/02/2019 23:15:00,32.39,32.14,2,-15.03
 13/02/2019 23:30:00,32.48,32.14,2,-14.81
 13/02/2019 23:45:00,32.5,32.14,2,-14.57
 14/02/2019 00:00:00,32.55,32.14,2,-14.58
 14/02/2019 00:15:00,32.25,32.2,2,-16.36
 14/02/2019 00:30:00,32.18,31.97,2,-17.55
 14/02/2019 00:45:00,32.08,31.91,2,-18.15
 14/02/2019 01:00:00,32.1,31.91,2,-18.26
 14/02/2019 01:15:00,32.17,31.91,2,-17.84
 14/02/2019 01:30:00,32.26,32.03,2,-17.59
 14/02/2019 01:45:00,32.34,31.97,2,-17.24
 14/02/2019 02:00:00,32.33,31.98,2,-16.92
 14/02/2019 02:15:00,32.16,31.89,2,-16.92
 14/02/2019 02:30:00,31.94,31.84,2,-16.92
 14/02/2019 02:45:00,31.91,31.84,2,-16.92
 14/02/2019 03:00:00,31.94,31.84,2,-16.42
 14/02/2019 03:15:00,32.01,31.83,2,-16.25
 14/02/2019 03:30:00,32.05,31.81,2,-16.09
 14/02/2019 03:45:00,32.12,31.81,2,-15.75
 14/02/2019 04:00:00,32.14,31.81,2,-15.38
 14/02/2019 04:15:00,31.87,31.81,2,-15.74
 14/02/2019 04:30:00,31.81,31.81,2,-15.75
 14/02/2019 04:45:00,31.79,31.81,2,-15.75
 14/02/2019 05:00:00,31.74,31.81,2,-15.4
 14/02/2019 05:15:00,31.57,31.81,2,-15.75
 14/02/2019 05:30:00,31.55,31.81,2,-15.91
 14/02/2019 05:45:00,31.68,31.81,2,-15.91
 14/02/2019 06:00:00,31.74,31.81,2,-16.01
 14/02/2019 06:15:00,31.86,32.14,2,-17.75
 14/02/2019 06:30:00,32.01,32.17,2,-18.48
 14/02/2019 06:45:00,31.94,32.17,2,-19.63
 14/02/2019 07:00:00,31.95,32.17,2,-20.05
 14/02/2019 07:15:00,31.78,32.17,2,-20.32
 14/02/2019 07:30:00,31.93,32.17,2,-21.41
 14/02/2019 07:45:00,32.16,32.19,2,-21.46
 14/02/2019 08:00:00,32.21,32.24,2,-21.16
 14/02/2019 08:15:00,32.18,32.24,2,-21.39
 14/02/2019 08:30:00,32.19,32.25,2,-20.91
 14/02/2019 08:45:00,32.27,32.24,2,-19.83
 14/02/2019 09:00:00,32.32,32.24,2,-18.57
 14/02/2019 09:15:00,32.23,32.27,2,-17.54
 14/02/2019 09:30:00,32.64,32.56,2,-17.69
 14/02/2019 09:45:00,32.37,32.52,2,-17.26
 14/02/2019 10:00:00,32.56,32.66,2,-17.46
 14/02/2019 10:15:00,32.6,32.72,2,-16.42
 14/02/2019 10:30:00,32.42,32.3,2,-15.33
 14/02/2019 10:45:00,32.4,32.27,2,-14.62
 14/02/2019 11:00:00,32.37,32.24,2,-13.38
 14/02/2019 11:15:00,32.37,32.3,2,-12.87
 14/02/2019 11:30:00,32.48,32.51,2,-11.14
 14/02/2019 11:45:00,32.53,32.36,2,-10.1
 14/02/2019 12:00:00,32.54,32.22,2,-8.16
 14/02/2019 12:15:00,32.41,32.2,2,-7.98
 14/02/2019 12:30:00,32.07,32.16,2,-7.84
 14/02/2019 12:45:00,32.06,32.17,2,-7.4
 14/02/2019 13:00:00,32.08,31.97,2,-6.54
 14/02/2019 13:15:00,32.11,31.98,2,-6.54
 14/02/2019 13:30:00,32.16,31.98,2,-5.9
 14/02/2019 13:45:00,32.13,31.97,2,-6.51
 14/02/2019 14:00:00,32.19,32.04,2,-6.54
 14/02/2019 14:15:00,32.18,32.04,2,-6.55
 14/02/2019 14:30:00,32.17,32.08,2,-7.21
 14/02/2019 14:45:00,32.19,32.0,2,-7.59
 14/02/2019 15:00:00,32.15,32.12,2,-8.39
 14/02/2019 15:15:00,32.18,32.13,2,-9.33
 14/02/2019 15:30:00,32.1,31.89,2,-10.18
 14/02/2019 15:45:00,31.58,31.51,2,-11.49
 14/02/2019 16:00:00,31.48,31.51,2,-12.9
 14/02/2019 16:15:00,31.38,31.51,2,-14.94
 14/02/2019 16:30:00,31.74,31.98,2,-16.98
 14/02/2019 16:45:00,31.84,32.15,2,-18.7
 14/02/2019 17:00:00,32.18,32.43,2,-19.74
 14/02/2019 17:15:00,32.32,32.42,2,-20.45
 14/02/2019 17:30:00,32.31,32.42,2,-21.44
 14/02/2019 17:45:00,32.31,32.63,2,-22.05
 14/02/2019 18:00:00,32.49,32.64,2,-23.25
 14/02/2019 18:15:00,32.44,32.37,2,-23.85
 14/02/2019 18:30:00,32.49,32.37,2,-24.28
 14/02/2019 18:45:00,32.53,32.37,2,-24.12
 14/02/2019 19:00:00,32.63,32.48,2,-23.82
 14/02/2019 19:15:00,32.63,32.6,2,-23.45
 14/02/2019 19:30:00,32.62,32.45,2,-23.06
 14/02/2019 19:45:00,32.52,32.34,2,-22.27
 14/02/2019 20:00:00,32.51,32.34,2,-21.77
 14/02/2019 20:15:00,32.3,32.34,2,-21.31
 14/02/2019 20:30:00,32.3,32.34,2,-20.74
 14/02/2019 20:45:00,32.37,32.34,2,-20.21
 14/02/2019 21:00:00,32.46,32.65,2,-19.76
 14/02/2019 21:15:00,32.53,32.9,2,-19.67
 14/02/2019 21:30:00,32.57,32.9,2,-18.96
 14/02/2019 21:45:00,32.71,32.9,2,-18.25
 14/02/2019 22:00:00,32.85,32.94,2,-17.49
 14/02/2019 22:15:00,32.96,33.05,2,-16.97
 14/02/2019 22:30:00,33.04,33.24,2,-16.42
 14/02/2019 22:45:00,32.88,32.71,2,-15.57
 14/02/2019 23:00:00,32.52,32.26,2,-15.08
 14/02/2019 23:15:00,32.51,32.24,2,-15.08
 14/02/2019 23:30:00,32.48,32.24,2,-15.08
 14/02/2019 23:45:00,32.47,32.24,2,-15.08
 15/02/2019 00:00:00,32.47,32.24,2,-15.08
 15/02/2019 00:15:00,32.21,32.24,2,-17.04
 15/02/2019 00:30:00,32.14,32.24,2,-17.59
 15/02/2019 00:45:00,32.05,31.91,2,-18.07
 15/02/2019 01:00:00,32.05,31.78,2,-18.09
 15/02/2019 01:15:00,32.11,31.78,2,-17.86
 15/02/2019 01:30:00,32.17,31.78,2,-17.47
 15/02/2019 01:45:00,32.08,31.78,2,-17.09
 15/02/2019 02:00:00,31.94,31.78,2,-16.7
 15/02/2019 02:15:00,31.8,31.78,2,-16.82
 15/02/2019 02:30:00,31.83,31.78,2,-16.92
 15/02/2019 02:45:00,31.83,31.78,2,-16.92
 15/02/2019 03:00:00,31.92,31.78,2,-16.49
 15/02/2019 03:15:00,32.01,31.78,2,-16.17
 15/02/2019 03:30:00,32.06,31.78,2,-15.75
 15/02/2019 03:45:00,32.08,31.78,2,-15.75
 15/02/2019 04:00:00,32.11,31.78,2,-15.09
 15/02/2019 04:15:00,32.2,32.17,2,-15.08
 15/02/2019 04:30:00,32.55,32.67,2,-15.08
 15/02/2019 04:45:00,32.65,33.05,2,-15.08
 15/02/2019 05:00:00,32.72,33.1,2,-15.36
 15/02/2019 05:15:00,33.01,33.02,2,-15.75
 15/02/2019 05:30:00,32.98,32.64,2,-15.75
 15/02/2019 05:45:00,32.72,32.64,2,-15.87
 15/02/2019 06:00:00,32.58,32.58,2,-16.48
 15/02/2019 06:15:00,32.52,32.47,2,-17.9
 15/02/2019 06:30:00,32.51,32.47,2,-18.45
 15/02/2019 06:45:00,32.35,32.47,2,-19.22
 15/02/2019 07:00:00,32.36,32.47,2,-20.6
 15/02/2019 07:15:00,32.39,32.36,2,-21.27
 15/02/2019 07:30:00,32.4,32.24,2,-21.73
 15/02/2019 07:45:00,32.4,32.14,2,-21.92
 15/02/2019 08:00:00,32.41,32.14,2,-21.94
 15/02/2019 08:15:00,32.37,32.14,2,-21.86
 15/02/2019 08:30:00,32.32,32.04,2,-21.44
 15/02/2019 08:45:00,32.34,32.01,2,-21.12
 15/02/2019 09:00:00,32.28,31.96,2,-20.46
 15/02/2019 09:15:00,32.22,31.84,2,-19.7
 15/02/2019 09:30:00,32.19,31.89,2,-18.99
 15/02/2019 09:45:00,32.16,32.04,2,-18.37
 15/02/2019 10:00:00,32.11,32.04,2,-16.71
 15/02/2019 10:15:00,32.16,32.04,2,-15.3
 15/02/2019 10:30:00,32.04,31.96,2,-12.71
 15/02/2019 10:45:00,32.01,32.06,2,-11.32
 15/02/2019 11:00:00,32.07,31.84,2,-9.9
 15/02/2019 11:15:00,32.06,31.84,2,-8.92
 15/02/2019 11:30:00,32.11,32.23,2,-8.32
 15/02/2019 11:45:00,32.52,32.73,2,-7.65
 15/02/2019 12:00:00,32.74,32.95,2,-7.1
 15/02/2019 12:15:00,32.75,33.06,2,-6.86
 15/02/2019 12:30:00,32.55,32.49,2,-5.95
 15/02/2019 12:45:00,32.32,32.19,2,-5.87
 15/02/2019 13:00:00,32.31,32.24,2,-5.87
 15/02/2019 13:15:00,32.38,32.45,2,-5.87
 15/02/2019 13:30:00,32.45,32.6,2,-5.88
 15/02/2019 13:45:00,32.47,32.39,2,-6.6
 15/02/2019 14:00:00,32.46,32.24,2,-7.64
 15/02/2019 14:15:00,32.05,31.98,2,-8.74
 15/02/2019 14:30:00,31.89,31.89,2,-7.71
 15/02/2019 14:45:00,31.9,32.01,2,-8.0
 15/02/2019 15:00:00,31.95,32.03,2,-8.04
 15/02/2019 15:15:00,31.93,32.1,2,-8.63
 15/02/2019 15:30:00,31.84,31.84,2,-10.03
 15/02/2019 15:45:00,31.77,32.12,2,-11.15
 15/02/2019 16:00:00,31.91,32.21,2,-12.49
 15/02/2019 16:15:00,32.04,32.14,2,-14.15
 15/02/2019 16:30:00,32.07,32.15,2,-15.69
 15/02/2019 16:45:00,31.98,32.36,2,-17.82
 15/02/2019 17:00:00,31.87,32.2,2,-19.41
 15/02/2019 17:15:00,32.05,32.36,2,-20.53
 15/02/2019 17:30:00,32.42,32.22,2,-21.48
 15/02/2019 17:45:00,32.19,32.17,2,-22.33
 15/02/2019 18:00:00,32.5,32.67,2,-22.97
 15/02/2019 18:15:00,32.79,32.7,2,-23.37
 15/02/2019 18:30:00,32.91,32.7,2,-22.78
 15/02/2019 18:45:00,32.99,32.7,2,-22.78
 15/02/2019 19:00:00,33.03,32.7,2,-22.21
 15/02/2019 19:15:00,32.7,32.7,2,-22.11
 15/02/2019 19:30:00,32.61,32.45,2,-21.25
 15/02/2019 19:45:00,32.57,32.41,2,-21.1
 15/02/2019 20:00:00,32.57,32.27,2,-20.49
 15/02/2019 20:15:00,32.39,32.24,2,-20.22
 15/02/2019 20:30:00,32.28,32.24,2,-19.93
 15/02/2019 20:45:00,32.33,32.24,2,-19.58
 15/02/2019 21:00:00,32.37,32.24,2,-19.15
 15/02/2019 21:15:00,32.18,32.24,2,-18.76
 15/02/2019 21:30:00,32.31,32.24,2,-18.1
 15/02/2019 21:45:00,32.37,32.24,2,-17.85
 15/02/2019 22:00:00,32.4,32.24,2,-16.9
 15/02/2019 22:15:00,32.45,32.24,2,-16.26
 15/02/2019 22:30:00,32.52,32.24,2,-15.75
 15/02/2019 22:45:00,32.53,32.24,2,-15.26
 15/02/2019 23:00:00,32.21,32.14,2,-14.59
 15/02/2019 23:15:00,32.1,31.94,2,-14.9
 15/02/2019 23:30:00,32.12,31.94,2,-14.65
 15/02/2019 23:45:00,31.98,31.94,2,-14.41
 16/02/2019 00:00:00,32.01,31.94,2,-14.48
 16/02/2019 00:15:00,31.76,31.94,2,-16.47
 16/02/2019 00:30:00,31.69,31.91,2,-17.39
 16/02/2019 00:45:00,31.67,31.72,2,-17.42
 16/02/2019 01:00:00,31.7,32.04,2,-17.42
 16/02/2019 01:15:00,31.78,32.04,2,-16.92
 16/02/2019 01:30:00,31.91,32.04,2,-16.75
 16/02/2019 01:45:00,31.95,32.04,2,-16.75
 16/02/2019 02:00:00,32.09,32.04,2,-16.75
 16/02/2019 02:15:00,32.07,32.23,2,-16.75
 16/02/2019 02:30:00,32.07,32.24,2,-16.29
 16/02/2019 02:45:00,32.02,32.24,2,-16.24
 16/02/2019 03:00:00,32.13,32.24,2,-15.58
 16/02/2019 03:15:00,32.08,32.2,2,-15.49
 16/02/2019 03:30:00,32.17,32.11,2,-15.07
 16/02/2019 03:45:00,32.2,31.88,2,-14.41
 16/02/2019 04:00:00,32.26,31.84,2,-14.3
 16/02/2019 04:15:00,32.14,31.78,2,-13.74
 16/02/2019 04:30:00,31.8,31.78,2,-13.74
 16/02/2019 04:45:00,31.78,31.78,2,-13.74
 16/02/2019 05:00:00,31.74,31.78,2,-13.74
 16/02/2019 05:15:00,31.82,31.78,2,-13.74
 16/02/2019 05:30:00,31.81,31.78,2,-13.74
 16/02/2019 05:45:00,31.7,31.78,2,-13.74
 16/02/2019 06:00:00,31.64,31.78,2,-13.79
 16/02/2019 06:15:00,31.49,31.78,2,-14.72
 16/02/2019 06:30:00,31.59,31.9,2,-15.08
 16/02/2019 06:45:00,31.77,32.18,2,-15.37
 16/02/2019 07:00:00,31.88,32.17,2,-16.0
 16/02/2019 07:15:00,31.8,32.17,2,-16.25
 16/02/2019 07:30:00,31.77,32.17,2,-16.25
 16/02/2019 07:45:00,31.99,32.17,2,-16.42
 16/02/2019 08:00:00,31.99,32.17,2,-16.92
 16/02/2019 08:15:00,32.0,32.17,2,-16.92
 16/02/2019 08:30:00,32.0,32.17,2,-17.32
 16/02/2019 08:45:00,31.95,32.17,2,-17.59
 16/02/2019 09:00:00,31.92,32.17,2,-17.59
 16/02/2019 09:15:00,31.96,32.15,2,-17.59
 16/02/2019 09:30:00,31.95,32.16,2,-17.59
 16/02/2019 09:45:00,32.2,32.46,2,-17.25
 16/02/2019 10:00:00,32.46,32.68,2,-16.92
 16/02/2019 10:15:00,32.51,32.43,2,-16.92
 16/02/2019 10:30:00,32.57,32.41,2,-16.92
 16/02/2019 10:45:00,32.09,32.04,2,-16.92
 16/02/2019 11:00:00,32.11,32.07,2,-16.49
 16/02/2019 11:15:00,32.16,32.21,2,-16.25
 16/02/2019 11:30:00,32.14,32.24,2,-16.25
 16/02/2019 11:45:00,32.15,32.39,2,-16.47
 16/02/2019 12:00:00,32.19,32.41,2,-16.9
 16/02/2019 12:15:00,32.36,32.49,2,-16.42
 16/02/2019 12:30:00,32.47,32.38,2,-16.42
 16/02/2019 12:45:00,32.48,32.44,2,-16.42
 16/02/2019 13:00:00,32.47,32.49,2,-16.73
 16/02/2019 13:15:00,32.57,32.6,2,-16.58
 16/02/2019 13:30:00,32.59,32.7,2,-16.07
 16/02/2019 13:45:00,32.46,32.51,2,-15.52
 16/02/2019 14:00:00,32.74,32.68,2,-15.84
 16/02/2019 14:15:00,32.33,32.08,2,-15.91
 16/02/2019 14:30:00,32.33,32.08,2,-15.91
 16/02/2019 14:45:00,32.28,32.41,2,-15.72
 16/02/2019 15:00:00,32.22,32.36,2,-15.41
 16/02/2019 15:15:00,32.2,32.47,2,-15.45
 16/02/2019 15:30:00,32.21,32.36,2,-16.08
 16/02/2019 15:45:00,32.18,32.19,2,-16.3
 16/02/2019 16:00:00,32.12,32.05,2,-16.75
 16/02/2019 16:15:00,32.07,31.94,2,-17.11
 16/02/2019 16:30:00,32.04,31.91,2,-17.46
 16/02/2019 16:45:00,31.87,31.94,2,-18.28
 16/02/2019 17:00:00,31.73,31.95,2,-18.99
 16/02/2019 17:15:00,31.63,31.94,2,-19.75
 16/02/2019 17:30:00,31.63,31.94,2,-19.81
 16/02/2019 17:45:00,31.64,31.94,2,-20.46
 16/02/2019 18:00:00,31.84,31.94,2,-21.1
 16/02/2019 18:15:00,32.05,31.94,2,-21.1
 16/02/2019 18:30:00,32.08,31.94,2,-21.1
 16/02/2019 18:45:00,32.16,31.94,2,-21.01
 16/02/2019 19:00:00,32.15,31.94,2,-20.6
 16/02/2019 19:15:00,32.1,32.07,2,-19.95
 16/02/2019 19:30:00,32.04,32.11,2,-19.33
 16/02/2019 19:45:00,32.02,32.09,2,-19.1
 16/02/2019 20:00:00,31.98,32.08,2,-18.53
 16/02/2019 20:15:00,31.94,32.08,2,-18.09
 16/02/2019 20:30:00,32.07,32.08,2,-17.82
 16/02/2019 20:45:00,32.12,32.08,2,-17.27
 16/02/2019 21:00:00,32.07,32.08,2,-16.75
 16/02/2019 21:15:00,32.16,32.08,2,-16.2
 16/02/2019 21:30:00,32.18,31.97,2,-16.08
 16/02/2019 21:45:00,32.26,31.94,2,-16.08
 16/02/2019 22:00:00,32.28,32.04,2,-15.82
 16/02/2019 22:15:00,32.36,32.08,2,-15.27
 16/02/2019 22:30:00,32.45,32.08,2,-14.82
 16/02/2019 22:45:00,32.47,32.08,2,-14.35
 16/02/2019 23:00:00,32.09,32.08,2,-13.66
 16/02/2019 23:15:00,31.92,32.08,2,-14.04
 16/02/2019 23:30:00,31.99,32.08,2,-13.75
 16/02/2019 23:45:00,32.0,32.08,2,-13.57
 17/02/2019 00:00:00,32.04,32.12,2,-13.61
 17/02/2019 00:15:00,32.29,32.67,2,-16.17
 17/02/2019 00:30:00,32.43,32.67,2,-16.92
 17/02/2019 00:45:00,32.58,32.67,2,-16.92
 17/02/2019 01:00:00,32.65,32.74,2,-16.92
 17/02/2019 01:15:00,32.72,32.77,2,-16.92
 17/02/2019 01:30:00,32.82,32.77,2,-16.66
 17/02/2019 01:45:00,32.87,32.77,2,-16.25
 17/02/2019 02:00:00,32.97,32.77,2,-15.82
 17/02/2019 02:15:00,32.92,32.77,2,-15.96
 17/02/2019 02:30:00,32.96,32.77,2,-15.75
 17/02/2019 02:45:00,33.03,32.77,2,-15.75
 17/02/2019 03:00:00,32.95,32.77,2,-15.34
 17/02/2019 03:15:00,32.67,32.5,2,-15.08
 17/02/2019 03:30:00,32.15,31.92,2,-14.87
 17/02/2019 03:45:00,32.12,31.96,2,-14.25
 17/02/2019 04:00:00,31.98,31.98,2,-13.74
 17/02/2019 04:15:00,31.96,32.04,2,-13.74
 17/02/2019 04:30:00,31.98,32.04,2,-13.74
 17/02/2019 04:45:00,32.01,32.04,2,-13.74
 17/02/2019 05:00:00,32.02,32.04,2,-13.09
 17/02/2019 05:15:00,31.97,32.06,2,-13.07
 17/02/2019 05:30:00,32.0,32.22,2,-13.07
 17/02/2019 05:45:00,31.99,32.17,2,-13.69
 17/02/2019 06:00:00,32.08,32.17,2,-13.74
 17/02/2019 06:15:00,32.01,32.17,2,-13.79
 17/02/2019 06:30:00,31.93,32.17,2,-14.24
 17/02/2019 06:45:00,31.94,32.17,2,-14.85
 17/02/2019 07:00:00,31.85,32.17,2,-14.91
 17/02/2019 07:15:00,31.8,32.2,2,-14.35
 17/02/2019 07:30:00,31.93,32.31,2,-14.24
 17/02/2019 07:45:00,31.89,32.23,2,-14.24
 17/02/2019 08:00:00,32.35,32.35,2,-14.33
 17/02/2019 08:15:00,32.26,32.04,2,-14.74
 17/02/2019 08:30:00,32.22,32.01,2,-15.38
 17/02/2019 08:45:00,32.07,31.88,2,-15.52
 17/02/2019 09:00:00,31.98,32.01,2,-16.08
 17/02/2019 09:15:00,31.83,32.14,2,-16.16
 17/02/2019 09:30:00,31.81,32.14,2,-16.61
 17/02/2019 09:45:00,31.74,32.14,2,-16.31
 17/02/2019 10:00:00,31.69,32.11,2,-16.77
 17/02/2019 10:15:00,31.7,32.11,2,-17.28
 17/02/2019 10:30:00,32.06,32.34,2,-17.92
 17/02/2019 10:45:00,32.13,32.43,2,-17.74
 17/02/2019 11:00:00,32.17,32.33,2,-16.24
 17/02/2019 11:15:00,32.29,32.49,2,-13.72
 17/02/2019 11:30:00,32.27,32.18,2,-14.25
 17/02/2019 11:45:00,32.25,32.21,2,-15.01
 17/02/2019 12:00:00,32.26,32.2,2,-15.41
 17/02/2019 12:15:00,32.22,32.31,2,-14.81
 17/02/2019 12:30:00,32.24,32.41,2,-15.18
 17/02/2019 12:45:00,32.28,32.55,2,-15.41
 17/02/2019 13:00:00,32.31,32.32,2,-14.51
 17/02/2019 13:15:00,32.33,32.14,2,-14.42
 17/02/2019 13:30:00,32.27,31.98,2,-13.26
 17/02/2019 13:45:00,32.0,31.91,2,-11.28
 17/02/2019 14:00:00,32.02,31.92,2,-11.74
 17/02/2019 14:15:00,32.0,31.96,2,-12.59
 17/02/2019 14:30:00,32.05,32.23,2,-12.03
 17/02/2019 14:45:00,32.05,32.34,2,-11.22
 17/02/2019 15:00:00,32.07,32.31,2,-10.34
 17/02/2019 15:15:00,32.08,32.34,2,-11.93
 17/02/2019 15:30:00,32.06,32.16,2,-12.13
 17/02/2019 15:45:00,32.07,32.01,2,-11.85
 17/02/2019 16:00:00,31.97,32.01,2,-12.81
 17/02/2019 16:15:00,31.89,32.09,2,-13.11
 17/02/2019 16:30:00,32.01,32.32,2,-13.9
 17/02/2019 16:45:00,32.13,32.12,2,-15.46
 17/02/2019 17:00:00,32.12,31.98,2,-17.06
 17/02/2019 17:15:00,32.11,31.92,2,-18.59
 17/02/2019 17:30:00,32.05,31.94,2,-19.13
 17/02/2019 17:45:00,32.0,31.98,2,-19.6
 17/02/2019 18:00:00,31.91,31.97,2,-20.51
 17/02/2019 18:15:00,31.88,31.88,2,-20.77
 17/02/2019 18:30:00,31.96,32.0,2,-20.77
 17/02/2019 18:45:00,32.01,32.24,2,-20.77
 17/02/2019 19:00:00,32.04,32.24,2,-20.58
 17/02/2019 19:15:00,32.03,32.24,2,-20.09
 17/02/2019 19:30:00,32.08,32.24,2,-19.6
 17/02/2019 19:45:00,32.16,32.24,2,-19.23
 17/02/2019 20:00:00,32.25,32.24,2,-18.35
 17/02/2019 20:15:00,32.1,32.24,2,-17.3
 17/02/2019 20:30:00,32.1,32.24,2,-16.86
 17/02/2019 20:45:00,32.14,32.25,2,-16.58
 17/02/2019 21:00:00,32.14,32.44,2,-15.93
 17/02/2019 21:15:00,32.17,32.36,2,-15.91
 17/02/2019 21:30:00,32.17,32.17,2,-15.91
 17/02/2019 21:45:00,32.21,32.17,2,-15.91
 17/02/2019 22:00:00,32.25,32.17,2,-15.67
 17/02/2019 22:15:00,32.33,32.17,2,-14.71
 17/02/2019 22:30:00,32.33,32.17,2,-14.07
 17/02/2019 22:45:00,32.37,32.17,2,-13.87
 17/02/2019 23:00:00,32.53,32.17,2,-13.31
 17/02/2019 23:15:00,32.55,32.17,2,-13.23
 17/02/2019 23:30:00,32.53,32.17,2,-13.23
 17/02/2019 23:45:00,32.33,32.11,2,-13.23
 18/02/2019 00:00:00,32.21,32.16,2,-13.47
